ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 00:00,2,0.000,ALERT,210.57,295.76,59.970,1434772804,"201051344000955","174011321042388",0.00,13.30,0,292.46,300.27,0.0,0.0,0.000,150110.4,150110.4,3126,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772879,116430.00
06/20/2015 00:00,2,0.000,ALERT,212.38,296.66,59.975,1434772804,"274151322000095","174011321042388",0.00,13.70,0,293.36,301.47,0.0,0.0,0.000,448174.2,448174.2,4043,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772881,116431.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.36,59.991,1434772804,"201051344000868","174011321042388",0.00,13.00,0,292.76,301.17,0.0,0.0,0.000,136355.5,136355.5,3127,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772882,116432.00
06/20/2015 00:00,2,0.000,ALERT,211.25,295.76,59.970,1434772804,"201051344000853","174011321042388",0.00,13.00,0,292.16,300.57,0.0,0.0,0.000,142631.4,142631.4,3124,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772884,116433.00
06/20/2015 00:00,2,0.000,ALERT,211.48,296.96,59.996,1434772804,"201051344000582","174011321042388",0.00,13.00,0,293.36,301.17,0.0,0.0,0.000,143166.8,143166.8,3123,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772886,116434.00
06/20/2015 00:00,2,0.000,ALERT,210.80,295.46,59.965,1434772804,"201051344000469","174011321042388",0.00,12.70,0,291.55,299.97,0.0,0.0,0.000,137831.4,137831.4,3123,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772888,116435.00
06/20/2015 00:00,2,0.000,ALERT,210.80,295.76,59.986,1434772804,"201051344000988","174011321042388",0.00,13.30,0,290.05,299.97,0.0,0.0,0.000,137584.2,137584.2,3121,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772889,116436.00
06/20/2015 00:00,2,0.000,ALERT,210.80,295.76,59.986,1434772804,"201051344001158","174011321042388",0.00,12.70,0,291.85,299.67,0.0,0.0,0.000,143785.8,143785.8,3122,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772891,116437.00
06/20/2015 00:00,2,0.000,ALERT,210.80,295.16,59.975,1434772804,"201051344001025","174011321042388",0.00,13.00,0,291.85,301.17,0.0,0.0,0.000,146931.7,146931.7,3123,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772893,116438.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.36,59.954,1434772804,"201051344000569","174011321042388",0.00,13.30,0,292.76,301.17,0.0,0.0,0.000,150608.3,150608.3,3126,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772895,116439.00
06/20/2015 00:00,2,0.000,ALERT,212.38,295.16,59.959,1434772804,"274151322000094","174011321042388",0.00,14.00,0,291.85,299.67,0.0,0.0,0.000,336105.9,336105.9,4487,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772897,116440.00
06/20/2015 00:00,2,0.000,ALERT,210.80,295.76,59.981,1434772804,"201051344000458","174011321042388",0.00,14.00,0,292.46,301.17,0.0,0.0,0.000,146361.8,146361.8,3125,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772899,116441.00
06/20/2015 00:00,2,0.000,ALERT,212.16,295.16,59.981,1434772804,"274151322000087","174011321042388",0.00,16.70,0,291.55,299.97,0.0,0.0,0.000,406351.4,406351.4,4023,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772901,116442.00
06/20/2015 00:00,2,0.000,ALERT,211.70,296.36,59.970,1434772804,"274151322000052","174011321042388",0.00,14.30,0,291.85,300.87,0.0,0.0,0.000,434379.5,434379.5,4424,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772902,116443.00
06/20/2015 00:00,2,0.000,ALERT,211.25,296.36,59.975,1434772804,"201051344001145","174011321042388",0.00,13.00,0,292.76,301.47,0.0,0.0,0.000,151546.6,151546.6,3134,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772904,116444.00
06/20/2015 00:00,2,0.000,ALERT,211.48,296.36,59.981,1434772804,"201051344000685","174011321042388",0.00,13.30,0,292.46,300.27,0.0,0.0,0.000,150743.3,150743.3,3133,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772906,116445.00
06/20/2015 00:00,2,0.000,ALERT,211.70,296.06,59.970,1434772804,"274151322000088","174011321042388",0.00,14.70,0,292.16,300.27,0.0,0.0,0.000,415962.3,415962.3,4032,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772908,116446.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.06,59.965,1434772804,"201051344000438","174011321042388",0.00,13.00,0,292.46,300.87,0.0,0.0,0.000,150814.6,150814.6,3127,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772909,116447.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.06,59.975,1434772804,"201051344001135","174011321042388",0.00,13.30,0,292.46,301.17,0.0,0.0,0.000,142131.6,142131.6,3119,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772911,116448.00
06/20/2015 00:00,2,0.000,ALERT,211.25,295.16,59.975,1434772804,"201051344000417","174011321042388",0.00,13.30,0,291.85,299.97,0.0,0.0,0.000,146655.4,146655.4,3120,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772913,116449.00
06/20/2015 00:00,2,0.000,ALERT,210.57,296.06,59.954,1434772804,"201051344000594","174011321042388",0.00,13.30,0,292.16,300.57,0.0,0.0,0.000,146619.3,146619.3,3117,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772915,116450.00
06/20/2015 00:00,2,0.000,ALERT,211.93,296.36,59.949,1434772804,"274151322000083","174011321042388",0.00,14.00,0,292.46,300.87,0.0,0.0,0.000,430628.1,430628.1,4433,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772917,116451.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.36,59.965,1434772804,"201051344000585","174011321042388",0.00,13.70,0,292.16,300.57,0.0,0.0,0.000,145519.9,145519.9,3122,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772918,116452.00
06/20/2015 00:00,2,0.000,ALERT,212.16,296.06,59.959,1434772804,"274151322000054","174011321042388",0.00,15.00,0,292.16,300.87,0.0,0.0,0.000,425884.4,425884.4,4022,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772920,116453.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.06,59.959,1434772804,"201051344001203","174011321042388",0.00,13.30,0,292.16,302.37,0.0,0.0,0.000,146809.2,146809.2,3125,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772922,116454.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.36,59.954,1434772804,"201051344000646","174011321042388",0.00,13.00,0,292.16,300.27,0.0,0.0,0.000,144305.7,144305.7,3118,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772924,116455.00
06/20/2015 00:00,2,0.000,ALERT,213.29,295.46,59.954,1434772804,"274151322000068","174011321042388",0.00,15.00,0,291.55,299.67,0.0,0.0,0.000,335114.6,335114.6,4095,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772926,116456.00
06/20/2015 00:00,2,0.000,ALERT,212.83,296.96,59.949,1434772804,"274151322000076","174011321042388",0.00,14.30,0,292.46,300.57,0.0,0.0,0.000,453867.1,453867.1,4429,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772927,116457.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.66,59.991,1434772804,"201051344000890","174011321042388",0.00,13.30,0,293.06,301.77,0.0,0.0,0.000,148405.3,148405.3,3122,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772929,116458.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.06,59.959,1434772804,"201051344000900","174011321042388",0.00,13.00,0,291.85,299.97,0.0,0.0,0.000,148663.1,148663.1,3127,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772931,116459.00
06/20/2015 00:00,2,0.000,ALERT,211.70,295.76,59.928,1434772804,"201051344000633","174011321042388",0.00,13.00,0,290.65,299.67,0.0,0.0,0.000,138390.7,138390.7,3128,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772933,116460.00
06/20/2015 00:00,2,0.000,ALERT,210.80,296.06,59.928,1434772804,"201051344000983","174011321042388",0.00,13.70,0,292.46,300.87,0.0,0.0,0.000,145546.7,145546.7,3128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772935,116461.00
06/20/2015 00:00,2,0.000,ALERT,211.48,295.76,59.954,1434772804,"201051344000917","174011321042388",0.00,14.30,0,291.55,299.97,0.0,0.0,0.000,148916.3,148916.3,3132,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772936,116462.00
06/20/2015 00:00,2,0.000,ALERT,211.48,295.46,59.959,1434772804,"201051344000648","174011321042388",0.00,12.70,0,291.85,300.87,0.0,0.0,0.000,144867.5,144867.5,3121,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772938,116463.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.36,59.975,1434772804,"201051344001093","174011321042388",0.00,14.00,0,292.46,300.57,0.0,0.0,0.000,146994.8,146994.8,3127,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772940,116464.00
06/20/2015 00:00,2,0.000,ALERT,211.70,296.06,59.965,1434772804,"201051344000645","174011321042388",0.00,13.70,0,292.16,300.57,0.0,0.0,0.000,145301.7,145301.7,3125,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772942,116465.00
06/20/2015 00:00,2,0.000,ALERT,212.83,296.36,59.949,1434772804,"274151322000085","174011321042388",0.00,14.30,0,292.46,300.57,0.0,0.0,0.000,427996.9,427996.9,4426,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772944,116466.00
06/20/2015 00:00,2,0.000,ALERT,211.25,295.46,59.965,1434772804,"201051344000651","174011321042388",0.00,12.70,0,291.85,299.97,0.0,0.0,0.000,144708.2,144708.2,3125,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772945,116467.00
06/20/2015 00:00,2,0.000,ALERT,211.25,295.76,59.933,1434772804,"201051344000867","174011321042388",0.00,13.70,0,291.85,300.87,0.0,0.0,0.000,137022.2,137022.2,3129,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772947,116468.00
06/20/2015 00:00,2,0.000,ALERT,211.03,296.66,59.959,1434772804,"201051344001230","174011321042388",0.00,13.00,0,292.76,300.87,0.0,0.0,0.000,148185.9,148185.9,3132,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434772949,116469.00
06/20/2015 00:00,2,0.000,ALERT,211.48,296.66,59.959,1434772804,"201051344000576","174011321042388",0.00,13.00,0,292.46,300.87,0.0,0.0,0.000,144638.5,144638.5,3131,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772951,116470.00
06/20/2015 00:00,2,0.000,ALERT,211.25,296.96,59.954,1434772804,"201051344000579","174011321042388",0.00,13.30,0,292.76,301.17,0.0,0.0,0.000,150759.8,150759.8,3121,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434772953,116471.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116472.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116473.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116474.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116475.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116476.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116477.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116478.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116479.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116480.00
06/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434772804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434773684,116481.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.77,59.944,1434773703,"201051344000955","174011321042388",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,150110.4,150110.4,3128,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773779,116482.00
06/20/2015 00:15,2,0.000,ALERT,212.61,299.67,59.949,1434773703,"274151322000095","174011321042388",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,448174.2,448174.2,4045,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773781,116483.00
06/20/2015 00:15,2,0.000,ALERT,211.48,299.37,59.949,1434773703,"201051344000868","174011321042388",0.00,12.70,0,294.26,301.47,0.0,0.0,0.000,136355.5,136355.5,3129,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773783,116484.00
06/20/2015 00:15,2,0.000,ALERT,212.16,298.77,59.954,1434773703,"201051344000853","174011321042388",0.00,13.00,0,293.96,300.87,0.0,0.0,0.000,142631.4,142631.4,3126,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773785,116485.00
06/20/2015 00:15,2,0.000,ALERT,211.93,299.67,59.922,1434773703,"201051344000582","174011321042388",0.00,13.00,0,294.86,301.47,0.0,0.0,0.000,143166.8,143166.8,3125,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773787,116486.00
06/20/2015 00:15,2,0.000,ALERT,211.48,298.47,59.949,1434773703,"201051344000469","174011321042388",0.00,12.70,0,292.46,299.97,0.0,0.0,0.000,137831.4,137831.4,3125,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773788,116487.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.47,59.949,1434773703,"201051344000988","174011321042388",0.00,13.30,0,291.55,299.97,0.0,0.0,0.000,137584.2,137584.2,3123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773790,116488.00
06/20/2015 00:15,2,0.000,ALERT,211.48,298.47,59.944,1434773703,"201051344001158","174011321042388",0.00,12.70,0,293.36,299.97,0.0,0.0,0.000,143785.8,143785.8,3124,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773792,116489.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.17,59.944,1434773703,"201051344001025","174011321042388",0.00,12.70,0,293.36,301.47,0.0,0.0,0.000,146931.7,146931.7,3125,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773794,116490.00
06/20/2015 00:15,2,0.000,ALERT,211.48,299.07,59.949,1434773703,"201051344000569","174011321042388",0.00,13.30,0,294.26,301.47,0.0,0.0,0.000,150608.3,150608.3,3128,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773796,116491.00
06/20/2015 00:15,2,0.000,ALERT,212.38,298.77,59.954,1434773703,"274151322000094","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,336105.9,336105.9,4489,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773798,116492.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.77,59.928,1434773703,"201051344000458","174011321042388",0.00,14.00,0,293.66,301.47,0.0,0.0,0.000,146361.8,146361.8,3127,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773799,116493.00
06/20/2015 00:15,2,0.000,ALERT,212.83,298.47,59.922,1434773703,"274151322000087","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,406351.4,406351.4,4025,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773801,116494.00
06/20/2015 00:15,2,0.000,ALERT,212.61,299.97,59.944,1434773703,"274151322000052","174011321042388",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,434379.5,434379.5,4426,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773803,116495.00
06/20/2015 00:15,2,0.000,ALERT,211.93,299.37,59.944,1434773703,"201051344001145","174011321042388",0.00,13.00,0,294.56,301.77,0.0,0.0,0.000,151546.6,151546.6,3136,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773805,116496.00
06/20/2015 00:15,2,0.000,ALERT,211.93,299.07,59.965,1434773703,"201051344000685","174011321042388",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,150743.3,150743.3,3135,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773807,116497.00
06/20/2015 00:15,2,0.000,ALERT,212.38,299.37,59.933,1434773703,"274151322000088","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,415962.3,415962.3,4034,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773809,116498.00
06/20/2015 00:15,2,0.000,ALERT,211.70,299.07,59.949,1434773703,"201051344000438","174011321042388",0.00,12.70,0,293.96,301.17,0.0,0.0,0.000,150814.6,150814.6,3129,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773810,116499.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.77,59.912,1434773703,"201051344001135","174011321042388",0.00,13.30,0,293.96,301.47,0.0,0.0,0.000,142131.6,142131.6,3121,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773812,116500.00
06/20/2015 00:15,2,0.000,ALERT,211.70,298.47,59.949,1434773703,"201051344000417","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,146655.4,146655.4,3122,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773814,116501.00
06/20/2015 00:15,2,0.000,ALERT,211.03,299.07,59.949,1434773703,"201051344000594","174011321042388",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,146619.3,146619.3,3119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773816,116502.00
06/20/2015 00:15,2,0.000,ALERT,212.83,299.07,59.944,1434773703,"274151322000083","174011321042388",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,430628.1,430628.1,4435,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773818,116503.00
06/20/2015 00:15,2,0.000,ALERT,211.48,298.77,59.944,1434773703,"201051344000585","174011321042388",0.00,13.30,0,293.66,300.57,0.0,0.0,0.000,145519.9,145519.9,3124,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773819,116504.00
06/20/2015 00:15,2,0.000,ALERT,212.38,299.37,59.938,1434773703,"274151322000054","174011321042388",0.00,15.00,0,294.26,301.17,0.0,0.0,0.000,425884.4,425884.4,4024,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773821,116505.00
06/20/2015 00:15,2,0.000,ALERT,211.48,298.77,59.944,1434773703,"201051344001203","174011321042388",0.00,13.00,0,294.26,302.68,0.0,0.0,0.000,146809.2,146809.2,3127,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773823,116506.00
06/20/2015 00:15,2,0.000,ALERT,211.03,298.77,59.912,1434773703,"201051344000646","174011321042388",0.00,13.00,0,293.96,300.27,0.0,0.0,0.000,144305.7,144305.7,3120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773825,116507.00
06/20/2015 00:15,2,0.000,ALERT,213.51,298.47,59.954,1434773703,"274151322000068","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,335114.6,335114.6,4097,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773827,116508.00
06/20/2015 00:15,2,0.000,ALERT,213.06,299.37,59.954,1434773703,"274151322000076","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,453867.1,453867.1,4431,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773828,116509.00
06/20/2015 00:15,2,0.000,ALERT,211.25,299.37,59.981,1434773703,"201051344000890","174011321042388",0.00,13.30,0,294.86,301.77,0.0,0.0,0.000,148405.3,148405.3,3124,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773830,116510.00
06/20/2015 00:15,2,0.000,ALERT,211.48,298.77,59.949,1434773703,"201051344000900","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,148663.1,148663.1,3129,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773832,116511.00
06/20/2015 00:15,2,0.000,ALERT,211.93,298.17,59.949,1434773703,"201051344000633","174011321042388",0.00,13.00,0,292.16,299.67,0.0,0.0,0.000,138390.7,138390.7,3130,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773834,116512.00
06/20/2015 00:15,2,0.000,ALERT,211.25,298.77,59.986,1434773703,"201051344000983","174011321042388",0.00,13.30,0,294.26,301.17,0.0,0.0,0.000,145546.7,145546.7,3130,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773836,116513.00
06/20/2015 00:15,2,0.000,ALERT,211.70,298.47,59.944,1434773703,"201051344000917","174011321042388",0.00,14.30,0,293.06,299.97,0.0,0.0,0.000,148916.3,148916.3,3134,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773838,116514.00
06/20/2015 00:15,2,0.000,ALERT,211.70,298.17,59.954,1434773703,"201051344000648","174011321042388",0.00,12.30,0,293.66,300.87,0.0,0.0,0.000,144867.5,144867.5,3123,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773840,116515.00
06/20/2015 00:15,2,0.000,ALERT,211.48,299.07,59.959,1434773703,"201051344001093","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,146994.8,146994.8,3129,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773841,116516.00
06/20/2015 00:15,2,0.000,ALERT,211.93,298.77,59.949,1434773703,"201051344000645","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,145301.7,145301.7,3127,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773843,116517.00
06/20/2015 00:15,2,0.000,ALERT,213.06,299.37,59.959,1434773703,"274151322000085","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,427996.9,427996.9,4428,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773845,116518.00
06/20/2015 00:15,2,0.000,ALERT,211.70,298.47,59.954,1434773703,"201051344000651","174011321042388",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,144708.2,144708.2,3127,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773847,116519.00
06/20/2015 00:15,2,0.000,ALERT,211.70,298.47,59.954,1434773703,"201051344000867","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,137022.2,137022.2,3131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773849,116520.00
06/20/2015 00:15,2,0.000,ALERT,211.48,299.37,59.944,1434773703,"201051344001230","174011321042388",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,148185.9,148185.9,3134,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434773850,116521.00
06/20/2015 00:15,2,0.000,ALERT,211.93,299.37,59.949,1434773703,"201051344000576","174011321042388",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,144638.5,144638.5,3133,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773852,116522.00
06/20/2015 00:15,2,0.000,ALERT,211.48,299.37,59.959,1434773703,"201051344000579","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,150759.8,150759.8,3123,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434773854,116523.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116524.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116525.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116526.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116527.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116528.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116529.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116530.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116531.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116532.00
06/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434773703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434774583,116533.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.07,60.039,1434774604,"201051344000955","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,150110.4,150110.4,3130,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774680,116534.00
06/20/2015 00:30,2,0.000,ALERT,213.06,300.27,59.975,1434774604,"274151322000095","174011321042388",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,448174.2,448174.2,4047,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774682,116535.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.37,60.002,1434774604,"201051344000868","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,136355.5,136355.5,3131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774684,116536.00
06/20/2015 00:30,2,0.000,ALERT,212.16,298.77,59.986,1434774604,"201051344000853","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,142631.4,142631.4,3128,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774686,116537.00
06/20/2015 00:30,2,0.000,ALERT,212.16,299.67,59.991,1434774604,"201051344000582","174011321042388",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,143166.8,143166.8,3127,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774688,116538.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.77,59.991,1434774604,"201051344000469","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,137831.4,137831.4,3127,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774690,116539.00
06/20/2015 00:30,2,0.000,ALERT,211.48,298.77,60.002,1434774604,"201051344000988","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,137584.2,137584.2,3125,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774691,116540.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.77,60.007,1434774604,"201051344001158","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,143785.8,143785.8,3126,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774693,116541.00
06/20/2015 00:30,2,0.000,ALERT,211.48,298.47,59.991,1434774604,"201051344001025","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,146931.7,146931.7,3127,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774695,116542.00
06/20/2015 00:30,2,0.000,ALERT,211.70,299.37,59.991,1434774604,"201051344000569","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,150608.3,150608.3,3130,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774697,116543.00
06/20/2015 00:30,2,0.000,ALERT,212.83,298.47,59.991,1434774604,"274151322000094","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,336105.9,336105.9,4491,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774699,116544.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.07,59.991,1434774604,"201051344000458","174011321042388",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,146361.8,146361.8,3129,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774701,116545.00
06/20/2015 00:30,2,0.000,ALERT,213.06,298.17,59.975,1434774604,"274151322000087","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,406351.4,406351.4,4027,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774702,116546.00
06/20/2015 00:30,2,0.000,ALERT,213.06,298.77,59.981,1434774604,"274151322000052","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,434379.5,434379.5,4428,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774704,116547.00
06/20/2015 00:30,2,0.000,ALERT,211.93,299.67,59.996,1434774604,"201051344001145","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,151546.6,151546.6,3138,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774706,116548.00
06/20/2015 00:30,2,0.000,ALERT,212.16,299.37,59.986,1434774604,"201051344000685","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,150743.3,150743.3,3137,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774708,116549.00
06/20/2015 00:30,2,0.000,ALERT,212.61,298.77,59.981,1434774604,"274151322000088","174011321042388",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,415962.3,415962.3,4036,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774710,116550.00
06/20/2015 00:30,2,0.000,ALERT,211.70,299.37,59.981,1434774604,"201051344000438","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,150814.6,150814.6,3131,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774711,116551.00
06/20/2015 00:30,2,0.000,ALERT,211.25,299.07,59.991,1434774604,"201051344001135","174011321042388",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,142131.6,142131.6,3123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774713,116552.00
06/20/2015 00:30,2,0.000,ALERT,211.93,298.47,59.991,1434774604,"201051344000417","174011321042388",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,146655.4,146655.4,3124,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774715,116553.00
06/20/2015 00:30,2,0.000,ALERT,211.25,299.67,60.012,1434774604,"201051344000594","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,146619.3,146619.3,3121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774717,116554.00
06/20/2015 00:30,2,0.000,ALERT,212.61,299.07,59.981,1434774604,"274151322000083","174011321042388",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,430628.1,430628.1,4437,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774719,116555.00
06/20/2015 00:30,2,0.000,ALERT,211.93,299.37,59.996,1434774604,"201051344000585","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,145519.9,145519.9,3126,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774720,116556.00
06/20/2015 00:30,2,0.000,ALERT,212.61,300.27,59.991,1434774604,"274151322000054","174011321042388",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,425884.4,425884.4,4026,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774722,116557.00
06/20/2015 00:30,2,0.000,ALERT,211.70,299.07,59.996,1434774604,"201051344001203","174011321042388",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,146809.2,146809.2,3129,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774724,116558.00
06/20/2015 00:30,2,0.000,ALERT,211.70,299.37,59.981,1434774604,"201051344000646","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,144305.7,144305.7,3122,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774726,116559.00
06/20/2015 00:30,2,0.000,ALERT,213.51,298.47,59.970,1434774604,"274151322000068","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,335114.6,335114.6,4099,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774728,116560.00
06/20/2015 00:30,2,0.000,ALERT,213.51,299.37,59.981,1434774604,"274151322000076","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,453867.1,453867.1,4433,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774729,116561.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.67,59.981,1434774604,"201051344000890","174011321042388",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,148405.3,148405.3,3126,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774731,116562.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.07,59.996,1434774604,"201051344000900","174011321042388",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,148663.1,148663.1,3131,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774733,116563.00
06/20/2015 00:30,2,0.000,ALERT,212.16,298.47,59.975,1434774604,"201051344000633","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,138390.7,138390.7,3132,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434774735,116564.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.07,59.965,1434774604,"201051344000983","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,145546.7,145546.7,3132,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774737,116565.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.77,59.991,1434774604,"201051344000917","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,148916.3,148916.3,3136,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774738,116566.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.47,59.986,1434774604,"201051344000648","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,144867.5,144867.5,3125,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774740,116567.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.07,59.981,1434774604,"201051344001093","174011321042388",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,146994.8,146994.8,3131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774742,116568.00
06/20/2015 00:30,2,0.000,ALERT,211.93,298.77,59.954,1434774604,"201051344000645","174011321042388",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,145301.7,145301.7,3129,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774744,116569.00
06/20/2015 00:30,2,0.000,ALERT,213.06,299.37,59.996,1434774604,"274151322000085","174011321042388",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,427996.9,427996.9,4430,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774746,116570.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.47,59.986,1434774604,"201051344000651","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,144708.2,144708.2,3129,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774748,116571.00
06/20/2015 00:30,2,0.000,ALERT,211.70,298.47,59.986,1434774604,"201051344000867","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,137022.2,137022.2,3133,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774749,116572.00
06/20/2015 00:30,2,0.000,ALERT,211.70,299.67,59.986,1434774604,"201051344001230","174011321042388",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,148185.9,148185.9,3136,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774751,116573.00
06/20/2015 00:30,2,0.000,ALERT,211.93,299.37,59.996,1434774604,"201051344000576","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,144638.5,144638.5,3135,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774753,116574.00
06/20/2015 00:30,2,0.000,ALERT,211.48,299.37,59.991,1434774604,"201051344000579","174011321042388",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,150759.8,150759.8,3125,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434774755,116575.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116576.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116577.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116578.00
