ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116579.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116580.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116581.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116582.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116583.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116584.00
06/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434774604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434775484,116585.00
06/20/2015 00:45,2,0.000,ALERT,211.03,298.17,59.938,1434775503,"201051344000955","174011321042388",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,150110.4,150110.4,3132,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775579,116586.00
06/20/2015 00:45,2,0.000,ALERT,212.61,299.67,60.007,1434775503,"274151322000095","174011321042388",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,448174.2,448174.2,4049,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775581,116587.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.47,59.959,1434775503,"201051344000868","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,136355.5,136355.5,3133,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775583,116588.00
06/20/2015 00:45,2,0.000,ALERT,211.70,297.87,59.970,1434775503,"201051344000853","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,142631.4,142631.4,3130,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775584,116589.00
06/20/2015 00:45,2,0.000,ALERT,211.93,299.07,59.965,1434775503,"201051344000582","174011321042388",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,143166.8,143166.8,3129,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775586,116590.00
06/20/2015 00:45,2,0.000,ALERT,211.48,298.17,59.954,1434775503,"201051344000469","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,137831.4,137831.4,3129,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775588,116591.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.17,59.965,1434775503,"201051344000988","174011321042388",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,137584.2,137584.2,3127,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775590,116592.00
06/20/2015 00:45,2,0.000,ALERT,211.25,297.87,59.959,1434775503,"201051344001158","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,143785.8,143785.8,3128,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775592,116593.00
06/20/2015 00:45,2,0.000,ALERT,211.25,297.26,59.954,1434775503,"201051344001025","174011321042388",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,146931.7,146931.7,3129,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775594,116594.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.17,59.959,1434775503,"201051344000569","174011321042388",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,150608.3,150608.3,3132,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775595,116595.00
06/20/2015 00:45,2,0.000,ALERT,212.38,297.57,59.954,1434775503,"274151322000094","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,336105.9,336105.9,4493,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775597,116596.00
06/20/2015 00:45,2,0.000,ALERT,211.25,297.87,59.959,1434775503,"201051344000458","174011321042388",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,146361.8,146361.8,3131,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775599,116597.00
06/20/2015 00:45,2,0.000,ALERT,213.06,297.57,59.954,1434775503,"274151322000087","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,406351.4,406351.4,4029,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775601,116598.00
06/20/2015 00:45,2,0.000,ALERT,211.93,298.47,59.954,1434775503,"274151322000052","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,434379.5,434379.5,4430,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775603,116599.00
06/20/2015 00:45,2,0.000,ALERT,211.70,298.17,59.965,1434775503,"201051344001145","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,151546.6,151546.6,3140,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775604,116600.00
06/20/2015 00:45,2,0.000,ALERT,211.70,297.87,59.959,1434775503,"201051344000685","174011321042388",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,150743.3,150743.3,3139,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775606,116601.00
06/20/2015 00:45,2,0.000,ALERT,212.16,298.17,59.954,1434775503,"274151322000088","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,415962.3,415962.3,4038,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775608,116602.00
06/20/2015 00:45,2,0.000,ALERT,211.48,298.17,59.959,1434775503,"201051344000438","174011321042388",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,150814.6,150814.6,3133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775610,116603.00
06/20/2015 00:45,2,0.000,ALERT,210.80,298.17,59.970,1434775503,"201051344001135","174011321042388",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,142131.6,142131.6,3125,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775612,116604.00
06/20/2015 00:45,2,0.000,ALERT,211.48,297.26,59.975,1434775503,"201051344000417","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,146655.4,146655.4,3126,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775613,116605.00
06/20/2015 00:45,2,0.000,ALERT,210.80,298.17,59.944,1434775503,"201051344000594","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,146619.3,146619.3,3123,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775615,116606.00
06/20/2015 00:45,2,0.000,ALERT,212.38,298.47,59.965,1434775503,"274151322000083","174011321042388",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,430628.1,430628.1,4439,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775617,116607.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.17,59.970,1434775503,"201051344000585","174011321042388",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,145519.9,145519.9,3128,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775619,116608.00
06/20/2015 00:45,2,0.000,ALERT,212.16,298.77,59.975,1434775503,"274151322000054","174011321042388",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,425884.4,425884.4,4028,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775620,116609.00
06/20/2015 00:45,2,0.000,ALERT,211.48,298.17,59.944,1434775503,"201051344001203","174011321042388",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,146809.2,146809.2,3131,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775622,116610.00
06/20/2015 00:45,2,0.000,ALERT,211.03,298.47,59.975,1434775503,"201051344000646","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,144305.7,144305.7,3124,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775624,116611.00
06/20/2015 00:45,2,0.000,ALERT,213.51,297.57,59.970,1434775503,"274151322000068","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,335114.6,335114.6,4101,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775626,116612.00
06/20/2015 00:45,2,0.000,ALERT,213.06,298.47,59.965,1434775503,"274151322000076","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,453867.1,453867.1,4435,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775628,116613.00
06/20/2015 00:45,2,0.000,ALERT,211.03,298.77,59.970,1434775503,"201051344000890","174011321042388",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,148405.3,148405.3,3128,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775630,116614.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.17,59.970,1434775503,"201051344000900","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,148663.1,148663.1,3133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775631,116615.00
06/20/2015 00:45,2,0.000,ALERT,211.70,297.57,59.986,1434775503,"201051344000633","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,138390.7,138390.7,3134,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775633,116616.00
06/20/2015 00:45,2,0.000,ALERT,211.03,298.17,59.949,1434775503,"201051344000983","174011321042388",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,145546.7,145546.7,3134,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775635,116617.00
06/20/2015 00:45,2,0.000,ALERT,211.48,297.87,59.970,1434775503,"201051344000917","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,148916.3,148916.3,3138,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775637,116618.00
06/20/2015 00:45,2,0.000,ALERT,211.48,297.26,59.975,1434775503,"201051344000648","174011321042388",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,144867.5,144867.5,3127,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775639,116619.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.47,59.965,1434775503,"201051344001093","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,146994.8,146994.8,3133,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775641,116620.00
06/20/2015 00:45,2,0.000,ALERT,211.70,298.17,59.986,1434775503,"201051344000645","174011321042388",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,145301.7,145301.7,3131,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775642,116621.00
06/20/2015 00:45,2,0.000,ALERT,212.61,298.47,59.986,1434775503,"274151322000085","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,427996.9,427996.9,4432,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775644,116622.00
06/20/2015 00:45,2,0.000,ALERT,211.48,297.57,59.986,1434775503,"201051344000651","174011321042388",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,144708.2,144708.2,3131,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434775646,116623.00
06/20/2015 00:45,2,0.000,ALERT,211.48,297.87,59.975,1434775503,"201051344000867","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,137022.2,137022.2,3135,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775648,116624.00
06/20/2015 00:45,2,0.000,ALERT,211.25,298.47,59.991,1434775503,"201051344001230","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,148185.9,148185.9,3138,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775650,116625.00
06/20/2015 00:45,2,0.000,ALERT,211.70,298.47,59.991,1434775503,"201051344000576","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,144638.5,144638.5,3137,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775651,116626.00
06/20/2015 00:45,2,0.000,ALERT,211.48,299.07,59.991,1434775503,"201051344000579","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,150759.8,150759.8,3127,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434775653,116627.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116628.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116629.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116630.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116631.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116632.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116633.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116634.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116635.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116636.00
06/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434775503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434776383,116637.00
06/20/2015 01:00,2,0.000,ALERT,211.48,299.07,60.002,1434776403,"201051344000955","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,150110.4,150110.4,3134,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776479,116638.00
06/20/2015 01:00,2,0.000,ALERT,212.83,300.27,60.002,1434776403,"274151322000095","174011321042388",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,448174.2,448174.2,4051,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776481,116639.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.67,59.986,1434776403,"201051344000868","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,136355.5,136355.5,3135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776483,116640.00
06/20/2015 01:00,2,0.000,ALERT,212.38,298.77,60.012,1434776403,"201051344000853","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,142631.4,142631.4,3132,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776485,116641.00
06/20/2015 01:00,2,0.000,ALERT,212.38,299.97,59.991,1434776403,"201051344000582","174011321042388",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,143166.8,143166.8,3131,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776486,116642.00
06/20/2015 01:00,2,0.000,ALERT,211.70,298.77,60.012,1434776403,"201051344000469","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,137831.4,137831.4,3131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776488,116643.00
06/20/2015 01:00,2,0.000,ALERT,211.70,298.77,59.986,1434776403,"201051344000988","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,137584.2,137584.2,3129,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776490,116644.00
06/20/2015 01:00,2,0.000,ALERT,211.70,298.47,59.996,1434776403,"201051344001158","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,143785.8,143785.8,3130,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776492,116645.00
06/20/2015 01:00,2,0.000,ALERT,211.70,298.47,60.002,1434776403,"201051344001025","174011321042388",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,146931.7,146931.7,3131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776494,116646.00
06/20/2015 01:00,2,0.000,ALERT,211.93,299.37,59.991,1434776403,"201051344000569","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,150608.3,150608.3,3134,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776496,116647.00
06/20/2015 01:00,2,0.000,ALERT,213.06,298.77,59.981,1434776403,"274151322000094","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,336105.9,336105.9,4495,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776497,116648.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.07,59.954,1434776403,"201051344000458","174011321042388",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,146361.8,146361.8,3133,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776499,116649.00
06/20/2015 01:00,2,0.000,ALERT,213.29,298.47,59.975,1434776403,"274151322000087","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,406351.4,406351.4,4031,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776501,116650.00
06/20/2015 01:00,2,0.000,ALERT,212.83,298.77,59.986,1434776403,"274151322000052","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,434379.5,434379.5,4432,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776503,116651.00
06/20/2015 01:00,2,0.000,ALERT,212.16,299.37,59.996,1434776403,"201051344001145","174011321042388",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,151546.6,151546.6,3142,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776504,116652.00
06/20/2015 01:00,2,0.000,ALERT,212.38,299.07,59.991,1434776403,"201051344000685","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,150743.3,150743.3,3141,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776506,116653.00
06/20/2015 01:00,2,0.000,ALERT,212.61,299.07,59.991,1434776403,"274151322000088","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,415962.3,415962.3,4040,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776508,116654.00
06/20/2015 01:00,2,0.000,ALERT,212.16,299.07,59.981,1434776403,"201051344000438","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,150814.6,150814.6,3135,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776510,116655.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.07,59.986,1434776403,"201051344001135","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,142131.6,142131.6,3127,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776512,116656.00
06/20/2015 01:00,2,0.000,ALERT,212.16,298.47,59.991,1434776403,"201051344000417","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,146655.4,146655.4,3128,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776514,116657.00
06/20/2015 01:00,2,0.000,ALERT,211.48,299.37,59.986,1434776403,"201051344000594","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,146619.3,146619.3,3125,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776516,116658.00
06/20/2015 01:00,2,0.000,ALERT,213.29,299.37,59.975,1434776403,"274151322000083","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,430628.1,430628.1,4441,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776517,116659.00
06/20/2015 01:00,2,0.000,ALERT,212.16,299.37,59.981,1434776403,"201051344000585","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,145519.9,145519.9,3130,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776519,116660.00
06/20/2015 01:00,2,0.000,ALERT,213.06,299.37,59.986,1434776403,"274151322000054","174011321042388",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,425884.4,425884.4,4030,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776521,116661.00
06/20/2015 01:00,2,0.000,ALERT,211.93,298.47,59.965,1434776403,"201051344001203","174011321042388",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,146809.2,146809.2,3133,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776523,116662.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.37,59.981,1434776403,"201051344000646","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,144305.7,144305.7,3126,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776525,116663.00
06/20/2015 01:00,2,0.000,ALERT,213.74,298.47,59.954,1434776403,"274151322000068","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,335114.6,335114.6,4103,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776526,116664.00
06/20/2015 01:00,2,0.000,ALERT,213.51,299.67,59.981,1434776403,"274151322000076","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,453867.1,453867.1,4437,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776528,116665.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.67,59.991,1434776403,"201051344000890","174011321042388",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,148405.3,148405.3,3130,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776530,116666.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.07,59.986,1434776403,"201051344000900","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,148663.1,148663.1,3135,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776532,116667.00
06/20/2015 01:00,2,0.000,ALERT,212.16,298.47,59.996,1434776403,"201051344000633","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,138390.7,138390.7,3136,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776534,116668.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.07,59.986,1434776403,"201051344000983","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,145546.7,145546.7,3136,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776536,116669.00
06/20/2015 01:00,2,0.000,ALERT,211.93,298.77,59.986,1434776403,"201051344000917","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,148916.3,148916.3,3140,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776538,116670.00
06/20/2015 01:00,2,0.000,ALERT,212.16,298.17,59.996,1434776403,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,144867.5,144867.5,3129,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776539,116671.00
06/20/2015 01:00,2,0.000,ALERT,211.93,299.07,59.986,1434776403,"201051344001093","174011321042388",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,146994.8,146994.8,3135,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776541,116672.00
06/20/2015 01:00,2,0.000,ALERT,212.16,298.77,60.023,1434776403,"201051344000645","174011321042388",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,145301.7,145301.7,3133,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776543,116673.00
06/20/2015 01:00,2,0.000,ALERT,213.06,299.67,59.991,1434776403,"274151322000085","174011321042388",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,427996.9,427996.9,4434,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776545,116674.00
06/20/2015 01:00,2,0.000,ALERT,211.93,298.47,59.986,1434776403,"201051344000651","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,144708.2,144708.2,3133,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776547,116675.00
06/20/2015 01:00,2,0.000,ALERT,211.93,298.47,60.002,1434776403,"201051344000867","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,137022.2,137022.2,3137,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776548,116676.00
06/20/2015 01:00,2,0.000,ALERT,211.93,299.67,60.002,1434776403,"201051344001230","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,148185.9,148185.9,3140,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434776550,116677.00
06/20/2015 01:00,2,0.000,ALERT,212.16,299.37,59.996,1434776403,"201051344000576","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,144638.5,144638.5,3139,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776552,116678.00
06/20/2015 01:00,2,0.000,ALERT,211.70,299.67,60.007,1434776403,"201051344000579","174011321042388",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,150759.8,150759.8,3129,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434776554,116679.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116680.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116681.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116682.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116683.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116684.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116685.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116686.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116687.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116688.00
06/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434776403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434777283,116689.00
06/20/2015 01:15,2,0.000,ALERT,211.93,299.97,60.018,1434777304,"201051344000955","174011321042388",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,150110.4,150110.4,3136,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777381,116690.00
06/20/2015 01:15,2,0.000,ALERT,213.51,300.57,60.002,1434777304,"274151322000095","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,448174.2,448174.2,4053,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777383,116691.00
06/20/2015 01:15,2,0.000,ALERT,212.16,300.27,60.018,1434777304,"201051344000868","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,136355.5,136355.5,3137,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777385,116692.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.67,60.002,1434777304,"201051344000853","174011321042388",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,142631.4,142631.4,3134,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777386,116693.00
06/20/2015 01:15,2,0.000,ALERT,212.83,300.87,60.012,1434777304,"201051344000582","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,143166.8,143166.8,3133,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777388,116694.00
06/20/2015 01:15,2,0.000,ALERT,212.38,299.67,60.012,1434777304,"201051344000469","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,137831.4,137831.4,3133,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777390,116695.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.67,59.991,1434777304,"201051344000988","174011321042388",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,137584.2,137584.2,3131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777392,116696.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.37,60.018,1434777304,"201051344001158","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,143785.8,143785.8,3132,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777394,116697.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.37,59.991,1434777304,"201051344001025","174011321042388",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,146931.7,146931.7,3133,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777395,116698.00
06/20/2015 01:15,2,0.000,ALERT,212.38,300.27,60.012,1434777304,"201051344000569","174011321042388",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,150608.3,150608.3,3136,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777397,116699.00
06/20/2015 01:15,2,0.000,ALERT,213.74,299.67,60.012,1434777304,"274151322000094","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,336105.9,336105.9,4497,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777399,116700.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.67,60.018,1434777304,"201051344000458","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,146361.8,146361.8,3135,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777401,116701.00
06/20/2015 01:15,2,0.000,ALERT,213.29,299.97,60.012,1434777304,"274151322000087","174011321042388",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,406351.4,406351.4,4033,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777403,116702.00
06/20/2015 01:15,2,0.000,ALERT,213.51,300.27,60.039,1434777304,"274151322000052","174011321042388",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,434379.5,434379.5,4434,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777404,116703.00
06/20/2015 01:15,2,0.000,ALERT,212.83,300.57,60.007,1434777304,"201051344001145","174011321042388",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,151546.6,151546.6,3144,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777406,116704.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.97,59.996,1434777304,"201051344000685","174011321042388",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,150743.3,150743.3,3143,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777408,116705.00
06/20/2015 01:15,2,0.000,ALERT,213.06,300.27,60.007,1434777304,"274151322000088","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,415962.3,415962.3,4042,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777410,116706.00
06/20/2015 01:15,2,0.000,ALERT,212.38,299.97,60.012,1434777304,"201051344000438","174011321042388",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,150814.6,150814.6,3137,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777412,116707.00
06/20/2015 01:15,2,0.000,ALERT,211.93,299.97,60.002,1434777304,"201051344001135","174011321042388",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,142131.6,142131.6,3129,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777414,116708.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.07,59.965,1434777304,"201051344000417","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,146655.4,146655.4,3130,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777416,116709.00
06/20/2015 01:15,2,0.000,ALERT,211.93,299.97,60.012,1434777304,"201051344000594","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,146619.3,146619.3,3127,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777417,116710.00
06/20/2015 01:15,2,0.000,ALERT,213.51,300.87,60.002,1434777304,"274151322000083","174011321042388",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,430628.1,430628.1,4443,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777419,116711.00
06/20/2015 01:15,2,0.000,ALERT,212.61,300.27,60.023,1434777304,"201051344000585","174011321042388",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,145519.9,145519.9,3132,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777421,116712.00
06/20/2015 01:15,2,0.000,ALERT,213.29,299.07,60.002,1434777304,"274151322000054","174011321042388",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,425884.4,425884.4,4032,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777423,116713.00
06/20/2015 01:15,2,0.000,ALERT,212.38,299.67,60.007,1434777304,"201051344001203","174011321042388",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,146809.2,146809.2,3135,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777425,116714.00
06/20/2015 01:15,2,0.000,ALERT,212.16,300.27,60.007,1434777304,"201051344000646","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,144305.7,144305.7,3128,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777426,116715.00
06/20/2015 01:15,2,0.000,ALERT,213.96,299.37,60.007,1434777304,"274151322000068","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,335114.6,335114.6,4105,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777428,116716.00
06/20/2015 01:15,2,0.000,ALERT,214.19,300.27,60.012,1434777304,"274151322000076","174011321042388",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,453867.1,453867.1,4439,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777430,116717.00
06/20/2015 01:15,2,0.000,ALERT,212.16,300.57,60.012,1434777304,"201051344000890","174011321042388",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,148405.3,148405.3,3132,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777432,116718.00
06/20/2015 01:15,2,0.000,ALERT,211.93,299.67,60.002,1434777304,"201051344000900","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,148663.1,148663.1,3137,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777434,116719.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.07,60.002,1434777304,"201051344000633","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,138390.7,138390.7,3138,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777436,116720.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.67,60.002,1434777304,"201051344000983","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,145546.7,145546.7,3138,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777438,116721.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.67,60.023,1434777304,"201051344000917","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,148916.3,148916.3,3142,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777439,116722.00
06/20/2015 01:15,2,0.000,ALERT,212.38,298.77,60.002,1434777304,"201051344000648","174011321042388",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,144867.5,144867.5,3131,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777441,116723.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.67,59.959,1434777304,"201051344001093","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,146994.8,146994.8,3137,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777443,116724.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.37,60.002,1434777304,"201051344000645","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,145301.7,145301.7,3135,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777445,116725.00
06/20/2015 01:15,2,0.000,ALERT,213.51,300.27,60.023,1434777304,"274151322000085","174011321042388",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,427996.9,427996.9,4436,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777447,116726.00
06/20/2015 01:15,2,0.000,ALERT,212.38,299.37,60.002,1434777304,"201051344000651","174011321042388",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,144708.2,144708.2,3135,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434777448,116727.00
