ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 01:15,2,0.000,ALERT,212.38,299.07,60.012,1434777304,"201051344000867","174011321042388",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,137022.2,137022.2,3139,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777450,116728.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.97,60.028,1434777304,"201051344001230","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,148185.9,148185.9,3142,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777452,116729.00
06/20/2015 01:15,2,0.000,ALERT,212.61,299.67,60.007,1434777304,"201051344000576","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,144638.5,144638.5,3141,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777454,116730.00
06/20/2015 01:15,2,0.000,ALERT,212.16,299.97,60.007,1434777304,"201051344000579","174011321042388",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,150759.8,150759.8,3131,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434777456,116731.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116732.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116733.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116734.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116735.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116736.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116737.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116738.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116739.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116740.00
06/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434777304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434778184,116741.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.37,59.996,1434778203,"201051344000955","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,150110.4,150110.4,3138,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778280,116742.00
06/20/2015 01:30,2,0.000,ALERT,213.29,300.57,59.981,1434778203,"274151322000095","174011321042388",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,448174.2,448174.2,4055,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778281,116743.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.67,59.986,1434778203,"201051344000868","174011321042388",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,136355.5,136355.5,3139,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778283,116744.00
06/20/2015 01:30,2,0.000,ALERT,212.38,299.37,59.975,1434778203,"201051344000853","174011321042388",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,142631.4,142631.4,3136,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778285,116745.00
06/20/2015 01:30,2,0.000,ALERT,212.38,300.57,60.002,1434778203,"201051344000582","174011321042388",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,143166.8,143166.8,3135,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778287,116746.00
06/20/2015 01:30,2,0.000,ALERT,211.93,298.77,59.991,1434778203,"201051344000469","174011321042388",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,137831.4,137831.4,3135,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778289,116747.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.07,59.981,1434778203,"201051344000988","174011321042388",0.00,13.00,0,293.96,301.47,0.0,0.0,0.000,137584.2,137584.2,3133,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778291,116748.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.07,59.949,1434778203,"201051344001158","174011321042388",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,143785.8,143785.8,3134,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778293,116749.00
06/20/2015 01:30,2,0.000,ALERT,211.70,298.77,59.986,1434778203,"201051344001025","174011321042388",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,146931.7,146931.7,3135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778295,116750.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.67,59.970,1434778203,"201051344000569","174011321042388",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,150608.3,150608.3,3138,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778296,116751.00
06/20/2015 01:30,2,0.000,ALERT,213.51,299.37,59.986,1434778203,"274151322000094","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,336105.9,336105.9,4499,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778298,116752.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.67,59.981,1434778203,"201051344000458","174011321042388",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,146361.8,146361.8,3137,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778300,116753.00
06/20/2015 01:30,2,0.000,ALERT,213.51,298.47,60.012,1434778203,"274151322000087","174011321042388",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,406351.4,406351.4,4035,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778302,116754.00
06/20/2015 01:30,2,0.000,ALERT,212.83,299.37,59.986,1434778203,"274151322000052","174011321042388",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,434379.5,434379.5,4436,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778304,116755.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.67,59.981,1434778203,"201051344001145","174011321042388",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,151546.6,151546.6,3146,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778306,116756.00
06/20/2015 01:30,2,0.000,ALERT,212.38,299.67,59.981,1434778203,"201051344000685","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,150743.3,150743.3,3145,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778307,116757.00
06/20/2015 01:30,2,0.000,ALERT,212.83,299.07,59.981,1434778203,"274151322000088","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,415962.3,415962.3,4044,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778309,116758.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.07,59.981,1434778203,"201051344000438","174011321042388",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,150814.6,150814.6,3139,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778311,116759.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.67,59.991,1434778203,"201051344001135","174011321042388",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,142131.6,142131.6,3131,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778313,116760.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.07,59.975,1434778203,"201051344000417","174011321042388",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,146655.4,146655.4,3132,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778315,116761.00
06/20/2015 01:30,2,0.000,ALERT,211.48,299.67,60.018,1434778203,"201051344000594","174011321042388",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,146619.3,146619.3,3129,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778317,116762.00
06/20/2015 01:30,2,0.000,ALERT,213.06,299.67,59.959,1434778203,"274151322000083","174011321042388",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,430628.1,430628.1,4445,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778318,116763.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.67,59.954,1434778203,"201051344000585","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,145519.9,145519.9,3134,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778320,116764.00
06/20/2015 01:30,2,0.000,ALERT,213.29,299.37,59.981,1434778203,"274151322000054","174011321042388",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,425884.4,425884.4,4034,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778322,116765.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.07,59.986,1434778203,"201051344001203","174011321042388",0.00,12.70,0,296.36,303.58,0.0,0.0,0.000,146809.2,146809.2,3137,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778324,116766.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.07,59.975,1434778203,"201051344000646","174011321042388",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,144305.7,144305.7,3130,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778325,116767.00
06/20/2015 01:30,2,0.000,ALERT,213.96,298.77,59.986,1434778203,"274151322000068","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,335114.6,335114.6,4107,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778327,116768.00
06/20/2015 01:30,2,0.000,ALERT,214.19,300.27,59.981,1434778203,"274151322000076","174011321042388",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,453867.1,453867.1,4441,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778329,116769.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.97,59.981,1434778203,"201051344000890","174011321042388",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,148405.3,148405.3,3134,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778331,116770.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.37,59.986,1434778203,"201051344000900","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,148663.1,148663.1,3139,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778333,116771.00
06/20/2015 01:30,2,0.000,ALERT,212.61,299.07,59.975,1434778203,"201051344000633","174011321042388",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,138390.7,138390.7,3140,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778335,116772.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.37,59.981,1434778203,"201051344000983","174011321042388",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,145546.7,145546.7,3140,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778336,116773.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.07,59.986,1434778203,"201051344000917","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,148916.3,148916.3,3144,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778338,116774.00
06/20/2015 01:30,2,0.000,ALERT,212.16,298.77,59.991,1434778203,"201051344000648","174011321042388",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,144867.5,144867.5,3133,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778340,116775.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.67,60.012,1434778203,"201051344001093","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,146994.8,146994.8,3139,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778342,116776.00
06/20/2015 01:30,2,0.000,ALERT,212.38,299.07,59.981,1434778203,"201051344000645","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,145301.7,145301.7,3137,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778344,116777.00
06/20/2015 01:30,2,0.000,ALERT,213.06,299.07,59.975,1434778203,"274151322000085","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,427996.9,427996.9,4438,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778346,116778.00
06/20/2015 01:30,2,0.000,ALERT,211.93,298.47,59.986,1434778203,"201051344000651","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,144708.2,144708.2,3137,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778347,116779.00
06/20/2015 01:30,2,0.000,ALERT,212.16,298.77,59.986,1434778203,"201051344000867","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,137022.2,137022.2,3141,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778349,116780.00
06/20/2015 01:30,2,0.000,ALERT,211.93,299.67,59.970,1434778203,"201051344001230","174011321042388",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,148185.9,148185.9,3144,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778351,116781.00
06/20/2015 01:30,2,0.000,ALERT,212.16,299.37,60.012,1434778203,"201051344000576","174011321042388",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,144638.5,144638.5,3143,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434778353,116782.00
06/20/2015 01:30,2,0.000,ALERT,211.70,299.37,59.944,1434778203,"201051344000579","174011321042388",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,150759.8,150759.8,3133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434778355,116783.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116784.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116785.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116786.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116787.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116788.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116789.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116790.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116791.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779083,116792.00
06/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434778203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779084,116793.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.97,60.028,1434779104,"201051344000955","174011321042388",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,150110.4,150110.4,3140,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779181,116794.00
06/20/2015 01:45,2,0.000,ALERT,213.29,301.17,59.986,1434779104,"274151322000095","174011321042388",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,448174.2,448174.2,4057,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779183,116795.00
06/20/2015 01:45,2,0.000,ALERT,211.93,300.27,59.996,1434779104,"201051344000868","174011321042388",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,136355.5,136355.5,3141,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779185,116796.00
06/20/2015 01:45,2,0.000,ALERT,212.61,299.67,60.002,1434779104,"201051344000853","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,142631.4,142631.4,3138,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779186,116797.00
06/20/2015 01:45,2,0.000,ALERT,212.83,300.87,59.965,1434779104,"201051344000582","174011321042388",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,143166.8,143166.8,3137,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779188,116798.00
06/20/2015 01:45,2,0.000,ALERT,212.16,299.67,59.970,1434779104,"201051344000469","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,137831.4,137831.4,3137,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779190,116799.00
06/20/2015 01:45,2,0.000,ALERT,212.16,299.97,59.996,1434779104,"201051344000988","174011321042388",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,137584.2,137584.2,3135,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779192,116800.00
06/20/2015 01:45,2,0.000,ALERT,212.16,299.67,59.996,1434779104,"201051344001158","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,143785.8,143785.8,3136,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779194,116801.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.37,59.991,1434779104,"201051344001025","174011321042388",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,146931.7,146931.7,3137,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779195,116802.00
06/20/2015 01:45,2,0.000,ALERT,212.38,300.57,60.002,1434779104,"201051344000569","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,150608.3,150608.3,3140,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779197,116803.00
06/20/2015 01:45,2,0.000,ALERT,213.06,299.67,59.981,1434779104,"274151322000094","174011321042388",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,336105.9,336105.9,4501,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779199,116804.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.67,60.002,1434779104,"201051344000458","174011321042388",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,146361.8,146361.8,3139,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779201,116805.00
06/20/2015 01:45,2,0.000,ALERT,213.74,299.67,59.996,1434779104,"274151322000087","174011321042388",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,406351.4,406351.4,4037,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779203,116806.00
06/20/2015 01:45,2,0.000,ALERT,213.29,299.97,59.991,1434779104,"274151322000052","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,434379.5,434379.5,4438,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779204,116807.00
06/20/2015 01:45,2,0.000,ALERT,212.61,300.27,60.002,1434779104,"201051344001145","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,151546.6,151546.6,3148,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779206,116808.00
06/20/2015 01:45,2,0.000,ALERT,212.61,299.97,59.970,1434779104,"201051344000685","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,150743.3,150743.3,3147,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779208,116809.00
06/20/2015 01:45,2,0.000,ALERT,213.29,299.67,59.991,1434779104,"274151322000088","174011321042388",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,415962.3,415962.3,4046,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779210,116810.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.67,60.002,1434779104,"201051344000438","174011321042388",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,150814.6,150814.6,3141,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779211,116811.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.97,60.007,1434779104,"201051344001135","174011321042388",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,142131.6,142131.6,3133,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779213,116812.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.37,59.954,1434779104,"201051344000417","174011321042388",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,146655.4,146655.4,3134,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779215,116813.00
06/20/2015 01:45,2,0.000,ALERT,211.70,300.27,60.002,1434779104,"201051344000594","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,146619.3,146619.3,3131,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779217,116814.00
06/20/2015 01:45,2,0.000,ALERT,213.74,300.87,59.996,1434779104,"274151322000083","174011321042388",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,430628.1,430628.1,4447,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779219,116815.00
06/20/2015 01:45,2,0.000,ALERT,212.61,300.57,60.002,1434779104,"201051344000585","174011321042388",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,145519.9,145519.9,3136,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779220,116816.00
06/20/2015 01:45,2,0.000,ALERT,213.06,300.87,59.986,1434779104,"274151322000054","174011321042388",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,425884.4,425884.4,4036,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779222,116817.00
06/20/2015 01:45,2,0.000,ALERT,212.38,300.27,59.996,1434779104,"201051344001203","174011321042388",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,146809.2,146809.2,3139,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779224,116818.00
06/20/2015 01:45,2,0.000,ALERT,212.16,300.27,60.002,1434779104,"201051344000646","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,144305.7,144305.7,3132,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779226,116819.00
06/20/2015 01:45,2,0.000,ALERT,214.19,299.37,60.007,1434779104,"274151322000068","174011321042388",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,335114.6,335114.6,4109,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779228,116820.00
06/20/2015 01:45,2,0.000,ALERT,214.19,299.97,60.002,1434779104,"274151322000076","174011321042388",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,453867.1,453867.1,4443,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779230,116821.00
06/20/2015 01:45,2,0.000,ALERT,212.16,300.57,59.996,1434779104,"201051344000890","174011321042388",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,148405.3,148405.3,3136,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779231,116822.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.97,60.028,1434779104,"201051344000900","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,148663.1,148663.1,3141,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779233,116823.00
06/20/2015 01:45,2,0.000,ALERT,212.61,299.37,60.007,1434779104,"201051344000633","174011321042388",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,138390.7,138390.7,3142,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779235,116824.00
06/20/2015 01:45,2,0.000,ALERT,211.93,299.97,60.002,1434779104,"201051344000983","174011321042388",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,145546.7,145546.7,3142,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779237,116825.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.67,59.996,1434779104,"201051344000917","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,148916.3,148916.3,3146,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779239,116826.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.07,59.996,1434779104,"201051344000648","174011321042388",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,144867.5,144867.5,3135,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779240,116827.00
06/20/2015 01:45,2,0.000,ALERT,212.16,299.97,59.996,1434779104,"201051344001093","174011321042388",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,146994.8,146994.8,3141,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779242,116828.00
06/20/2015 01:45,2,0.000,ALERT,212.61,299.67,59.996,1434779104,"201051344000645","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,145301.7,145301.7,3139,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779244,116829.00
06/20/2015 01:45,2,0.000,ALERT,213.29,299.97,59.991,1434779104,"274151322000085","174011321042388",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,427996.9,427996.9,4440,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779246,116830.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.07,59.996,1434779104,"201051344000651","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,144708.2,144708.2,3139,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779247,116831.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.37,60.023,1434779104,"201051344000867","174011321042388",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,137022.2,137022.2,3143,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779249,116832.00
06/20/2015 01:45,2,0.000,ALERT,212.38,300.27,59.954,1434779104,"201051344001230","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,148185.9,148185.9,3146,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434779251,116833.00
06/20/2015 01:45,2,0.000,ALERT,212.38,299.97,59.981,1434779104,"201051344000576","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,144638.5,144638.5,3145,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779253,116834.00
06/20/2015 01:45,2,0.000,ALERT,212.16,300.57,59.949,1434779104,"201051344000579","174011321042388",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,150759.8,150759.8,3135,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434779255,116835.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116836.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116837.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116838.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116839.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116840.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116841.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116842.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116843.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116844.00
06/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434779104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434779984,116845.00
06/20/2015 02:00,2,0.000,ALERT,212.16,299.97,59.965,1434780003,"201051344000955","174011321042388",0.00,13.00,0,285.54,301.77,0.0,0.0,0.000,150110.4,150110.4,3142,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780079,116846.00
06/20/2015 02:00,2,0.000,ALERT,213.96,300.87,59.965,1434780003,"274151322000095","174011321042388",0.00,13.00,0,286.74,302.98,0.0,0.0,0.000,448174.2,448174.2,4059,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780081,116847.00
06/20/2015 02:00,2,0.000,ALERT,212.16,300.57,59.965,1434780003,"201051344000868","174011321042388",0.00,12.70,0,286.14,302.68,0.0,0.0,0.000,136355.5,136355.5,3143,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780083,116848.00
06/20/2015 02:00,2,0.000,ALERT,212.83,299.67,59.959,1434780003,"201051344000853","174011321042388",0.00,12.70,0,285.24,302.07,0.0,0.0,0.000,142631.4,142631.4,3140,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780085,116849.00
06/20/2015 02:00,2,0.000,ALERT,213.06,300.57,59.965,1434780003,"201051344000582","174011321042388",0.00,12.70,0,286.44,302.68,0.0,0.0,0.000,143166.8,143166.8,3139,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780087,116850.00
06/20/2015 02:00,2,0.000,ALERT,212.38,299.67,59.933,1434780003,"201051344000469","174011321042388",0.00,12.30,0,284.64,301.47,0.0,0.0,0.000,137831.4,137831.4,3139,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780088,116851.00
06/20/2015 02:00,2,0.000,ALERT,212.16,299.67,59.975,1434780003,"201051344000988","174011321042388",0.00,13.00,0,283.44,301.17,0.0,0.0,0.000,137584.2,137584.2,3137,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780090,116852.00
06/20/2015 02:00,2,0.000,ALERT,212.38,299.37,59.965,1434780003,"201051344001158","174011321042388",0.00,12.30,0,285.24,301.47,0.0,0.0,0.000,143785.8,143785.8,3138,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780092,116853.00
06/20/2015 02:00,2,0.000,ALERT,212.16,299.07,59.970,1434780003,"201051344001025","174011321042388",0.00,12.30,0,285.24,302.68,0.0,0.0,0.000,146931.7,146931.7,3139,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780094,116854.00
06/20/2015 02:00,2,0.000,ALERT,212.38,300.27,59.959,1434780003,"201051344000569","174011321042388",0.00,13.00,0,286.14,302.68,0.0,0.0,0.000,150608.3,150608.3,3142,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780096,116855.00
06/20/2015 02:00,2,0.000,ALERT,213.74,299.67,59.965,1434780003,"274151322000094","174011321042388",0.00,13.00,0,285.24,301.47,0.0,0.0,0.000,336105.9,336105.9,4503,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780098,116856.00
06/20/2015 02:00,2,0.000,ALERT,212.16,299.97,59.970,1434780003,"201051344000458","174011321042388",0.00,13.70,0,285.54,302.68,0.0,0.0,0.000,146361.8,146361.8,3141,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780100,116857.00
06/20/2015 02:00,2,0.000,ALERT,213.51,299.37,59.965,1434780003,"274151322000087","174011321042388",0.00,15.00,0,284.64,301.47,0.0,0.0,0.000,406351.4,406351.4,4039,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780102,116858.00
06/20/2015 02:00,2,0.000,ALERT,213.51,300.57,59.928,1434780003,"274151322000052","174011321042388",0.00,13.70,0,285.24,302.37,0.0,0.0,0.000,434379.5,434379.5,4440,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780103,116859.00
06/20/2015 02:00,2,0.000,ALERT,212.83,300.57,59.949,1434780003,"201051344001145","174011321042388",0.00,12.70,0,286.14,302.98,0.0,0.0,0.000,151546.6,151546.6,3150,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780105,116860.00
06/20/2015 02:00,2,0.000,ALERT,213.06,300.27,59.928,1434780003,"201051344000685","174011321042388",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,150743.3,150743.3,3149,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780107,116861.00
06/20/2015 02:00,2,0.000,ALERT,213.29,300.27,59.965,1434780003,"274151322000088","174011321042388",0.00,14.00,0,285.24,301.77,0.0,0.0,0.000,415962.3,415962.3,4048,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780109,116862.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.27,59.970,1434780003,"201051344000438","174011321042388",0.00,12.30,0,285.84,302.37,0.0,0.0,0.000,150814.6,150814.6,3143,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780111,116863.00
06/20/2015 02:00,2,0.000,ALERT,212.16,300.27,59.991,1434780003,"201051344001135","174011321042388",0.00,12.70,0,285.84,302.68,0.0,0.0,0.000,142131.6,142131.6,3135,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780112,116864.00
06/20/2015 02:00,2,0.000,ALERT,212.61,299.37,59.959,1434780003,"201051344000417","174011321042388",0.00,13.00,0,285.24,301.47,0.0,0.0,0.000,146655.4,146655.4,3136,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780114,116865.00
06/20/2015 02:00,2,0.000,ALERT,212.16,300.57,59.986,1434780003,"201051344000594","174011321042388",0.00,12.70,0,285.54,302.07,0.0,0.0,0.000,146619.3,146619.3,3133,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780116,116866.00
06/20/2015 02:00,2,0.000,ALERT,213.74,300.27,59.938,1434780003,"274151322000083","174011321042388",0.00,13.30,0,285.84,302.37,0.0,0.0,0.000,430628.1,430628.1,4449,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780118,116867.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.27,59.975,1434780003,"201051344000585","174011321042388",0.00,13.00,0,285.24,302.07,0.0,0.0,0.000,145519.9,145519.9,3138,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780119,116868.00
06/20/2015 02:00,2,0.000,ALERT,213.96,300.57,59.970,1434780003,"274151322000054","174011321042388",0.00,14.30,0,285.54,302.37,0.0,0.0,0.000,425884.4,425884.4,4038,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780121,116869.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.27,59.975,1434780003,"201051344001203","174011321042388",0.00,12.70,0,285.54,303.88,0.0,0.0,0.000,146809.2,146809.2,3141,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780123,116870.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.57,59.938,1434780003,"201051344000646","174011321042388",0.00,12.70,0,285.24,301.77,0.0,0.0,0.000,144305.7,144305.7,3134,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780125,116871.00
06/20/2015 02:00,2,0.000,ALERT,214.64,299.97,59.949,1434780003,"274151322000068","174011321042388",0.00,14.30,0,284.94,301.17,0.0,0.0,0.000,335114.6,335114.6,4111,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780127,116872.00
06/20/2015 02:00,2,0.000,ALERT,214.19,300.87,59.959,1434780003,"274151322000076","174011321042388",0.00,13.70,0,285.84,302.07,0.0,0.0,0.000,453867.1,453867.1,4445,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780129,116873.00
06/20/2015 02:00,2,0.000,ALERT,212.38,300.87,59.975,1434780003,"201051344000890","174011321042388",0.00,13.00,0,286.14,303.28,0.0,0.0,0.000,148405.3,148405.3,3138,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780131,116874.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.27,59.970,1434780003,"201051344000900","174011321042388",0.00,12.70,0,285.24,301.77,0.0,0.0,0.000,148663.1,148663.1,3143,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780132,116875.00
06/20/2015 02:00,2,0.000,ALERT,213.06,299.67,59.965,1434780003,"201051344000633","174011321042388",0.00,12.30,0,283.74,300.87,0.0,0.0,0.000,138390.7,138390.7,3144,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780134,116876.00
