ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 02:00,2,0.000,ALERT,212.61,300.27,60.007,1434780003,"201051344000983","174011321042388",0.00,13.00,0,285.84,302.37,0.0,0.0,0.000,145546.7,145546.7,3144,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780136,116877.00
06/20/2015 02:00,2,0.000,ALERT,212.83,299.97,59.959,1434780003,"201051344000917","174011321042388",0.00,14.00,0,284.64,301.17,0.0,0.0,0.000,148916.3,148916.3,3148,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780138,116878.00
06/20/2015 02:00,2,0.000,ALERT,212.83,299.67,59.965,1434780003,"201051344000648","174011321042388",0.00,12.00,0,284.94,302.07,0.0,0.0,0.000,144867.5,144867.5,3137,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780140,116879.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.57,59.933,1434780003,"201051344001093","174011321042388",0.00,13.70,0,285.84,301.77,0.0,0.0,0.000,146994.8,146994.8,3143,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780141,116880.00
06/20/2015 02:00,2,0.000,ALERT,213.06,299.97,59.938,1434780003,"201051344000645","174011321042388",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,145301.7,145301.7,3141,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780143,116881.00
06/20/2015 02:00,2,0.000,ALERT,213.74,299.97,59.949,1434780003,"274151322000085","174011321042388",0.00,13.70,0,285.54,302.07,0.0,0.0,0.000,427996.9,427996.9,4442,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780145,116882.00
06/20/2015 02:00,2,0.000,ALERT,212.83,299.97,59.975,1434780003,"201051344000651","174011321042388",0.00,12.30,0,284.94,301.77,0.0,0.0,0.000,144708.2,144708.2,3141,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780147,116883.00
06/20/2015 02:00,2,0.000,ALERT,212.83,300.27,59.959,1434780003,"201051344000867","174011321042388",0.00,13.00,0,285.24,302.37,0.0,0.0,0.000,137022.2,137022.2,3145,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780149,116884.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.57,59.981,1434780003,"201051344001230","174011321042388",0.00,13.00,0,286.14,302.37,0.0,0.0,0.000,148185.9,148185.9,3148,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780150,116885.00
06/20/2015 02:00,2,0.000,ALERT,212.83,300.57,59.970,1434780003,"201051344000576","174011321042388",0.00,12.30,0,285.54,301.77,0.0,0.0,0.000,144638.5,144638.5,3147,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780152,116886.00
06/20/2015 02:00,2,0.000,ALERT,212.61,300.87,59.965,1434780003,"201051344000579","174011321042388",0.00,13.00,0,286.14,302.68,0.0,0.0,0.000,150759.8,150759.8,3137,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434780154,116887.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116888.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116889.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116890.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116891.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116892.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116893.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116894.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116895.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116896.00
06/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434780003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434780883,116897.00
06/20/2015 02:15,2,0.000,ALERT,212.16,300.27,59.965,1434780903,"201051344000955","174011321042388",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,150110.4,150110.4,3144,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780980,116898.00
06/20/2015 02:15,2,0.000,ALERT,213.74,301.17,59.933,1434780903,"274151322000095","174011321042388",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,448174.2,448174.2,4061,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780981,116899.00
06/20/2015 02:15,2,0.000,ALERT,212.38,300.87,59.959,1434780903,"201051344000868","174011321042388",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,136355.5,136355.5,3145,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780983,116900.00
06/20/2015 02:15,2,0.000,ALERT,212.83,299.97,59.970,1434780903,"201051344000853","174011321042388",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,142631.4,142631.4,3142,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780985,116901.00
06/20/2015 02:15,2,0.000,ALERT,213.06,301.17,59.981,1434780903,"201051344000582","174011321042388",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,143166.8,143166.8,3141,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780987,116902.00
06/20/2015 02:15,2,0.000,ALERT,212.38,299.97,59.944,1434780903,"201051344000469","174011321042388",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,137831.4,137831.4,3141,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780989,116903.00
06/20/2015 02:15,2,0.000,ALERT,212.38,300.27,59.954,1434780903,"201051344000988","174011321042388",0.00,13.00,0,294.86,301.47,0.0,0.0,0.000,137584.2,137584.2,3139,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780991,116904.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.97,59.986,1434780903,"201051344001158","174011321042388",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,143785.8,143785.8,3140,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780992,116905.00
06/20/2015 02:15,2,0.000,ALERT,212.16,299.67,59.981,1434780903,"201051344001025","174011321042388",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,146931.7,146931.7,3141,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780994,116906.00
06/20/2015 02:15,2,0.000,ALERT,212.38,300.87,59.975,1434780903,"201051344000569","174011321042388",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,150608.3,150608.3,3144,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780996,116907.00
06/20/2015 02:15,2,0.000,ALERT,213.96,299.97,59.981,1434780903,"274151322000094","174011321042388",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,336105.9,336105.9,4505,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434780998,116908.00
06/20/2015 02:15,2,0.000,ALERT,212.16,299.97,59.959,1434780903,"201051344000458","174011321042388",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,146361.8,146361.8,3143,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781000,116909.00
06/20/2015 02:15,2,0.000,ALERT,213.96,299.37,60.002,1434780903,"274151322000087","174011321042388",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,406351.4,406351.4,4041,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781001,116910.00
06/20/2015 02:15,2,0.000,ALERT,213.51,300.27,59.986,1434780903,"274151322000052","174011321042388",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,434379.5,434379.5,4442,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781003,116911.00
06/20/2015 02:15,2,0.000,ALERT,212.61,300.57,59.981,1434780903,"201051344001145","174011321042388",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,151546.6,151546.6,3152,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781005,116912.00
06/20/2015 02:15,2,0.000,ALERT,212.83,300.27,59.986,1434780903,"201051344000685","174011321042388",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,150743.3,150743.3,3151,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781007,116913.00
06/20/2015 02:15,2,0.000,ALERT,213.29,299.97,59.959,1434780903,"274151322000088","174011321042388",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,415962.3,415962.3,4050,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781009,116914.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.97,59.975,1434780903,"201051344000438","174011321042388",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,150814.6,150814.6,3145,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781010,116915.00
06/20/2015 02:15,2,0.000,ALERT,211.93,299.97,59.981,1434780903,"201051344001135","174011321042388",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,142131.6,142131.6,3137,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781012,116916.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.67,59.970,1434780903,"201051344000417","174011321042388",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,146655.4,146655.4,3138,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781014,116917.00
06/20/2015 02:15,2,0.000,ALERT,211.93,300.57,59.975,1434780903,"201051344000594","174011321042388",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,146619.3,146619.3,3135,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781016,116918.00
06/20/2015 02:15,2,0.000,ALERT,213.51,300.87,59.959,1434780903,"274151322000083","174011321042388",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,430628.1,430628.1,4451,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781018,116919.00
06/20/2015 02:15,2,0.000,ALERT,212.61,300.27,60.002,1434780903,"201051344000585","174011321042388",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,145519.9,145519.9,3140,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781019,116920.00
06/20/2015 02:15,2,0.000,ALERT,213.51,299.97,59.959,1434780903,"274151322000054","174011321042388",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,425884.4,425884.4,4040,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781021,116921.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.97,59.970,1434780903,"201051344001203","174011321042388",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,146809.2,146809.2,3143,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781023,116922.00
06/20/2015 02:15,2,0.000,ALERT,212.16,300.27,59.970,1434780903,"201051344000646","174011321042388",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,144305.7,144305.7,3136,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781025,116923.00
06/20/2015 02:15,2,0.000,ALERT,214.19,299.67,59.959,1434780903,"274151322000068","174011321042388",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,335114.6,335114.6,4113,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781027,116924.00
06/20/2015 02:15,2,0.000,ALERT,213.96,300.87,59.944,1434780903,"274151322000076","174011321042388",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,453867.1,453867.1,4447,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781028,116925.00
06/20/2015 02:15,2,0.000,ALERT,212.16,300.57,59.965,1434780903,"201051344000890","174011321042388",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,148405.3,148405.3,3140,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781030,116926.00
06/20/2015 02:15,2,0.000,ALERT,211.93,299.97,59.965,1434780903,"201051344000900","174011321042388",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,148663.1,148663.1,3145,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781032,116927.00
06/20/2015 02:15,2,0.000,ALERT,212.83,299.37,59.970,1434780903,"201051344000633","174011321042388",0.00,12.30,0,295.16,301.47,0.0,0.0,0.000,138390.7,138390.7,3146,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781034,116928.00
06/20/2015 02:15,2,0.000,ALERT,212.16,300.27,59.965,1434780903,"201051344000983","174011321042388",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,145546.7,145546.7,3146,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781036,116929.00
06/20/2015 02:15,2,0.000,ALERT,212.38,299.67,59.970,1434780903,"201051344000917","174011321042388",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,148916.3,148916.3,3150,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781038,116930.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.37,59.970,1434780903,"201051344000648","174011321042388",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,144867.5,144867.5,3139,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781040,116931.00
06/20/2015 02:15,2,0.000,ALERT,212.16,299.97,59.970,1434780903,"201051344001093","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,146994.8,146994.8,3145,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781041,116932.00
06/20/2015 02:15,2,0.000,ALERT,212.61,299.67,59.975,1434780903,"201051344000645","174011321042388",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,145301.7,145301.7,3143,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781043,116933.00
06/20/2015 02:15,2,0.000,ALERT,213.74,300.27,59.959,1434780903,"274151322000085","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,427996.9,427996.9,4444,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781045,116934.00
06/20/2015 02:15,2,0.000,ALERT,212.38,299.37,59.965,1434780903,"201051344000651","174011321042388",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,144708.2,144708.2,3143,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781047,116935.00
06/20/2015 02:15,2,0.000,ALERT,212.38,299.37,59.944,1434780903,"201051344000867","174011321042388",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,137022.2,137022.2,3147,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781048,116936.00
06/20/2015 02:15,2,0.000,ALERT,212.16,300.57,59.959,1434780903,"201051344001230","174011321042388",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,148185.9,148185.9,3150,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781050,116937.00
06/20/2015 02:15,2,0.000,ALERT,212.61,300.27,59.965,1434780903,"201051344000576","174011321042388",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,144638.5,144638.5,3149,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781052,116938.00
06/20/2015 02:15,2,0.000,ALERT,212.38,300.27,59.965,1434780903,"201051344000579","174011321042388",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,150759.8,150759.8,3139,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781054,116939.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116940.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116941.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116942.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116943.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116944.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116945.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116946.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116947.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116948.00
06/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434780903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434781783,116949.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.67,59.975,1434781803,"201051344000955","174011321042388",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,150110.4,150110.4,3146,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781879,116950.00
06/20/2015 02:30,2,0.000,ALERT,214.19,300.87,59.975,1434781803,"274151322000095","174011321042388",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,448174.2,448174.2,4063,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781880,116951.00
06/20/2015 02:30,2,0.000,ALERT,212.61,300.57,59.981,1434781803,"201051344000868","174011321042388",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,136355.5,136355.5,3147,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781882,116952.00
06/20/2015 02:30,2,0.000,ALERT,213.06,299.67,59.970,1434781803,"201051344000853","174011321042388",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,142631.4,142631.4,3144,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781884,116953.00
06/20/2015 02:30,2,0.000,ALERT,213.29,300.87,59.981,1434781803,"201051344000582","174011321042388",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,143166.8,143166.8,3143,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781886,116954.00
06/20/2015 02:30,2,0.000,ALERT,212.61,299.67,59.970,1434781803,"201051344000469","174011321042388",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,137831.4,137831.4,3143,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781888,116955.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.37,59.944,1434781803,"201051344000988","174011321042388",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,137584.2,137584.2,3141,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781890,116956.00
06/20/2015 02:30,2,0.000,ALERT,212.61,299.67,59.970,1434781803,"201051344001158","174011321042388",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,143785.8,143785.8,3142,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781891,116957.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.07,59.959,1434781803,"201051344001025","174011321042388",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,146931.7,146931.7,3143,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781893,116958.00
06/20/2015 02:30,2,0.000,ALERT,212.61,300.27,59.944,1434781803,"201051344000569","174011321042388",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,150608.3,150608.3,3146,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781895,116959.00
06/20/2015 02:30,2,0.000,ALERT,214.19,299.37,59.965,1434781803,"274151322000094","174011321042388",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,336105.9,336105.9,4507,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781897,116960.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.67,59.975,1434781803,"201051344000458","174011321042388",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,146361.8,146361.8,3145,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781899,116961.00
06/20/2015 02:30,2,0.000,ALERT,213.96,299.37,59.970,1434781803,"274151322000087","174011321042388",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,406351.4,406351.4,4043,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781901,116962.00
06/20/2015 02:30,2,0.000,ALERT,213.74,299.67,59.965,1434781803,"274151322000052","174011321042388",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,434379.5,434379.5,4444,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781902,116963.00
06/20/2015 02:30,2,0.000,ALERT,213.06,299.97,60.002,1434781803,"201051344001145","174011321042388",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,151546.6,151546.6,3154,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781904,116964.00
06/20/2015 02:30,2,0.000,ALERT,213.06,299.97,59.970,1434781803,"201051344000685","174011321042388",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,150743.3,150743.3,3153,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781906,116965.00
06/20/2015 02:30,2,0.000,ALERT,213.51,300.87,59.970,1434781803,"274151322000088","174011321042388",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,415962.3,415962.3,4052,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781908,116966.00
06/20/2015 02:30,2,0.000,ALERT,212.83,299.97,59.954,1434781803,"201051344000438","174011321042388",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,150814.6,150814.6,3147,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781910,116967.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.97,59.965,1434781803,"201051344001135","174011321042388",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,142131.6,142131.6,3139,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781911,116968.00
06/20/2015 02:30,2,0.000,ALERT,213.06,299.67,59.975,1434781803,"201051344000417","174011321042388",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,146655.4,146655.4,3140,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781913,116969.00
06/20/2015 02:30,2,0.000,ALERT,212.16,300.27,59.975,1434781803,"201051344000594","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,146619.3,146619.3,3137,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781915,116970.00
06/20/2015 02:30,2,0.000,ALERT,213.74,301.17,59.965,1434781803,"274151322000083","174011321042388",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,430628.1,430628.1,4453,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781917,116971.00
06/20/2015 02:30,2,0.000,ALERT,212.83,300.57,59.970,1434781803,"201051344000585","174011321042388",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,145519.9,145519.9,3142,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781919,116972.00
06/20/2015 02:30,2,0.000,ALERT,213.96,300.57,59.970,1434781803,"274151322000054","174011321042388",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,425884.4,425884.4,4042,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781920,116973.00
06/20/2015 02:30,2,0.000,ALERT,213.06,300.27,60.007,1434781803,"201051344001203","174011321042388",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,146809.2,146809.2,3145,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781922,116974.00
06/20/2015 02:30,2,0.000,ALERT,212.38,300.27,59.986,1434781803,"201051344000646","174011321042388",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,144305.7,144305.7,3138,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781924,116975.00
06/20/2015 02:30,2,0.000,ALERT,214.64,299.67,59.954,1434781803,"274151322000068","174011321042388",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,335114.6,335114.6,4115,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781926,116976.00
06/20/2015 02:30,2,0.000,ALERT,214.64,301.17,60.002,1434781803,"274151322000076","174011321042388",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,453867.1,453867.1,4449,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781927,116977.00
06/20/2015 02:30,2,0.000,ALERT,212.61,300.87,59.981,1434781803,"201051344000890","174011321042388",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,148405.3,148405.3,3142,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781929,116978.00
06/20/2015 02:30,2,0.000,ALERT,212.38,299.97,59.970,1434781803,"201051344000900","174011321042388",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,148663.1,148663.1,3147,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781931,116979.00
06/20/2015 02:30,2,0.000,ALERT,213.29,299.67,59.986,1434781803,"201051344000633","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,138390.7,138390.7,3148,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781933,116980.00
06/20/2015 02:30,2,0.000,ALERT,212.61,300.27,59.981,1434781803,"201051344000983","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,145546.7,145546.7,3148,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781935,116981.00
06/20/2015 02:30,2,0.000,ALERT,213.06,299.97,59.981,1434781803,"201051344000917","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,148916.3,148916.3,3152,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781937,116982.00
06/20/2015 02:30,2,0.000,ALERT,212.83,299.67,59.996,1434781803,"201051344000648","174011321042388",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,144867.5,144867.5,3141,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781939,116983.00
06/20/2015 02:30,2,0.000,ALERT,212.83,300.27,59.991,1434781803,"201051344001093","174011321042388",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,146994.8,146994.8,3147,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781941,116984.00
06/20/2015 02:30,2,0.000,ALERT,213.29,299.97,59.986,1434781803,"201051344000645","174011321042388",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,145301.7,145301.7,3145,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781942,116985.00
06/20/2015 02:30,2,0.000,ALERT,214.19,300.57,59.991,1434781803,"274151322000085","174011321042388",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,427996.9,427996.9,4446,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781944,116986.00
06/20/2015 02:30,2,0.000,ALERT,212.83,299.37,60.007,1434781803,"201051344000651","174011321042388",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,144708.2,144708.2,3145,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781946,116987.00
06/20/2015 02:30,2,0.000,ALERT,212.83,299.67,59.991,1434781803,"201051344000867","174011321042388",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,137022.2,137022.2,3149,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781948,116988.00
06/20/2015 02:30,2,0.000,ALERT,212.83,300.57,59.986,1434781803,"201051344001230","174011321042388",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,148185.9,148185.9,3152,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781950,116989.00
06/20/2015 02:30,2,0.000,ALERT,213.06,300.57,59.986,1434781803,"201051344000576","174011321042388",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,144638.5,144638.5,3151,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434781951,116990.00
06/20/2015 02:30,2,0.000,ALERT,212.83,300.87,60.018,1434781803,"201051344000579","174011321042388",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,150759.8,150759.8,3141,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434781953,116991.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116992.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116993.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116994.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116995.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116996.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116997.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116998.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,116999.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,117000.00
06/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434781803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434782683,117001.00
06/20/2015 02:45,2,0.000,ALERT,211.93,300.27,59.954,1434782703,"201051344000955","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,150110.4,150110.4,3148,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782779,117002.00
06/20/2015 02:45,2,0.000,ALERT,213.74,301.47,59.954,1434782703,"274151322000095","174011321042388",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,448174.2,448174.2,4065,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782781,117003.00
06/20/2015 02:45,2,0.000,ALERT,212.16,300.57,59.959,1434782703,"201051344000868","174011321042388",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,136355.5,136355.5,3149,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782782,117004.00
06/20/2015 02:45,2,0.000,ALERT,212.83,299.67,59.991,1434782703,"201051344000853","174011321042388",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,142631.4,142631.4,3146,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782784,117005.00
06/20/2015 02:45,2,0.000,ALERT,213.06,301.17,59.965,1434782703,"201051344000582","174011321042388",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,143166.8,143166.8,3145,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782786,117006.00
06/20/2015 02:45,2,0.000,ALERT,212.38,299.97,59.965,1434782703,"201051344000469","174011321042388",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,137831.4,137831.4,3145,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782788,117007.00
06/20/2015 02:45,2,0.000,ALERT,212.16,299.97,59.970,1434782703,"201051344000988","174011321042388",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,137584.2,137584.2,3143,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782790,117008.00
06/20/2015 02:45,2,0.000,ALERT,212.38,299.97,59.970,1434782703,"201051344001158","174011321042388",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,143785.8,143785.8,3144,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782792,117009.00
06/20/2015 02:45,2,0.000,ALERT,212.38,299.37,59.965,1434782703,"201051344001025","174011321042388",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,146931.7,146931.7,3145,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782793,117010.00
06/20/2015 02:45,2,0.000,ALERT,212.38,300.57,59.975,1434782703,"201051344000569","174011321042388",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,150608.3,150608.3,3148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782795,117011.00
06/20/2015 02:45,2,0.000,ALERT,213.74,300.27,59.959,1434782703,"274151322000094","174011321042388",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,336105.9,336105.9,4509,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782797,117012.00
06/20/2015 02:45,2,0.000,ALERT,211.93,299.97,59.970,1434782703,"201051344000458","174011321042388",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,146361.8,146361.8,3147,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782799,117013.00
06/20/2015 02:45,2,0.000,ALERT,213.74,299.97,59.954,1434782703,"274151322000087","174011321042388",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,406351.4,406351.4,4045,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782801,117014.00
06/20/2015 02:45,2,0.000,ALERT,213.51,299.97,59.959,1434782703,"274151322000052","174011321042388",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,434379.5,434379.5,4446,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782803,117015.00
06/20/2015 02:45,2,0.000,ALERT,212.61,300.57,59.959,1434782703,"201051344001145","174011321042388",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,151546.6,151546.6,3156,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782804,117016.00
06/20/2015 02:45,2,0.000,ALERT,212.83,300.57,59.965,1434782703,"201051344000685","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,150743.3,150743.3,3155,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782806,117017.00
06/20/2015 02:45,2,0.000,ALERT,213.06,300.27,59.949,1434782703,"274151322000088","174011321042388",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,415962.3,415962.3,4054,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782808,117018.00
06/20/2015 02:45,2,0.000,ALERT,212.38,300.57,59.959,1434782703,"201051344000438","174011321042388",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,150814.6,150814.6,3149,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782810,117019.00
06/20/2015 02:45,2,0.000,ALERT,212.16,300.27,59.965,1434782703,"201051344001135","174011321042388",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,142131.6,142131.6,3141,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782812,117020.00
06/20/2015 02:45,2,0.000,ALERT,212.61,299.37,59.928,1434782703,"201051344000417","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,146655.4,146655.4,3142,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782813,117021.00
06/20/2015 02:45,2,0.000,ALERT,211.93,300.27,59.975,1434782703,"201051344000594","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,146619.3,146619.3,3139,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782815,117022.00
06/20/2015 02:45,2,0.000,ALERT,213.74,300.87,59.965,1434782703,"274151322000083","174011321042388",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,430628.1,430628.1,4455,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782817,117023.00
06/20/2015 02:45,2,0.000,ALERT,212.61,300.27,59.975,1434782703,"201051344000585","174011321042388",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,145519.9,145519.9,3144,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782819,117024.00
06/20/2015 02:45,2,0.000,ALERT,213.74,300.87,59.970,1434782703,"274151322000054","174011321042388",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,425884.4,425884.4,4044,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782821,117025.00
