ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 02:45,2,0.000,ALERT,212.61,300.27,59.970,1434782703,"201051344001203","174011321042388",0.00,12.30,0,298.47,304.48,0.0,0.0,0.000,146809.2,146809.2,3147,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782822,117026.00
06/20/2015 02:45,2,0.000,ALERT,212.16,300.27,59.970,1434782703,"201051344000646","174011321042388",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,144305.7,144305.7,3140,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782824,117027.00
06/20/2015 02:45,2,0.000,ALERT,214.41,299.97,59.965,1434782703,"274151322000068","174011321042388",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,335114.6,335114.6,4117,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782826,117028.00
06/20/2015 02:45,2,0.000,ALERT,214.41,300.27,59.996,1434782703,"274151322000076","174011321042388",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,453867.1,453867.1,4451,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782828,117029.00
06/20/2015 02:45,2,0.000,ALERT,212.16,300.57,59.954,1434782703,"201051344000890","174011321042388",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,148405.3,148405.3,3144,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782830,117030.00
06/20/2015 02:45,2,0.000,ALERT,212.16,299.97,59.965,1434782703,"201051344000900","174011321042388",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,148663.1,148663.1,3149,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782831,117031.00
06/20/2015 02:45,2,0.000,ALERT,212.83,299.37,59.965,1434782703,"201051344000633","174011321042388",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,138390.7,138390.7,3150,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782833,117032.00
06/20/2015 02:45,2,0.000,ALERT,212.38,300.27,59.959,1434782703,"201051344000983","174011321042388",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,145546.7,145546.7,3150,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782835,117033.00
06/20/2015 02:45,2,0.000,ALERT,212.38,299.97,59.975,1434782703,"201051344000917","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,148916.3,148916.3,3154,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782837,117034.00
06/20/2015 02:45,2,0.000,ALERT,212.61,299.67,59.965,1434782703,"201051344000648","174011321042388",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,144867.5,144867.5,3143,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782839,117035.00
06/20/2015 02:45,2,0.000,ALERT,212.38,300.27,59.970,1434782703,"201051344001093","174011321042388",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,146994.8,146994.8,3149,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782840,117036.00
06/20/2015 02:45,2,0.000,ALERT,212.61,299.97,59.970,1434782703,"201051344000645","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,145301.7,145301.7,3147,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782842,117037.00
06/20/2015 02:45,2,0.000,ALERT,213.74,300.57,59.954,1434782703,"274151322000085","174011321042388",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,427996.9,427996.9,4448,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782844,117038.00
06/20/2015 02:45,2,0.000,ALERT,212.61,299.37,59.970,1434782703,"201051344000651","174011321042388",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,144708.2,144708.2,3147,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782846,117039.00
06/20/2015 02:45,2,0.000,ALERT,212.38,299.67,59.970,1434782703,"201051344000867","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,137022.2,137022.2,3151,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782848,117040.00
06/20/2015 02:45,2,0.000,ALERT,212.38,300.87,59.991,1434782703,"201051344001230","174011321042388",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,148185.9,148185.9,3154,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782850,117041.00
06/20/2015 02:45,2,0.000,ALERT,212.61,300.57,59.970,1434782703,"201051344000576","174011321042388",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,144638.5,144638.5,3153,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434782852,117042.00
06/20/2015 02:45,2,0.000,ALERT,212.16,300.27,59.970,1434782703,"201051344000579","174011321042388",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,150759.8,150759.8,3143,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434782854,117043.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117044.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117045.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117046.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117047.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117048.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117049.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117050.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117051.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117052.00
06/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434782703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434783583,117053.00
06/20/2015 03:00,2,0.000,ALERT,211.03,299.07,59.970,1434783603,"201051344000955","174011321042388",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,150110.4,150110.4,3150,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783680,117054.00
06/20/2015 03:00,2,0.000,ALERT,213.06,300.57,59.959,1434783603,"274151322000095","174011321042388",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,448174.2,448174.2,4067,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783681,117055.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.67,59.970,1434783603,"201051344000868","174011321042388",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,136355.5,136355.5,3151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783683,117056.00
06/20/2015 03:00,2,0.000,ALERT,212.16,299.07,59.970,1434783603,"201051344000853","174011321042388",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,142631.4,142631.4,3148,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783685,117057.00
06/20/2015 03:00,2,0.000,ALERT,211.93,300.27,59.981,1434783603,"201051344000582","174011321042388",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,143166.8,143166.8,3147,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783687,117058.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.07,59.975,1434783603,"201051344000469","174011321042388",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,137831.4,137831.4,3147,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783689,117059.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.37,59.975,1434783603,"201051344000988","174011321042388",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,137584.2,137584.2,3145,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783691,117060.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.07,59.991,1434783603,"201051344001158","174011321042388",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,143785.8,143785.8,3146,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783692,117061.00
06/20/2015 03:00,2,0.000,ALERT,211.48,298.77,59.970,1434783603,"201051344001025","174011321042388",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,146931.7,146931.7,3147,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783694,117062.00
06/20/2015 03:00,2,0.000,ALERT,211.70,299.67,59.965,1434783603,"201051344000569","174011321042388",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,150608.3,150608.3,3150,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783696,117063.00
06/20/2015 03:00,2,0.000,ALERT,212.83,299.07,59.959,1434783603,"274151322000094","174011321042388",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,336105.9,336105.9,4511,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783698,117064.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.07,59.970,1434783603,"201051344000458","174011321042388",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,146361.8,146361.8,3149,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783700,117065.00
06/20/2015 03:00,2,0.000,ALERT,213.06,299.07,59.970,1434783603,"274151322000087","174011321042388",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,406351.4,406351.4,4047,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783701,117066.00
06/20/2015 03:00,2,0.000,ALERT,212.38,299.07,59.954,1434783603,"274151322000052","174011321042388",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,434379.5,434379.5,4448,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783703,117067.00
06/20/2015 03:00,2,0.000,ALERT,212.16,299.97,59.975,1434783603,"201051344001145","174011321042388",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,151546.6,151546.6,3158,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783705,117068.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.37,59.975,1434783603,"201051344000685","174011321042388",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,150743.3,150743.3,3157,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783707,117069.00
06/20/2015 03:00,2,0.000,ALERT,212.38,299.07,59.996,1434783603,"274151322000088","174011321042388",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,415962.3,415962.3,4056,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783709,117070.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.67,59.975,1434783603,"201051344000438","174011321042388",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,150814.6,150814.6,3151,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783711,117071.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.37,59.965,1434783603,"201051344001135","174011321042388",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,142131.6,142131.6,3143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783712,117072.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.07,59.970,1434783603,"201051344000417","174011321042388",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,146655.4,146655.4,3144,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783714,117073.00
06/20/2015 03:00,2,0.000,ALERT,211.25,299.97,59.970,1434783603,"201051344000594","174011321042388",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,146619.3,146619.3,3141,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783716,117074.00
06/20/2015 03:00,2,0.000,ALERT,212.83,299.97,59.959,1434783603,"274151322000083","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,430628.1,430628.1,4457,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783718,117075.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.67,59.981,1434783603,"201051344000585","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,145519.9,145519.9,3146,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783720,117076.00
06/20/2015 03:00,2,0.000,ALERT,212.83,299.37,59.933,1434783603,"274151322000054","174011321042388",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,425884.4,425884.4,4046,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783722,117077.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.37,59.991,1434783603,"201051344001203","174011321042388",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,146809.2,146809.2,3149,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783723,117078.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.67,59.970,1434783603,"201051344000646","174011321042388",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,144305.7,144305.7,3142,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783725,117079.00
06/20/2015 03:00,2,0.000,ALERT,213.74,298.47,59.975,1434783603,"274151322000068","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,335114.6,335114.6,4119,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783727,117080.00
06/20/2015 03:00,2,0.000,ALERT,213.51,299.67,59.970,1434783603,"274151322000076","174011321042388",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,453867.1,453867.1,4453,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783729,117081.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.97,59.970,1434783603,"201051344000890","174011321042388",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,148405.3,148405.3,3146,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783731,117082.00
06/20/2015 03:00,2,0.000,ALERT,211.48,299.07,59.970,1434783603,"201051344000900","174011321042388",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,148663.1,148663.1,3151,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783733,117083.00
06/20/2015 03:00,2,0.000,ALERT,212.16,298.77,59.965,1434783603,"201051344000633","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,138390.7,138390.7,3152,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783735,117084.00
06/20/2015 03:00,2,0.000,ALERT,211.70,299.37,59.981,1434783603,"201051344000983","174011321042388",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,145546.7,145546.7,3152,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783736,117085.00
06/20/2015 03:00,2,0.000,ALERT,211.93,299.07,59.970,1434783603,"201051344000917","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,148916.3,148916.3,3156,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783738,117086.00
06/20/2015 03:00,2,0.000,ALERT,211.93,298.77,59.975,1434783603,"201051344000648","174011321042388",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,144867.5,144867.5,3145,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783740,117087.00
06/20/2015 03:00,2,0.000,ALERT,211.70,299.67,59.975,1434783603,"201051344001093","174011321042388",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,146994.8,146994.8,3151,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783742,117088.00
06/20/2015 03:00,2,0.000,ALERT,212.16,299.07,60.018,1434783603,"201051344000645","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,145301.7,145301.7,3149,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434783744,117089.00
06/20/2015 03:00,2,0.000,ALERT,213.06,299.67,59.975,1434783603,"274151322000085","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,427996.9,427996.9,4450,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783745,117090.00
06/20/2015 03:00,2,0.000,ALERT,211.93,298.77,59.944,1434783603,"201051344000651","174011321042388",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,144708.2,144708.2,3149,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783747,117091.00
06/20/2015 03:00,2,0.000,ALERT,211.93,298.47,59.975,1434783603,"201051344000867","174011321042388",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,137022.2,137022.2,3153,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783749,117092.00
06/20/2015 03:00,2,0.000,ALERT,211.70,299.67,59.975,1434783603,"201051344001230","174011321042388",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,148185.9,148185.9,3156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783751,117093.00
06/20/2015 03:00,2,0.000,ALERT,212.16,299.67,59.965,1434783603,"201051344000576","174011321042388",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,144638.5,144638.5,3155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783752,117094.00
06/20/2015 03:00,2,0.000,ALERT,211.70,299.67,59.970,1434783603,"201051344000579","174011321042388",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,150759.8,150759.8,3145,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434783754,117095.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117096.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117097.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117098.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117099.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117100.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117101.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117102.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117103.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117104.00
06/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434783603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434784483,117105.00
06/20/2015 03:15,2,0.000,ALERT,212.38,300.27,59.970,1434784503,"201051344000955","174011321042388",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,150110.4,150110.4,3152,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784579,117106.00
06/20/2015 03:15,2,0.000,ALERT,213.96,301.17,59.970,1434784503,"274151322000095","174011321042388",0.00,12.30,0,298.47,305.38,0.0,0.0,0.000,448174.2,448174.2,4069,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434784581,117107.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.57,59.970,1434784503,"201051344000868","174011321042388",0.00,12.30,0,297.87,304.78,0.0,0.0,0.000,136355.5,136355.5,3153,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434784582,117108.00
06/20/2015 03:15,2,0.000,ALERT,213.29,300.27,59.975,1434784503,"201051344000853","174011321042388",0.00,12.30,0,297.26,304.18,0.0,0.0,0.000,142631.4,142631.4,3150,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784584,117109.00
06/20/2015 03:15,2,0.000,ALERT,213.29,301.17,59.959,1434784503,"201051344000582","174011321042388",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,143166.8,143166.8,3149,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784586,117110.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.970,1434784503,"201051344000469","174011321042388",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,137831.4,137831.4,3149,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784588,117111.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.27,59.959,1434784503,"201051344000988","174011321042388",0.00,12.70,0,294.86,303.28,0.0,0.0,0.000,137584.2,137584.2,3147,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784590,117112.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.959,1434784503,"201051344001158","174011321042388",0.00,12.00,0,296.66,303.28,0.0,0.0,0.000,143785.8,143785.8,3148,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434784591,117113.00
06/20/2015 03:15,2,0.000,ALERT,212.61,299.67,59.970,1434784503,"201051344001025","174011321042388",0.00,12.00,0,296.96,304.78,0.0,0.0,0.000,146931.7,146931.7,3149,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784593,117114.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.57,59.975,1434784503,"201051344000569","174011321042388",0.00,12.70,0,297.87,304.78,0.0,0.0,0.000,150608.3,150608.3,3152,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784595,117115.00
06/20/2015 03:15,2,0.000,ALERT,214.19,299.67,59.965,1434784503,"274151322000094","174011321042388",0.00,12.70,0,297.26,303.88,0.0,0.0,0.000,336105.9,336105.9,4513,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784597,117116.00
06/20/2015 03:15,2,0.000,ALERT,212.38,299.67,59.975,1434784503,"201051344000458","174011321042388",0.00,13.30,0,297.57,304.78,0.0,0.0,0.000,146361.8,146361.8,3151,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784599,117117.00
06/20/2015 03:15,2,0.000,ALERT,213.74,298.77,59.959,1434784503,"274151322000087","174011321042388",0.00,14.30,0,296.66,304.18,0.0,0.0,0.000,406351.4,406351.4,4049,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784601,117118.00
06/20/2015 03:15,2,0.000,ALERT,213.96,300.87,59.922,1434784503,"274151322000052","174011321042388",0.00,13.30,0,297.26,305.08,0.0,0.0,0.000,434379.5,434379.5,4450,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784602,117119.00
06/20/2015 03:15,2,0.000,ALERT,212.83,300.27,59.996,1434784503,"201051344001145","174011321042388",0.00,12.30,0,297.87,305.38,0.0,0.0,0.000,151546.6,151546.6,3160,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784604,117120.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.959,1434784503,"201051344000685","174011321042388",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,150743.3,150743.3,3159,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784606,117121.00
06/20/2015 03:15,2,0.000,ALERT,213.29,300.57,59.965,1434784503,"274151322000088","174011321042388",0.00,13.70,0,297.26,304.48,0.0,0.0,0.000,415962.3,415962.3,4058,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434784608,117122.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.965,1434784503,"201051344000438","174011321042388",0.00,12.00,0,297.87,304.48,0.0,0.0,0.000,150814.6,150814.6,3153,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784610,117123.00
06/20/2015 03:15,2,0.000,ALERT,212.38,299.97,59.954,1434784503,"201051344001135","174011321042388",0.00,12.70,0,297.57,304.78,0.0,0.0,0.000,142131.6,142131.6,3145,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784612,117124.00
06/20/2015 03:15,2,0.000,ALERT,213.06,299.67,59.965,1434784503,"201051344000417","174011321042388",0.00,12.70,0,296.96,303.88,0.0,0.0,0.000,146655.4,146655.4,3146,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784613,117125.00
06/20/2015 03:15,2,0.000,ALERT,212.16,300.57,59.970,1434784503,"201051344000594","174011321042388",0.00,12.30,0,297.26,303.88,0.0,0.0,0.000,146619.3,146619.3,3143,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784615,117126.00
06/20/2015 03:15,2,0.000,ALERT,213.74,300.27,59.996,1434784503,"274151322000083","174011321042388",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,430628.1,430628.1,4459,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784617,117127.00
06/20/2015 03:15,2,0.000,ALERT,212.61,299.97,59.970,1434784503,"201051344000585","174011321042388",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,145519.9,145519.9,3148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784619,117128.00
06/20/2015 03:15,2,0.000,ALERT,213.96,299.97,59.965,1434784503,"274151322000054","174011321042388",0.00,13.70,0,297.26,305.08,0.0,0.0,0.000,425884.4,425884.4,4048,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784621,117129.00
06/20/2015 03:15,2,0.000,ALERT,212.61,299.97,59.970,1434784503,"201051344001203","174011321042388",0.00,12.30,0,297.26,305.98,0.0,0.0,0.000,146809.2,146809.2,3151,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784623,117130.00
06/20/2015 03:15,2,0.000,ALERT,212.83,300.57,59.965,1434784503,"201051344000646","174011321042388",0.00,12.30,0,296.96,303.88,0.0,0.0,0.000,144305.7,144305.7,3144,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784624,117131.00
06/20/2015 03:15,2,0.000,ALERT,214.64,299.07,59.991,1434784503,"274151322000068","174011321042388",0.00,14.00,0,296.66,303.88,0.0,0.0,0.000,335114.6,335114.6,4121,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784626,117132.00
06/20/2015 03:15,2,0.000,ALERT,214.64,300.27,59.965,1434784503,"274151322000076","174011321042388",0.00,13.30,0,297.57,304.48,0.0,0.0,0.000,453867.1,453867.1,4455,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784628,117133.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.87,59.938,1434784503,"201051344000890","174011321042388",0.00,12.70,0,297.87,305.68,0.0,0.0,0.000,148405.3,148405.3,3148,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784630,117134.00
06/20/2015 03:15,2,0.000,ALERT,212.38,299.97,59.970,1434784503,"201051344000900","174011321042388",0.00,12.30,0,296.96,303.58,0.0,0.0,0.000,148663.1,148663.1,3153,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784632,117135.00
06/20/2015 03:15,2,0.000,ALERT,213.06,299.37,59.975,1434784503,"201051344000633","174011321042388",0.00,12.30,0,295.46,302.98,0.0,0.0,0.000,138390.7,138390.7,3154,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784633,117136.00
06/20/2015 03:15,2,0.000,ALERT,212.61,299.97,59.965,1434784503,"201051344000983","174011321042388",0.00,12.70,0,297.57,304.48,0.0,0.0,0.000,145546.7,145546.7,3154,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784635,117137.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.981,1434784503,"201051344000917","174011321042388",0.00,13.70,0,296.36,303.28,0.0,0.0,0.000,148916.3,148916.3,3158,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784637,117138.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.37,59.975,1434784503,"201051344000648","174011321042388",0.00,12.00,0,296.96,304.48,0.0,0.0,0.000,144867.5,144867.5,3147,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784639,117139.00
06/20/2015 03:15,2,0.000,ALERT,212.61,299.97,59.975,1434784503,"201051344001093","174011321042388",0.00,13.30,0,297.57,303.88,0.0,0.0,0.000,146994.8,146994.8,3153,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784641,117140.00
06/20/2015 03:15,2,0.000,ALERT,213.29,299.97,59.959,1434784503,"201051344000645","174011321042388",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,145301.7,145301.7,3151,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784643,117141.00
06/20/2015 03:15,2,0.000,ALERT,214.19,300.27,59.970,1434784503,"274151322000085","174011321042388",0.00,13.30,0,297.57,304.48,0.0,0.0,0.000,427996.9,427996.9,4452,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784645,117142.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.67,59.975,1434784503,"201051344000651","174011321042388",0.00,12.00,0,296.96,303.88,0.0,0.0,0.000,144708.2,144708.2,3151,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784647,117143.00
06/20/2015 03:15,2,0.000,ALERT,212.83,299.97,59.965,1434784503,"201051344000867","174011321042388",0.00,13.00,0,296.66,304.48,0.0,0.0,0.000,137022.2,137022.2,3155,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784649,117144.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.57,59.970,1434784503,"201051344001230","174011321042388",0.00,12.70,0,297.87,304.78,0.0,0.0,0.000,148185.9,148185.9,3158,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784650,117145.00
06/20/2015 03:15,2,0.000,ALERT,213.06,300.57,59.981,1434784503,"201051344000576","174011321042388",0.00,12.30,0,297.26,303.88,0.0,0.0,0.000,144638.5,144638.5,3157,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434784652,117146.00
06/20/2015 03:15,2,0.000,ALERT,212.61,300.57,59.965,1434784503,"201051344000579","174011321042388",0.00,12.70,0,297.57,304.78,0.0,0.0,0.000,150759.8,150759.8,3147,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434784654,117147.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117148.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117149.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117150.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117151.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117152.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117153.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117154.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117155.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117156.00
06/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434784503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434785383,117157.00
06/20/2015 03:30,2,0.000,ALERT,211.93,299.67,59.986,1434785403,"201051344000955","174011321042388",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,150110.4,150110.4,3154,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785481,117158.00
06/20/2015 03:30,2,0.000,ALERT,213.51,301.17,59.986,1434785403,"274151322000095","174011321042388",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,448174.2,448174.2,4071,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785483,117159.00
06/20/2015 03:30,2,0.000,ALERT,211.93,299.97,59.975,1434785403,"201051344000868","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,136355.5,136355.5,3155,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785485,117160.00
06/20/2015 03:30,2,0.000,ALERT,212.61,299.37,59.986,1434785403,"201051344000853","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,142631.4,142631.4,3152,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785487,117161.00
06/20/2015 03:30,2,0.000,ALERT,212.83,300.57,59.944,1434785403,"201051344000582","174011321042388",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,143166.8,143166.8,3151,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785489,117162.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.37,60.018,1434785403,"201051344000469","174011321042388",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,137831.4,137831.4,3151,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785491,117163.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.67,59.991,1434785403,"201051344000988","174011321042388",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,137584.2,137584.2,3149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785492,117164.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.37,59.981,1434785403,"201051344001158","174011321042388",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,143785.8,143785.8,3150,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785494,117165.00
06/20/2015 03:30,2,0.000,ALERT,211.93,299.07,59.986,1434785403,"201051344001025","174011321042388",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,146931.7,146931.7,3151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785496,117166.00
06/20/2015 03:30,2,0.000,ALERT,212.16,300.27,59.981,1434785403,"201051344000569","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,150608.3,150608.3,3154,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785498,117167.00
06/20/2015 03:30,2,0.000,ALERT,213.74,299.37,59.965,1434785403,"274151322000094","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,336105.9,336105.9,4515,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785500,117168.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.67,59.981,1434785403,"201051344000458","174011321042388",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,146361.8,146361.8,3153,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785502,117169.00
06/20/2015 03:30,2,0.000,ALERT,213.29,299.37,59.970,1434785403,"274151322000087","174011321042388",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,406351.4,406351.4,4051,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785504,117170.00
06/20/2015 03:30,2,0.000,ALERT,213.29,300.27,59.981,1434785403,"274151322000052","174011321042388",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,434379.5,434379.5,4452,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785505,117171.00
06/20/2015 03:30,2,0.000,ALERT,212.38,300.27,59.970,1434785403,"201051344001145","174011321042388",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,151546.6,151546.6,3162,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785507,117172.00
06/20/2015 03:30,2,0.000,ALERT,212.61,299.97,59.981,1434785403,"201051344000685","174011321042388",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,150743.3,150743.3,3161,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785509,117173.00
06/20/2015 03:30,2,0.000,ALERT,213.06,299.97,59.938,1434785403,"274151322000088","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,415962.3,415962.3,4060,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785511,117174.00
