ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 03:30,2,0.000,ALERT,212.38,299.97,59.954,1434785403,"201051344000438","174011321042388",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,150814.6,150814.6,3155,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785513,117175.00
06/20/2015 03:30,2,0.000,ALERT,211.70,299.97,59.970,1434785403,"201051344001135","174011321042388",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,142131.6,142131.6,3147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785515,117176.00
06/20/2015 03:30,2,0.000,ALERT,212.61,299.37,59.970,1434785403,"201051344000417","174011321042388",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,146655.4,146655.4,3148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785516,117177.00
06/20/2015 03:30,2,0.000,ALERT,211.93,300.27,59.965,1434785403,"201051344000594","174011321042388",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,146619.3,146619.3,3145,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785518,117178.00
06/20/2015 03:30,2,0.000,ALERT,213.51,300.27,59.949,1434785403,"274151322000083","174011321042388",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,430628.1,430628.1,4461,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785520,117179.00
06/20/2015 03:30,2,0.000,ALERT,212.38,300.27,59.959,1434785403,"201051344000585","174011321042388",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,145519.9,145519.9,3150,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785522,117180.00
06/20/2015 03:30,2,0.000,ALERT,213.29,299.97,59.975,1434785403,"274151322000054","174011321042388",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,425884.4,425884.4,4050,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785524,117181.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.67,59.981,1434785403,"201051344001203","174011321042388",0.00,12.70,0,297.87,304.18,0.0,0.0,0.000,146809.2,146809.2,3153,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785525,117182.00
06/20/2015 03:30,2,0.000,ALERT,211.93,300.27,60.007,1434785403,"201051344000646","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,144305.7,144305.7,3146,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785527,117183.00
06/20/2015 03:30,2,0.000,ALERT,214.19,299.37,59.975,1434785403,"274151322000068","174011321042388",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,335114.6,335114.6,4123,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785529,117184.00
06/20/2015 03:30,2,0.000,ALERT,214.41,299.97,60.002,1434785403,"274151322000076","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,453867.1,453867.1,4457,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785531,117185.00
06/20/2015 03:30,2,0.000,ALERT,211.93,300.57,59.975,1434785403,"201051344000890","174011321042388",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,148405.3,148405.3,3150,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785533,117186.00
06/20/2015 03:30,2,0.000,ALERT,211.70,299.67,59.965,1434785403,"201051344000900","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,148663.1,148663.1,3155,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785535,117187.00
06/20/2015 03:30,2,0.000,ALERT,212.61,299.37,59.975,1434785403,"201051344000633","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,138390.7,138390.7,3156,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785536,117188.00
06/20/2015 03:30,2,0.000,ALERT,211.93,299.67,59.970,1434785403,"201051344000983","174011321042388",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,145546.7,145546.7,3156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785538,117189.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.67,59.970,1434785403,"201051344000917","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,148916.3,148916.3,3160,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785540,117190.00
06/20/2015 03:30,2,0.000,ALERT,212.38,299.07,59.975,1434785403,"201051344000648","174011321042388",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,144867.5,144867.5,3149,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785542,117191.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.97,59.970,1434785403,"201051344001093","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,146994.8,146994.8,3155,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785544,117192.00
06/20/2015 03:30,2,0.000,ALERT,212.38,299.37,59.970,1434785403,"201051344000645","174011321042388",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,145301.7,145301.7,3153,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785546,117193.00
06/20/2015 03:30,2,0.000,ALERT,213.74,300.27,59.965,1434785403,"274151322000085","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,427996.9,427996.9,4454,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785547,117194.00
06/20/2015 03:30,2,0.000,ALERT,212.16,299.37,59.954,1434785403,"201051344000651","174011321042388",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,144708.2,144708.2,3153,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785549,117195.00
06/20/2015 03:30,2,0.000,ALERT,212.38,299.67,59.938,1434785403,"201051344000867","174011321042388",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,137022.2,137022.2,3157,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434785551,117196.00
06/20/2015 03:30,2,0.000,ALERT,211.93,300.27,59.970,1434785403,"201051344001230","174011321042388",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,148185.9,148185.9,3160,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785553,117197.00
06/20/2015 03:30,2,0.000,ALERT,212.38,299.97,59.949,1434785403,"201051344000576","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,144638.5,144638.5,3159,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785555,117198.00
06/20/2015 03:30,2,0.000,ALERT,211.93,300.27,59.975,1434785403,"201051344000579","174011321042388",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,150759.8,150759.8,3149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434785556,117199.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117200.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117201.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117202.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117203.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117204.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117205.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117206.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117207.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117208.00
06/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434785403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434786284,117209.00
06/20/2015 03:45,2,0.000,ALERT,212.16,299.97,59.938,1434786303,"201051344000955","174011321042388",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,150110.4,150110.4,3156,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786380,117210.00
06/20/2015 03:45,2,0.000,ALERT,213.74,301.47,59.975,1434786303,"274151322000095","174011321042388",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,448174.2,448174.2,4073,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786382,117211.00
06/20/2015 03:45,2,0.000,ALERT,212.38,300.57,59.970,1434786303,"201051344000868","174011321042388",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,136355.5,136355.5,3157,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786384,117212.00
06/20/2015 03:45,2,0.000,ALERT,213.06,299.67,60.002,1434786303,"201051344000853","174011321042388",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,142631.4,142631.4,3154,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786385,117213.00
06/20/2015 03:45,2,0.000,ALERT,213.06,301.17,59.975,1434786303,"201051344000582","174011321042388",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,143166.8,143166.8,3153,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786387,117214.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.27,59.981,1434786303,"201051344000469","174011321042388",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,137831.4,137831.4,3153,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786389,117215.00
06/20/2015 03:45,2,0.000,ALERT,212.16,299.67,59.975,1434786303,"201051344000988","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,137584.2,137584.2,3151,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786391,117216.00
06/20/2015 03:45,2,0.000,ALERT,212.38,299.67,59.986,1434786303,"201051344001158","174011321042388",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,143785.8,143785.8,3152,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786393,117217.00
06/20/2015 03:45,2,0.000,ALERT,212.38,299.37,59.975,1434786303,"201051344001025","174011321042388",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,146931.7,146931.7,3153,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786394,117218.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.27,59.938,1434786303,"201051344000569","174011321042388",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,150608.3,150608.3,3156,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786396,117219.00
06/20/2015 03:45,2,0.000,ALERT,213.74,300.57,59.970,1434786303,"274151322000094","174011321042388",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,336105.9,336105.9,4517,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786398,117220.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.57,59.970,1434786303,"201051344000458","174011321042388",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,146361.8,146361.8,3155,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786400,117221.00
06/20/2015 03:45,2,0.000,ALERT,213.96,299.97,59.970,1434786303,"274151322000087","174011321042388",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,406351.4,406351.4,4053,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786402,117222.00
06/20/2015 03:45,2,0.000,ALERT,213.74,301.17,59.970,1434786303,"274151322000052","174011321042388",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,434379.5,434379.5,4454,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786403,117223.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.87,59.975,1434786303,"201051344001145","174011321042388",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,151546.6,151546.6,3164,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786405,117224.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.57,59.970,1434786303,"201051344000685","174011321042388",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,150743.3,150743.3,3163,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786407,117225.00
06/20/2015 03:45,2,0.000,ALERT,213.51,301.17,59.986,1434786303,"274151322000088","174011321042388",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,415962.3,415962.3,4062,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786409,117226.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.57,59.970,1434786303,"201051344000438","174011321042388",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,150814.6,150814.6,3157,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786411,117227.00
06/20/2015 03:45,2,0.000,ALERT,212.38,300.57,59.986,1434786303,"201051344001135","174011321042388",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,142131.6,142131.6,3149,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786412,117228.00
06/20/2015 03:45,2,0.000,ALERT,212.83,299.97,60.007,1434786303,"201051344000417","174011321042388",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,146655.4,146655.4,3150,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786414,117229.00
06/20/2015 03:45,2,0.000,ALERT,212.16,300.87,59.965,1434786303,"201051344000594","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,146619.3,146619.3,3147,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786416,117230.00
06/20/2015 03:45,2,0.000,ALERT,214.19,301.47,59.975,1434786303,"274151322000083","174011321042388",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,430628.1,430628.1,4463,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786418,117231.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.87,60.028,1434786303,"201051344000585","174011321042388",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,145519.9,145519.9,3152,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786420,117232.00
06/20/2015 03:45,2,0.000,ALERT,213.51,301.17,59.975,1434786303,"274151322000054","174011321042388",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,425884.4,425884.4,4052,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786421,117233.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.27,59.996,1434786303,"201051344001203","174011321042388",0.00,13.30,0,297.87,303.88,0.0,0.0,0.000,146809.2,146809.2,3155,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786423,117234.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.87,59.986,1434786303,"201051344000646","174011321042388",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,144305.7,144305.7,3148,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786425,117235.00
06/20/2015 03:45,2,0.000,ALERT,214.64,299.97,59.975,1434786303,"274151322000068","174011321042388",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,335114.6,335114.6,4125,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786427,117236.00
06/20/2015 03:45,2,0.000,ALERT,214.19,300.87,59.981,1434786303,"274151322000076","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,453867.1,453867.1,4459,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786429,117237.00
06/20/2015 03:45,2,0.000,ALERT,212.38,300.87,59.981,1434786303,"201051344000890","174011321042388",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,148405.3,148405.3,3152,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786431,117238.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.27,59.975,1434786303,"201051344000900","174011321042388",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,148663.1,148663.1,3157,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786433,117239.00
06/20/2015 03:45,2,0.000,ALERT,213.06,299.97,59.986,1434786303,"201051344000633","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,138390.7,138390.7,3158,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786434,117240.00
06/20/2015 03:45,2,0.000,ALERT,212.38,300.57,59.959,1434786303,"201051344000983","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,145546.7,145546.7,3158,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786436,117241.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.27,59.991,1434786303,"201051344000917","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,148916.3,148916.3,3162,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786438,117242.00
06/20/2015 03:45,2,0.000,ALERT,212.83,299.67,60.002,1434786303,"201051344000648","174011321042388",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,144867.5,144867.5,3151,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786440,117243.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.57,59.996,1434786303,"201051344001093","174011321042388",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,146994.8,146994.8,3157,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786442,117244.00
06/20/2015 03:45,2,0.000,ALERT,213.06,299.97,59.981,1434786303,"201051344000645","174011321042388",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,145301.7,145301.7,3155,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786444,117245.00
06/20/2015 03:45,2,0.000,ALERT,214.41,301.17,59.975,1434786303,"274151322000085","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,427996.9,427996.9,4456,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786445,117246.00
06/20/2015 03:45,2,0.000,ALERT,212.61,299.97,59.986,1434786303,"201051344000651","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,144708.2,144708.2,3155,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786447,117247.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.27,59.991,1434786303,"201051344000867","174011321042388",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,137022.2,137022.2,3159,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786449,117248.00
06/20/2015 03:45,2,0.000,ALERT,212.61,300.57,59.981,1434786303,"201051344001230","174011321042388",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,148185.9,148185.9,3162,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786451,117249.00
06/20/2015 03:45,2,0.000,ALERT,213.06,300.57,60.023,1434786303,"201051344000576","174011321042388",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,144638.5,144638.5,3161,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434786453,117250.00
06/20/2015 03:45,2,0.000,ALERT,212.83,300.87,59.986,1434786303,"201051344000579","174011321042388",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,150759.8,150759.8,3151,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434786454,117251.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117252.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117253.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117254.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117255.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117256.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117257.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117258.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117259.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117260.00
06/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434786303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434787183,117261.00
06/20/2015 04:00,2,0.000,ALERT,212.61,300.27,59.944,1434787203,"201051344000955","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,150110.4,150110.4,3158,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787279,117262.00
06/20/2015 04:00,2,0.000,ALERT,214.19,301.77,59.981,1434787203,"274151322000095","174011321042388",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,448174.2,448174.2,4075,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787281,117263.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.87,59.991,1434787203,"201051344000868","174011321042388",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,136355.5,136355.5,3159,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787283,117264.00
06/20/2015 04:00,2,0.000,ALERT,213.51,299.97,59.986,1434787203,"201051344000853","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,142631.4,142631.4,3156,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787285,117265.00
06/20/2015 04:00,2,0.000,ALERT,213.51,301.47,59.986,1434787203,"201051344000582","174011321042388",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,143166.8,143166.8,3155,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787287,117266.00
06/20/2015 04:00,2,0.000,ALERT,213.06,300.57,59.981,1434787203,"201051344000469","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,137831.4,137831.4,3155,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787289,117267.00
06/20/2015 04:00,2,0.000,ALERT,213.06,300.57,59.981,1434787203,"201051344000988","174011321042388",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,137584.2,137584.2,3153,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787290,117268.00
06/20/2015 04:00,2,0.000,ALERT,213.06,300.27,59.981,1434787203,"201051344001158","174011321042388",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,143785.8,143785.8,3154,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787292,117269.00
06/20/2015 04:00,2,0.000,ALERT,212.83,299.67,59.965,1434787203,"201051344001025","174011321042388",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,146931.7,146931.7,3155,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787294,117270.00
06/20/2015 04:00,2,0.000,ALERT,213.06,301.17,59.975,1434787203,"201051344000569","174011321042388",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,150608.3,150608.3,3158,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787296,117271.00
06/20/2015 04:00,2,0.000,ALERT,214.41,300.27,59.970,1434787203,"274151322000094","174011321042388",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,336105.9,336105.9,4519,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787298,117272.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.57,59.981,1434787203,"201051344000458","174011321042388",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,146361.8,146361.8,3157,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787300,117273.00
06/20/2015 04:00,2,0.000,ALERT,214.19,300.57,59.975,1434787203,"274151322000087","174011321042388",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,406351.4,406351.4,4055,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787301,117274.00
06/20/2015 04:00,2,0.000,ALERT,214.19,300.57,60.012,1434787203,"274151322000052","174011321042388",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,434379.5,434379.5,4456,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787303,117275.00
06/20/2015 04:00,2,0.000,ALERT,213.29,300.87,59.986,1434787203,"201051344001145","174011321042388",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,151546.6,151546.6,3166,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787305,117276.00
06/20/2015 04:00,2,0.000,ALERT,213.51,300.57,59.986,1434787203,"201051344000685","174011321042388",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,150743.3,150743.3,3165,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787307,117277.00
06/20/2015 04:00,2,0.000,ALERT,213.96,300.57,59.991,1434787203,"274151322000088","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,415962.3,415962.3,4064,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787309,117278.00
06/20/2015 04:00,2,0.000,ALERT,213.51,300.57,59.981,1434787203,"201051344000438","174011321042388",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,150814.6,150814.6,3159,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787311,117279.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.57,59.996,1434787203,"201051344001135","174011321042388",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,142131.6,142131.6,3151,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787312,117280.00
06/20/2015 04:00,2,0.000,ALERT,213.51,299.97,60.018,1434787203,"201051344000417","174011321042388",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,146655.4,146655.4,3152,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787314,117281.00
06/20/2015 04:00,2,0.000,ALERT,212.61,300.87,59.991,1434787203,"201051344000594","174011321042388",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,146619.3,146619.3,3149,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787316,117282.00
06/20/2015 04:00,2,0.000,ALERT,214.19,300.87,59.981,1434787203,"274151322000083","174011321042388",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,430628.1,430628.1,4465,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787318,117283.00
06/20/2015 04:00,2,0.000,ALERT,213.29,300.87,59.991,1434787203,"201051344000585","174011321042388",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,145519.9,145519.9,3154,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787320,117284.00
06/20/2015 04:00,2,0.000,ALERT,214.41,301.17,59.991,1434787203,"274151322000054","174011321042388",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,425884.4,425884.4,4054,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787321,117285.00
06/20/2015 04:00,2,0.000,ALERT,213.06,299.97,59.996,1434787203,"201051344001203","174011321042388",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,146809.2,146809.2,3157,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787323,117286.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.27,59.991,1434787203,"201051344000646","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,144305.7,144305.7,3150,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787325,117287.00
06/20/2015 04:00,2,0.000,ALERT,215.09,299.67,59.991,1434787203,"274151322000068","174011321042388",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,335114.6,335114.6,4127,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787327,117288.00
06/20/2015 04:00,2,0.000,ALERT,214.64,300.87,59.954,1434787203,"274151322000076","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,453867.1,453867.1,4461,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787329,117289.00
06/20/2015 04:00,2,0.000,ALERT,213.06,301.17,59.991,1434787203,"201051344000890","174011321042388",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,148405.3,148405.3,3154,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787331,117290.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.27,59.991,1434787203,"201051344000900","174011321042388",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,148663.1,148663.1,3159,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787332,117291.00
06/20/2015 04:00,2,0.000,ALERT,213.51,299.67,60.002,1434787203,"201051344000633","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,138390.7,138390.7,3160,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787334,117292.00
06/20/2015 04:00,2,0.000,ALERT,213.06,300.57,59.965,1434787203,"201051344000983","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,145546.7,145546.7,3160,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787336,117293.00
06/20/2015 04:00,2,0.000,ALERT,213.29,300.27,59.975,1434787203,"201051344000917","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,148916.3,148916.3,3164,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787338,117294.00
06/20/2015 04:00,2,0.000,ALERT,213.29,299.67,59.991,1434787203,"201051344000648","174011321042388",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,144867.5,144867.5,3153,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787339,117295.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.57,59.996,1434787203,"201051344001093","174011321042388",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,146994.8,146994.8,3159,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787341,117296.00
06/20/2015 04:00,2,0.000,ALERT,213.29,299.97,59.996,1434787203,"201051344000645","174011321042388",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,145301.7,145301.7,3157,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787343,117297.00
06/20/2015 04:00,2,0.000,ALERT,214.41,300.87,59.996,1434787203,"274151322000085","174011321042388",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,427996.9,427996.9,4458,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787345,117298.00
06/20/2015 04:00,2,0.000,ALERT,213.29,299.67,59.996,1434787203,"201051344000651","174011321042388",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,144708.2,144708.2,3157,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787347,117299.00
06/20/2015 04:00,2,0.000,ALERT,213.29,299.67,59.991,1434787203,"201051344000867","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,137022.2,137022.2,3161,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434787348,117300.00
06/20/2015 04:00,2,0.000,ALERT,213.06,300.87,60.034,1434787203,"201051344001230","174011321042388",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,148185.9,148185.9,3164,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787350,117301.00
06/20/2015 04:00,2,0.000,ALERT,213.51,300.57,60.002,1434787203,"201051344000576","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,144638.5,144638.5,3163,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787352,117302.00
06/20/2015 04:00,2,0.000,ALERT,212.83,300.57,59.991,1434787203,"201051344000579","174011321042388",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,150759.8,150759.8,3153,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434787354,117303.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117304.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117305.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117306.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117307.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117308.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117309.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117310.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117311.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117312.00
06/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434787203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788083,117313.00
06/20/2015 04:15,2,0.000,ALERT,212.38,300.27,59.986,1434788103,"201051344000955","174011321042388",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,150110.4,150110.4,3160,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788179,117314.00
06/20/2015 04:15,2,0.000,ALERT,213.74,301.17,59.986,1434788103,"274151322000095","174011321042388",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,448174.2,448174.2,4077,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788181,117315.00
06/20/2015 04:15,2,0.000,ALERT,212.38,300.27,59.986,1434788103,"201051344000868","174011321042388",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,136355.5,136355.5,3161,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788183,117316.00
06/20/2015 04:15,2,0.000,ALERT,213.06,299.67,59.991,1434788103,"201051344000853","174011321042388",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,142631.4,142631.4,3158,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788185,117317.00
06/20/2015 04:15,2,0.000,ALERT,213.06,300.87,59.996,1434788103,"201051344000582","174011321042388",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,143166.8,143166.8,3157,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788187,117318.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.67,60.007,1434788103,"201051344000469","174011321042388",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,137831.4,137831.4,3157,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788188,117319.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.67,59.991,1434788103,"201051344000988","174011321042388",0.00,14.30,0,295.76,302.07,0.0,0.0,0.000,137584.2,137584.2,3155,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788190,117320.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.37,60.002,1434788103,"201051344001158","174011321042388",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,143785.8,143785.8,3156,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788192,117321.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.07,60.002,1434788103,"201051344001025","174011321042388",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,146931.7,146931.7,3157,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788194,117322.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.97,59.996,1434788103,"201051344000569","174011321042388",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,150608.3,150608.3,3160,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788196,117323.00
