ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 04:15,2,0.000,ALERT,214.19,299.37,59.986,1434788103,"274151322000094","174011321042388",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,336105.9,336105.9,4521,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788198,117324.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.67,60.002,1434788103,"201051344000458","174011321042388",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,146361.8,146361.8,3159,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788199,117325.00
06/20/2015 04:15,2,0.000,ALERT,213.74,299.07,59.991,1434788103,"274151322000087","174011321042388",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,406351.4,406351.4,4057,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788201,117326.00
06/20/2015 04:15,2,0.000,ALERT,213.51,300.57,59.991,1434788103,"274151322000052","174011321042388",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,434379.5,434379.5,4458,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788203,117327.00
06/20/2015 04:15,2,0.000,ALERT,212.83,299.97,59.970,1434788103,"201051344001145","174011321042388",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,151546.6,151546.6,3168,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788205,117328.00
06/20/2015 04:15,2,0.000,ALERT,212.83,299.97,59.986,1434788103,"201051344000685","174011321042388",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,150743.3,150743.3,3167,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788207,117329.00
06/20/2015 04:15,2,0.000,ALERT,213.29,299.67,59.975,1434788103,"274151322000088","174011321042388",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,415962.3,415962.3,4066,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788208,117330.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.67,59.991,1434788103,"201051344000438","174011321042388",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,150814.6,150814.6,3161,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788210,117331.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.67,60.023,1434788103,"201051344001135","174011321042388",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,142131.6,142131.6,3153,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788212,117332.00
06/20/2015 04:15,2,0.000,ALERT,212.83,299.37,59.965,1434788103,"201051344000417","174011321042388",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,146655.4,146655.4,3154,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788214,117333.00
06/20/2015 04:15,2,0.000,ALERT,212.16,300.27,59.981,1434788103,"201051344000594","174011321042388",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,146619.3,146619.3,3151,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788216,117334.00
06/20/2015 04:15,2,0.000,ALERT,213.96,299.67,59.986,1434788103,"274151322000083","174011321042388",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,430628.1,430628.1,4467,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788217,117335.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.97,59.975,1434788103,"201051344000585","174011321042388",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,145519.9,145519.9,3156,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788219,117336.00
06/20/2015 04:15,2,0.000,ALERT,213.51,301.17,59.986,1434788103,"274151322000054","174011321042388",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,425884.4,425884.4,4056,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788221,117337.00
06/20/2015 04:15,2,0.000,ALERT,212.83,299.67,59.991,1434788103,"201051344001203","174011321042388",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,146809.2,146809.2,3159,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788223,117338.00
06/20/2015 04:15,2,0.000,ALERT,212.16,299.97,59.991,1434788103,"201051344000646","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,144305.7,144305.7,3152,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788225,117339.00
06/20/2015 04:15,2,0.000,ALERT,214.19,299.37,59.986,1434788103,"274151322000068","174011321042388",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,335114.6,335114.6,4129,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788226,117340.00
06/20/2015 04:15,2,0.000,ALERT,213.96,299.67,59.981,1434788103,"274151322000076","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,453867.1,453867.1,4463,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788228,117341.00
06/20/2015 04:15,2,0.000,ALERT,212.38,300.57,59.981,1434788103,"201051344000890","174011321042388",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,148405.3,148405.3,3156,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788230,117342.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.67,59.986,1434788103,"201051344000900","174011321042388",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,148663.1,148663.1,3161,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788232,117343.00
06/20/2015 04:15,2,0.000,ALERT,213.06,299.07,59.944,1434788103,"201051344000633","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,138390.7,138390.7,3162,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788234,117344.00
06/20/2015 04:15,2,0.000,ALERT,212.16,299.97,59.986,1434788103,"201051344000983","174011321042388",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,145546.7,145546.7,3162,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788236,117345.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.67,59.954,1434788103,"201051344000917","174011321042388",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,148916.3,148916.3,3166,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788237,117346.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.37,59.970,1434788103,"201051344000648","174011321042388",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,144867.5,144867.5,3155,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788239,117347.00
06/20/2015 04:15,2,0.000,ALERT,212.38,299.97,59.975,1434788103,"201051344001093","174011321042388",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,146994.8,146994.8,3161,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788241,117348.00
06/20/2015 04:15,2,0.000,ALERT,212.83,299.97,59.975,1434788103,"201051344000645","174011321042388",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,145301.7,145301.7,3159,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788243,117349.00
06/20/2015 04:15,2,0.000,ALERT,213.51,299.97,59.965,1434788103,"274151322000085","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,427996.9,427996.9,4460,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788245,117350.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.37,59.970,1434788103,"201051344000651","174011321042388",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,144708.2,144708.2,3159,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788247,117351.00
06/20/2015 04:15,2,0.000,ALERT,212.61,299.37,59.981,1434788103,"201051344000867","174011321042388",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,137022.2,137022.2,3163,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788248,117352.00
06/20/2015 04:15,2,0.000,ALERT,212.38,300.27,59.965,1434788103,"201051344001230","174011321042388",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,148185.9,148185.9,3166,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788250,117353.00
06/20/2015 04:15,2,0.000,ALERT,212.83,300.27,59.975,1434788103,"201051344000576","174011321042388",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,144638.5,144638.5,3165,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434788252,117354.00
06/20/2015 04:15,2,0.000,ALERT,212.38,300.27,59.970,1434788103,"201051344000579","174011321042388",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,150759.8,150759.8,3155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434788254,117355.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117356.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117357.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117358.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117359.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117360.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117361.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117362.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117363.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117364.00
06/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434788103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434788983,117365.00
06/20/2015 04:30,2,0.000,ALERT,212.38,300.27,59.970,1434789003,"201051344000955","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,150110.4,150110.4,3162,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789079,117366.00
06/20/2015 04:30,2,0.000,ALERT,214.41,301.47,59.981,1434789003,"274151322000095","174011321042388",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,448174.2,448174.2,4079,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789081,117367.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.87,60.007,1434789003,"201051344000868","174011321042388",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,136355.5,136355.5,3163,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789083,117368.00
06/20/2015 04:30,2,0.000,ALERT,213.29,299.97,59.949,1434789003,"201051344000853","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,142631.4,142631.4,3160,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789085,117369.00
06/20/2015 04:30,2,0.000,ALERT,213.29,301.47,59.981,1434789003,"201051344000582","174011321042388",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,143166.8,143166.8,3159,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789087,117370.00
06/20/2015 04:30,2,0.000,ALERT,212.83,299.67,59.970,1434789003,"201051344000469","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,137831.4,137831.4,3159,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789088,117371.00
06/20/2015 04:30,2,0.000,ALERT,212.38,299.67,59.981,1434789003,"201051344000988","174011321042388",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,137584.2,137584.2,3157,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789090,117372.00
06/20/2015 04:30,2,0.000,ALERT,212.83,299.97,59.970,1434789003,"201051344001158","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,143785.8,143785.8,3158,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789092,117373.00
06/20/2015 04:30,2,0.000,ALERT,212.61,299.97,59.981,1434789003,"201051344001025","174011321042388",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,146931.7,146931.7,3159,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789094,117374.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.87,59.975,1434789003,"201051344000569","174011321042388",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,150608.3,150608.3,3162,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789096,117375.00
06/20/2015 04:30,2,0.000,ALERT,214.19,300.27,59.970,1434789003,"274151322000094","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,336105.9,336105.9,4523,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789098,117376.00
06/20/2015 04:30,2,0.000,ALERT,212.61,299.97,59.970,1434789003,"201051344000458","174011321042388",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,146361.8,146361.8,3161,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789099,117377.00
06/20/2015 04:30,2,0.000,ALERT,214.19,299.67,59.975,1434789003,"274151322000087","174011321042388",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,406351.4,406351.4,4059,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789101,117378.00
06/20/2015 04:30,2,0.000,ALERT,213.74,300.87,59.970,1434789003,"274151322000052","174011321042388",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,434379.5,434379.5,4460,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789103,117379.00
06/20/2015 04:30,2,0.000,ALERT,213.06,300.57,59.975,1434789003,"201051344001145","174011321042388",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,151546.6,151546.6,3170,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789105,117380.00
06/20/2015 04:30,2,0.000,ALERT,213.29,300.27,59.975,1434789003,"201051344000685","174011321042388",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,150743.3,150743.3,3169,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789107,117381.00
06/20/2015 04:30,2,0.000,ALERT,213.74,300.27,59.996,1434789003,"274151322000088","174011321042388",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,415962.3,415962.3,4068,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789109,117382.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.57,59.975,1434789003,"201051344000438","174011321042388",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,150814.6,150814.6,3163,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789111,117383.00
06/20/2015 04:30,2,0.000,ALERT,212.38,300.27,59.965,1434789003,"201051344001135","174011321042388",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,142131.6,142131.6,3155,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789113,117384.00
06/20/2015 04:30,2,0.000,ALERT,213.06,299.97,59.975,1434789003,"201051344000417","174011321042388",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,146655.4,146655.4,3156,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789114,117385.00
06/20/2015 04:30,2,0.000,ALERT,212.38,300.57,60.012,1434789003,"201051344000594","174011321042388",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,146619.3,146619.3,3153,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789116,117386.00
06/20/2015 04:30,2,0.000,ALERT,214.19,300.57,59.975,1434789003,"274151322000083","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,430628.1,430628.1,4469,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789118,117387.00
06/20/2015 04:30,2,0.000,ALERT,213.06,300.57,60.007,1434789003,"201051344000585","174011321042388",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,145519.9,145519.9,3158,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789120,117388.00
06/20/2015 04:30,2,0.000,ALERT,214.19,301.17,59.975,1434789003,"274151322000054","174011321042388",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,425884.4,425884.4,4058,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789122,117389.00
06/20/2015 04:30,2,0.000,ALERT,212.83,299.97,59.981,1434789003,"201051344001203","174011321042388",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,146809.2,146809.2,3161,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789123,117390.00
06/20/2015 04:30,2,0.000,ALERT,212.61,300.27,59.991,1434789003,"201051344000646","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,144305.7,144305.7,3154,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789125,117391.00
06/20/2015 04:30,2,0.000,ALERT,214.64,300.57,59.991,1434789003,"274151322000068","174011321042388",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,335114.6,335114.6,4131,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789127,117392.00
06/20/2015 04:30,2,0.000,ALERT,214.41,300.27,59.970,1434789003,"274151322000076","174011321042388",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,453867.1,453867.1,4465,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789129,117393.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.87,59.986,1434789003,"201051344000890","174011321042388",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,148405.3,148405.3,3158,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789131,117394.00
06/20/2015 04:30,2,0.000,ALERT,212.61,300.27,59.986,1434789003,"201051344000900","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,148663.1,148663.1,3163,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789133,117395.00
06/20/2015 04:30,2,0.000,ALERT,213.29,299.67,59.965,1434789003,"201051344000633","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,138390.7,138390.7,3164,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789134,117396.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.57,59.986,1434789003,"201051344000983","174011321042388",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,145546.7,145546.7,3164,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789136,117397.00
06/20/2015 04:30,2,0.000,ALERT,212.83,299.67,60.007,1434789003,"201051344000917","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,148916.3,148916.3,3168,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789138,117398.00
06/20/2015 04:30,2,0.000,ALERT,212.83,299.67,59.986,1434789003,"201051344000648","174011321042388",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,144867.5,144867.5,3157,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789140,117399.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.27,59.986,1434789003,"201051344001093","174011321042388",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,146994.8,146994.8,3163,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789142,117400.00
06/20/2015 04:30,2,0.000,ALERT,213.29,299.97,59.981,1434789003,"201051344000645","174011321042388",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,145301.7,145301.7,3161,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789143,117401.00
06/20/2015 04:30,2,0.000,ALERT,214.19,300.87,59.975,1434789003,"274151322000085","174011321042388",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,427996.9,427996.9,4462,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789145,117402.00
06/20/2015 04:30,2,0.000,ALERT,213.06,299.67,59.975,1434789003,"201051344000651","174011321042388",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,144708.2,144708.2,3161,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789147,117403.00
06/20/2015 04:30,2,0.000,ALERT,213.06,299.97,59.981,1434789003,"201051344000867","174011321042388",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,137022.2,137022.2,3165,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789149,117404.00
06/20/2015 04:30,2,0.000,ALERT,213.06,300.87,59.986,1434789003,"201051344001230","174011321042388",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,148185.9,148185.9,3168,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789151,117405.00
06/20/2015 04:30,2,0.000,ALERT,213.29,300.57,59.991,1434789003,"201051344000576","174011321042388",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,144638.5,144638.5,3167,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789152,117406.00
06/20/2015 04:30,2,0.000,ALERT,212.83,300.87,59.981,1434789003,"201051344000579","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,150759.8,150759.8,3157,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789154,117407.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117408.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117409.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117410.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117411.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117412.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117413.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117414.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117415.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117416.00
06/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434789003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434789883,117417.00
06/20/2015 04:45,2,0.000,ALERT,212.38,298.77,59.944,1434789903,"201051344000955","174011321042388",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,150110.4,150110.4,3164,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789980,117418.00
06/20/2015 04:45,2,0.000,ALERT,213.51,299.97,59.970,1434789903,"274151322000095","174011321042388",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,448174.2,448174.2,4081,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789981,117419.00
06/20/2015 04:45,2,0.000,ALERT,212.38,299.37,59.970,1434789903,"201051344000868","174011321042388",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,136355.5,136355.5,3165,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789983,117420.00
06/20/2015 04:45,2,0.000,ALERT,213.06,298.77,59.986,1434789903,"201051344000853","174011321042388",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,142631.4,142631.4,3162,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789985,117421.00
06/20/2015 04:45,2,0.000,ALERT,213.29,299.97,59.970,1434789903,"201051344000582","174011321042388",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,143166.8,143166.8,3161,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434789987,117422.00
06/20/2015 04:45,2,0.000,ALERT,212.61,298.77,59.975,1434789903,"201051344000469","174011321042388",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,137831.4,137831.4,3161,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789989,117423.00
06/20/2015 04:45,2,0.000,ALERT,212.38,298.47,59.975,1434789903,"201051344000988","174011321042388",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,137584.2,137584.2,3159,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789990,117424.00
06/20/2015 04:45,2,0.000,ALERT,212.61,298.77,59.975,1434789903,"201051344001158","174011321042388",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,143785.8,143785.8,3160,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789992,117425.00
06/20/2015 04:45,2,0.000,ALERT,212.61,298.47,59.981,1434789903,"201051344001025","174011321042388",0.00,14.00,0,295.76,302.98,0.0,0.0,0.000,146931.7,146931.7,3161,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789994,117426.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.07,59.986,1434789903,"201051344000569","174011321042388",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,150608.3,150608.3,3164,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789996,117427.00
06/20/2015 04:45,2,0.000,ALERT,214.19,298.77,59.986,1434789903,"274151322000094","174011321042388",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,336105.9,336105.9,4525,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434789998,117428.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.07,59.981,1434789903,"201051344000458","174011321042388",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,146361.8,146361.8,3163,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790000,117429.00
06/20/2015 04:45,2,0.000,ALERT,213.96,298.47,59.991,1434789903,"274151322000087","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,406351.4,406351.4,4061,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790001,117430.00
06/20/2015 04:45,2,0.000,ALERT,214.19,299.67,59.991,1434789903,"274151322000052","174011321042388",0.00,15.30,0,296.06,302.68,0.0,0.0,0.000,434379.5,434379.5,4462,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790003,117431.00
06/20/2015 04:45,2,0.000,ALERT,213.06,299.07,59.986,1434789903,"201051344001145","174011321042388",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,151546.6,151546.6,3172,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790005,117432.00
06/20/2015 04:45,2,0.000,ALERT,213.06,299.07,59.949,1434789903,"201051344000685","174011321042388",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,150743.3,150743.3,3171,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790007,117433.00
06/20/2015 04:45,2,0.000,ALERT,213.96,299.07,59.986,1434789903,"274151322000088","174011321042388",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,415962.3,415962.3,4070,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790009,117434.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.07,60.002,1434789903,"201051344000438","174011321042388",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,150814.6,150814.6,3165,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790011,117435.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.37,59.965,1434789903,"201051344001135","174011321042388",0.00,14.70,0,296.36,302.98,0.0,0.0,0.000,142131.6,142131.6,3157,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790013,117436.00
06/20/2015 04:45,2,0.000,ALERT,212.83,298.47,59.991,1434789903,"201051344000417","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,146655.4,146655.4,3158,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790015,117437.00
06/20/2015 04:45,2,0.000,ALERT,212.38,299.67,59.991,1434789903,"201051344000594","174011321042388",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,146619.3,146619.3,3155,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790016,117438.00
06/20/2015 04:45,2,0.000,ALERT,213.74,299.67,59.965,1434789903,"274151322000083","174011321042388",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,430628.1,430628.1,4471,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790018,117439.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.07,59.991,1434789903,"201051344000585","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,145519.9,145519.9,3160,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790020,117440.00
06/20/2015 04:45,2,0.000,ALERT,213.96,299.67,59.991,1434789903,"274151322000054","174011321042388",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,425884.4,425884.4,4060,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790022,117441.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.07,59.996,1434789903,"201051344001203","174011321042388",0.00,14.30,0,296.36,304.18,0.0,0.0,0.000,146809.2,146809.2,3163,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790024,117442.00
06/20/2015 04:45,2,0.000,ALERT,212.38,299.07,59.996,1434789903,"201051344000646","174011321042388",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,144305.7,144305.7,3156,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790025,117443.00
06/20/2015 04:45,2,0.000,ALERT,214.87,298.77,59.991,1434789903,"274151322000068","174011321042388",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,335114.6,335114.6,4133,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790027,117444.00
06/20/2015 04:45,2,0.000,ALERT,214.87,299.67,59.991,1434789903,"274151322000076","174011321042388",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,453867.1,453867.1,4467,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790029,117445.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.37,59.986,1434789903,"201051344000890","174011321042388",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,148405.3,148405.3,3160,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790031,117446.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.37,60.007,1434789903,"201051344000900","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,148663.1,148663.1,3165,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790033,117447.00
06/20/2015 04:45,2,0.000,ALERT,213.29,298.47,59.996,1434789903,"201051344000633","174011321042388",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,138390.7,138390.7,3166,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790034,117448.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.07,60.002,1434789903,"201051344000983","174011321042388",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,145546.7,145546.7,3166,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790036,117449.00
06/20/2015 04:45,2,0.000,ALERT,213.06,299.07,59.986,1434789903,"201051344000917","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,148916.3,148916.3,3170,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790038,117450.00
06/20/2015 04:45,2,0.000,ALERT,213.06,298.77,59.996,1434789903,"201051344000648","174011321042388",0.00,14.00,0,295.76,302.37,0.0,0.0,0.000,144867.5,144867.5,3159,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790040,117451.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.37,59.996,1434789903,"201051344001093","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,146994.8,146994.8,3165,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790042,117452.00
06/20/2015 04:45,2,0.000,ALERT,213.06,298.77,59.991,1434789903,"201051344000645","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,145301.7,145301.7,3163,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790043,117453.00
06/20/2015 04:45,2,0.000,ALERT,214.19,299.67,60.002,1434789903,"274151322000085","174011321042388",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,427996.9,427996.9,4464,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790045,117454.00
06/20/2015 04:45,2,0.000,ALERT,213.06,298.77,59.996,1434789903,"201051344000651","174011321042388",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,144708.2,144708.2,3163,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790047,117455.00
06/20/2015 04:45,2,0.000,ALERT,212.61,298.77,59.991,1434789903,"201051344000867","174011321042388",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,137022.2,137022.2,3167,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790049,117456.00
06/20/2015 04:45,2,0.000,ALERT,212.83,299.67,60.023,1434789903,"201051344001230","174011321042388",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,148185.9,148185.9,3170,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790051,117457.00
06/20/2015 04:45,2,0.000,ALERT,213.06,299.37,59.991,1434789903,"201051344000576","174011321042388",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,144638.5,144638.5,3169,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790053,117458.00
06/20/2015 04:45,2,0.000,ALERT,212.61,299.67,59.986,1434789903,"201051344000579","174011321042388",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,150759.8,150759.8,3159,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790054,117459.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117460.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117461.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117462.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117463.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117464.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117465.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117466.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117467.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117468.00
06/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434789903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434790783,117469.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.965,1434790803,"201051344000955","174011321042388",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,150110.4,150110.4,3166,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790878,117470.00
06/20/2015 05:00,2,0.000,ALERT,213.51,301.17,59.965,1434790803,"274151322000095","174011321042388",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,448174.2,448174.2,4083,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790880,117471.00
06/20/2015 05:00,2,0.000,ALERT,212.38,300.87,59.975,1434790803,"201051344000868","174011321042388",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,136355.5,136355.5,3167,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790882,117472.00
