ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 05:00,2,0.000,ALERT,213.06,300.57,59.975,1434790803,"201051344000853","174011321042388",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,142631.4,142631.4,3164,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790884,117473.00
06/20/2015 05:00,2,0.000,ALERT,213.06,301.47,59.970,1434790803,"201051344000582","174011321042388",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,143166.8,143166.8,3163,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790886,117474.00
06/20/2015 05:00,2,0.000,ALERT,212.61,300.27,60.012,1434790803,"201051344000469","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,137831.4,137831.4,3163,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790887,117475.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.27,59.970,1434790803,"201051344000988","174011321042388",0.00,15.00,0,294.26,301.47,0.0,0.0,0.000,137584.2,137584.2,3161,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790889,117476.00
06/20/2015 05:00,2,0.000,ALERT,212.38,300.27,59.981,1434790803,"201051344001158","174011321042388",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,143785.8,143785.8,3162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790891,117477.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.97,59.986,1434790803,"201051344001025","174011321042388",0.00,14.30,0,296.06,302.68,0.0,0.0,0.000,146931.7,146931.7,3163,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790893,117478.00
06/20/2015 05:00,2,0.000,ALERT,211.93,300.27,60.007,1434790803,"201051344000569","174011321042388",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,150608.3,150608.3,3166,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790895,117479.00
06/20/2015 05:00,2,0.000,ALERT,213.51,300.57,59.991,1434790803,"274151322000094","174011321042388",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,336105.9,336105.9,4527,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790897,117480.00
06/20/2015 05:00,2,0.000,ALERT,212.38,300.57,59.991,1434790803,"201051344000458","174011321042388",0.00,15.50,0,296.36,302.98,0.0,0.0,0.000,146361.8,146361.8,3165,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790898,117481.00
06/20/2015 05:00,2,0.000,ALERT,213.74,300.27,59.986,1434790803,"274151322000087","174011321042388",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,406351.4,406351.4,4063,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790900,117482.00
06/20/2015 05:00,2,0.000,ALERT,213.51,301.47,59.986,1434790803,"274151322000052","174011321042388",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,434379.5,434379.5,4464,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790902,117483.00
06/20/2015 05:00,2,0.000,ALERT,212.83,300.87,59.986,1434790803,"201051344001145","174011321042388",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,151546.6,151546.6,3174,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790904,117484.00
06/20/2015 05:00,2,0.000,ALERT,212.83,300.57,59.986,1434790803,"201051344000685","174011321042388",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,150743.3,150743.3,3173,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790906,117485.00
06/20/2015 05:00,2,0.000,ALERT,213.51,301.17,59.954,1434790803,"274151322000088","174011321042388",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,415962.3,415962.3,4072,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790907,117486.00
06/20/2015 05:00,2,0.000,ALERT,212.61,300.27,59.981,1434790803,"201051344000438","174011321042388",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,150814.6,150814.6,3167,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790909,117487.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.986,1434790803,"201051344001135","174011321042388",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,142131.6,142131.6,3159,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790911,117488.00
06/20/2015 05:00,2,0.000,ALERT,212.83,300.27,60.007,1434790803,"201051344000417","174011321042388",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,146655.4,146655.4,3160,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790913,117489.00
06/20/2015 05:00,2,0.000,ALERT,211.93,300.87,60.018,1434790803,"201051344000594","174011321042388",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,146619.3,146619.3,3157,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790915,117490.00
06/20/2015 05:00,2,0.000,ALERT,213.74,301.17,59.991,1434790803,"274151322000083","174011321042388",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,430628.1,430628.1,4473,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790916,117491.00
06/20/2015 05:00,2,0.000,ALERT,212.38,300.57,60.028,1434790803,"201051344000585","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,145519.9,145519.9,3162,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790918,117492.00
06/20/2015 05:00,2,0.000,ALERT,213.29,300.57,59.986,1434790803,"274151322000054","174011321042388",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,425884.4,425884.4,4062,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790920,117493.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.97,59.981,1434790803,"201051344001203","174011321042388",0.00,14.70,0,296.36,304.18,0.0,0.0,0.000,146809.2,146809.2,3165,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790922,117494.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.27,60.028,1434790803,"201051344000646","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,144305.7,144305.7,3158,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790923,117495.00
06/20/2015 05:00,2,0.000,ALERT,214.41,300.27,59.991,1434790803,"274151322000068","174011321042388",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,335114.6,335114.6,4135,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790925,117496.00
06/20/2015 05:00,2,0.000,ALERT,214.41,300.57,59.996,1434790803,"274151322000076","174011321042388",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,453867.1,453867.1,4469,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790927,117497.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.996,1434790803,"201051344000890","174011321042388",0.00,15.00,0,297.26,303.28,0.0,0.0,0.000,148405.3,148405.3,3162,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790929,117498.00
06/20/2015 05:00,2,0.000,ALERT,211.93,299.97,59.996,1434790803,"201051344000900","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,148663.1,148663.1,3167,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790931,117499.00
06/20/2015 05:00,2,0.000,ALERT,212.83,299.37,59.996,1434790803,"201051344000633","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,138390.7,138390.7,3168,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790933,117500.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.27,60.007,1434790803,"201051344000983","174011321042388",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,145546.7,145546.7,3168,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790935,117501.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.97,59.986,1434790803,"201051344000917","174011321042388",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,148916.3,148916.3,3172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434790937,117502.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.67,59.986,1434790803,"201051344000648","174011321042388",0.00,14.00,0,295.76,302.37,0.0,0.0,0.000,144867.5,144867.5,3161,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790939,117503.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.27,59.991,1434790803,"201051344001093","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,146994.8,146994.8,3167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790940,117504.00
06/20/2015 05:00,2,0.000,ALERT,212.61,299.97,59.981,1434790803,"201051344000645","174011321042388",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,145301.7,145301.7,3165,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790942,117505.00
06/20/2015 05:00,2,0.000,ALERT,213.74,299.97,59.975,1434790803,"274151322000085","174011321042388",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,427996.9,427996.9,4466,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790944,117506.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.67,59.986,1434790803,"201051344000651","174011321042388",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,144708.2,144708.2,3165,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790946,117507.00
06/20/2015 05:00,2,0.000,ALERT,212.38,299.97,59.981,1434790803,"201051344000867","174011321042388",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,137022.2,137022.2,3169,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790948,117508.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.944,1434790803,"201051344001230","174011321042388",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,148185.9,148185.9,3172,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790950,117509.00
06/20/2015 05:00,2,0.000,ALERT,212.61,300.87,59.981,1434790803,"201051344000576","174011321042388",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,144638.5,144638.5,3171,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790951,117510.00
06/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.975,1434790803,"201051344000579","174011321042388",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,150759.8,150759.8,3161,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434790953,117511.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117512.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117513.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117514.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117515.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117516.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117517.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117518.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117519.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117520.00
06/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434790803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434791683,117521.00
06/20/2015 05:15,2,0.000,ALERT,211.70,298.17,59.965,1434791703,"201051344000955","174011321042388",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,150110.4,150110.4,3168,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791779,117522.00
06/20/2015 05:15,2,0.000,ALERT,213.74,299.07,59.965,1434791703,"274151322000095","174011321042388",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,448174.2,448174.2,4085,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791781,117523.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.47,59.959,1434791703,"201051344000868","174011321042388",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,136355.5,136355.5,3169,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791783,117524.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.87,59.975,1434791703,"201051344000853","174011321042388",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,142631.4,142631.4,3166,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791785,117525.00
06/20/2015 05:15,2,0.000,ALERT,212.83,299.37,59.938,1434791703,"201051344000582","174011321042388",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,143166.8,143166.8,3165,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791786,117526.00
06/20/2015 05:15,2,0.000,ALERT,212.16,297.87,59.965,1434791703,"201051344000469","174011321042388",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,137831.4,137831.4,3165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791788,117527.00
06/20/2015 05:15,2,0.000,ALERT,211.93,297.87,59.970,1434791703,"201051344000988","174011321042388",0.00,15.30,0,294.26,302.07,0.0,0.0,0.000,137584.2,137584.2,3163,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791790,117528.00
06/20/2015 05:15,2,0.000,ALERT,212.16,297.57,60.007,1434791703,"201051344001158","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,143785.8,143785.8,3164,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791792,117529.00
06/20/2015 05:15,2,0.000,ALERT,212.16,297.57,59.981,1434791703,"201051344001025","174011321042388",0.00,14.30,0,296.06,302.98,0.0,0.0,0.000,146931.7,146931.7,3165,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791794,117530.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.47,60.023,1434791703,"201051344000569","174011321042388",0.00,15.00,0,296.96,303.28,0.0,0.0,0.000,150608.3,150608.3,3168,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791795,117531.00
06/20/2015 05:15,2,0.000,ALERT,213.74,297.57,59.986,1434791703,"274151322000094","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,336105.9,336105.9,4529,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791797,117532.00
06/20/2015 05:15,2,0.000,ALERT,211.93,298.17,59.970,1434791703,"201051344000458","174011321042388",0.00,15.50,0,296.66,303.28,0.0,0.0,0.000,146361.8,146361.8,3167,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791799,117533.00
06/20/2015 05:15,2,0.000,ALERT,213.51,297.57,59.959,1434791703,"274151322000087","174011321042388",0.00,16.00,0,295.76,302.07,0.0,0.0,0.000,406351.4,406351.4,4065,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791801,117534.00
06/20/2015 05:15,2,0.000,ALERT,213.29,299.07,59.970,1434791703,"274151322000052","174011321042388",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,434379.5,434379.5,4466,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791803,117535.00
06/20/2015 05:15,2,0.000,ALERT,212.61,298.47,59.965,1434791703,"201051344001145","174011321042388",0.00,15.00,0,296.96,303.28,0.0,0.0,0.000,151546.6,151546.6,3176,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791805,117536.00
06/20/2015 05:15,2,0.000,ALERT,212.61,298.17,59.986,1434791703,"201051344000685","174011321042388",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,150743.3,150743.3,3175,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791806,117537.00
06/20/2015 05:15,2,0.000,ALERT,213.06,297.87,59.965,1434791703,"274151322000088","174011321042388",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,415962.3,415962.3,4074,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791808,117538.00
06/20/2015 05:15,2,0.000,ALERT,212.38,298.47,59.965,1434791703,"201051344000438","174011321042388",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,150814.6,150814.6,3169,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791810,117539.00
06/20/2015 05:15,2,0.000,ALERT,211.93,298.17,59.986,1434791703,"201051344001135","174011321042388",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,142131.6,142131.6,3161,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791812,117540.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.57,59.986,1434791703,"201051344000417","174011321042388",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,146655.4,146655.4,3162,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791814,117541.00
06/20/2015 05:15,2,0.000,ALERT,211.93,298.47,59.975,1434791703,"201051344000594","174011321042388",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,146619.3,146619.3,3159,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791815,117542.00
06/20/2015 05:15,2,0.000,ALERT,213.51,298.77,59.970,1434791703,"274151322000083","174011321042388",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,430628.1,430628.1,4475,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791817,117543.00
06/20/2015 05:15,2,0.000,ALERT,212.38,298.47,59.975,1434791703,"201051344000585","174011321042388",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,145519.9,145519.9,3164,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791819,117544.00
06/20/2015 05:15,2,0.000,ALERT,213.29,298.77,59.981,1434791703,"274151322000054","174011321042388",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,425884.4,425884.4,4064,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791821,117545.00
06/20/2015 05:15,2,0.000,ALERT,212.61,298.17,59.981,1434791703,"201051344001203","174011321042388",0.00,14.70,0,296.66,304.18,0.0,0.0,0.000,146809.2,146809.2,3167,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791823,117546.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.47,59.981,1434791703,"201051344000646","174011321042388",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,144305.7,144305.7,3160,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791824,117547.00
06/20/2015 05:15,2,0.000,ALERT,214.19,297.26,59.991,1434791703,"274151322000068","174011321042388",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,335114.6,335114.6,4137,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791826,117548.00
06/20/2015 05:15,2,0.000,ALERT,214.19,299.07,59.954,1434791703,"274151322000076","174011321042388",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,453867.1,453867.1,4471,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791828,117549.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.47,59.986,1434791703,"201051344000890","174011321042388",0.00,15.00,0,297.26,303.58,0.0,0.0,0.000,148405.3,148405.3,3164,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791830,117550.00
06/20/2015 05:15,2,0.000,ALERT,212.16,297.87,59.996,1434791703,"201051344000900","174011321042388",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,148663.1,148663.1,3169,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791832,117551.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.26,59.991,1434791703,"201051344000633","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,138390.7,138390.7,3170,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791833,117552.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.17,59.986,1434791703,"201051344000983","174011321042388",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,145546.7,145546.7,3170,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791835,117553.00
06/20/2015 05:15,2,0.000,ALERT,212.38,297.87,60.034,1434791703,"201051344000917","174011321042388",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,148916.3,148916.3,3174,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791837,117554.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.57,59.991,1434791703,"201051344000648","174011321042388",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,144867.5,144867.5,3163,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791839,117555.00
06/20/2015 05:15,2,0.000,ALERT,212.16,297.57,59.991,1434791703,"201051344001093","174011321042388",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,146994.8,146994.8,3169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791841,117556.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.87,60.028,1434791703,"201051344000645","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,145301.7,145301.7,3167,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791843,117557.00
06/20/2015 05:15,2,0.000,ALERT,213.51,298.77,59.975,1434791703,"274151322000085","174011321042388",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,427996.9,427996.9,4468,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791844,117558.00
06/20/2015 05:15,2,0.000,ALERT,212.38,297.57,60.018,1434791703,"201051344000651","174011321042388",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,144708.2,144708.2,3167,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791846,117559.00
06/20/2015 05:15,2,0.000,ALERT,212.61,297.87,59.981,1434791703,"201051344000867","174011321042388",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,137022.2,137022.2,3171,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791848,117560.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.47,59.986,1434791703,"201051344001230","174011321042388",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,148185.9,148185.9,3174,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791850,117561.00
06/20/2015 05:15,2,0.000,ALERT,212.61,298.47,59.986,1434791703,"201051344000576","174011321042388",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,144638.5,144638.5,3173,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434791852,117562.00
06/20/2015 05:15,2,0.000,ALERT,212.16,298.17,59.986,1434791703,"201051344000579","174011321042388",0.00,15.30,0,297.26,302.98,0.0,0.0,0.000,150759.8,150759.8,3163,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434791853,117563.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117564.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117565.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117566.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117567.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117568.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117569.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117570.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117571.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117572.00
06/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434791703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434792583,117573.00
06/20/2015 05:30,2,0.000,ALERT,211.93,299.67,59.959,1434792603,"201051344000955","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,150110.4,150110.4,3170,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792679,117574.00
06/20/2015 05:30,2,0.000,ALERT,213.74,300.87,59.965,1434792603,"274151322000095","174011321042388",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,448174.2,448174.2,4087,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792681,117575.00
06/20/2015 05:30,2,0.000,ALERT,212.38,300.27,59.970,1434792603,"201051344000868","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,136355.5,136355.5,3171,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792683,117576.00
06/20/2015 05:30,2,0.000,ALERT,213.06,299.67,59.965,1434792603,"201051344000853","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,142631.4,142631.4,3168,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792685,117577.00
06/20/2015 05:30,2,0.000,ALERT,213.06,300.87,59.975,1434792603,"201051344000582","174011321042388",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,143166.8,143166.8,3167,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792686,117578.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.37,59.959,1434792603,"201051344000469","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,137831.4,137831.4,3167,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792688,117579.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.67,59.959,1434792603,"201051344000988","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,137584.2,137584.2,3165,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792690,117580.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.37,59.970,1434792603,"201051344001158","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,143785.8,143785.8,3166,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792692,117581.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.07,59.965,1434792603,"201051344001025","174011321042388",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,146931.7,146931.7,3167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792694,117582.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.97,59.970,1434792603,"201051344000569","174011321042388",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,150608.3,150608.3,3170,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792696,117583.00
06/20/2015 05:30,2,0.000,ALERT,213.96,299.67,59.959,1434792603,"274151322000094","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,336105.9,336105.9,4531,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792697,117584.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.67,59.965,1434792603,"201051344000458","174011321042388",0.00,16.00,0,295.76,302.07,0.0,0.0,0.000,146361.8,146361.8,3169,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792699,117585.00
06/20/2015 05:30,2,0.000,ALERT,213.51,298.77,59.949,1434792603,"274151322000087","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,406351.4,406351.4,4067,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792701,117586.00
06/20/2015 05:30,2,0.000,ALERT,213.74,300.57,59.965,1434792603,"274151322000052","174011321042388",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,434379.5,434379.5,4468,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792703,117587.00
06/20/2015 05:30,2,0.000,ALERT,212.83,299.67,59.959,1434792603,"201051344001145","174011321042388",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,151546.6,151546.6,3178,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792705,117588.00
06/20/2015 05:30,2,0.000,ALERT,212.83,299.67,59.965,1434792603,"201051344000685","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,150743.3,150743.3,3177,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792707,117589.00
06/20/2015 05:30,2,0.000,ALERT,213.29,299.37,59.965,1434792603,"274151322000088","174011321042388",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,415962.3,415962.3,4076,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792709,117590.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.67,59.970,1434792603,"201051344000438","174011321042388",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,150814.6,150814.6,3171,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792711,117591.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.67,59.986,1434792603,"201051344001135","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,142131.6,142131.6,3163,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792712,117592.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.37,59.959,1434792603,"201051344000417","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,146655.4,146655.4,3164,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792714,117593.00
06/20/2015 05:30,2,0.000,ALERT,211.93,299.97,59.981,1434792603,"201051344000594","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,146619.3,146619.3,3161,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792716,117594.00
06/20/2015 05:30,2,0.000,ALERT,213.96,300.57,59.949,1434792603,"274151322000083","174011321042388",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,430628.1,430628.1,4477,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792718,117595.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.67,59.959,1434792603,"201051344000585","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,145519.9,145519.9,3166,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792719,117596.00
06/20/2015 05:30,2,0.000,ALERT,213.06,299.37,59.959,1434792603,"274151322000054","174011321042388",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,425884.4,425884.4,4066,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792721,117597.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.37,59.975,1434792603,"201051344001203","174011321042388",0.00,15.30,0,296.36,303.28,0.0,0.0,0.000,146809.2,146809.2,3169,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792723,117598.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.97,59.965,1434792603,"201051344000646","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,144305.7,144305.7,3162,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792725,117599.00
06/20/2015 05:30,2,0.000,ALERT,214.19,299.07,59.938,1434792603,"274151322000068","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,335114.6,335114.6,4139,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792727,117600.00
06/20/2015 05:30,2,0.000,ALERT,214.41,300.27,59.954,1434792603,"274151322000076","174011321042388",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,453867.1,453867.1,4473,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792728,117601.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.97,59.959,1434792603,"201051344000890","174011321042388",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,148405.3,148405.3,3166,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792731,117602.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.37,59.954,1434792603,"201051344000900","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,148663.1,148663.1,3171,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792733,117603.00
06/20/2015 05:30,2,0.000,ALERT,212.61,298.77,59.949,1434792603,"201051344000633","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,138390.7,138390.7,3172,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792734,117604.00
06/20/2015 05:30,2,0.000,ALERT,212.16,299.67,59.975,1434792603,"201051344000983","174011321042388",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,145546.7,145546.7,3172,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792736,117605.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.37,59.954,1434792603,"201051344000917","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,148916.3,148916.3,3176,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792738,117606.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.07,59.970,1434792603,"201051344000648","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,144867.5,144867.5,3165,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792740,117607.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.97,59.981,1434792603,"201051344001093","174011321042388",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,146994.8,146994.8,3171,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792742,117608.00
06/20/2015 05:30,2,0.000,ALERT,212.61,298.77,59.970,1434792603,"201051344000645","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,145301.7,145301.7,3169,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792743,117609.00
06/20/2015 05:30,2,0.000,ALERT,213.74,299.37,59.933,1434792603,"274151322000085","174011321042388",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,427996.9,427996.9,4470,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792745,117610.00
06/20/2015 05:30,2,0.000,ALERT,212.38,299.37,59.959,1434792603,"201051344000651","174011321042388",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,144708.2,144708.2,3169,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792747,117611.00
06/20/2015 05:30,2,0.000,ALERT,212.61,299.67,59.959,1434792603,"201051344000867","174011321042388",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,137022.2,137022.2,3173,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434792749,117612.00
06/20/2015 05:30,2,0.000,ALERT,212.38,300.57,59.954,1434792603,"201051344001230","174011321042388",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,148185.9,148185.9,3176,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792751,117613.00
06/20/2015 05:30,2,0.000,ALERT,212.83,300.57,59.933,1434792603,"201051344000576","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,144638.5,144638.5,3175,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792753,117614.00
06/20/2015 05:30,2,0.000,ALERT,212.38,300.27,59.986,1434792603,"201051344000579","174011321042388",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,150759.8,150759.8,3165,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434792754,117615.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117616.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117617.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117618.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117619.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117620.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117621.00
