ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117622.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117623.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117624.00
06/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434792603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434793483,117625.00
06/20/2015 05:45,2,0.000,ALERT,211.93,298.77,59.975,1434793504,"201051344000955","174011321042388",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,150110.4,150110.4,3172,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793580,117626.00
06/20/2015 05:45,2,0.000,ALERT,213.74,300.27,59.981,1434793504,"274151322000095","174011321042388",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,448174.2,448174.2,4089,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793582,117627.00
06/20/2015 05:45,2,0.000,ALERT,212.16,299.07,59.975,1434793504,"201051344000868","174011321042388",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,136355.5,136355.5,3173,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793584,117628.00
06/20/2015 05:45,2,0.000,ALERT,213.06,298.47,59.981,1434793504,"201051344000853","174011321042388",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,142631.4,142631.4,3170,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793586,117629.00
06/20/2015 05:45,2,0.000,ALERT,213.06,299.67,59.949,1434793504,"201051344000582","174011321042388",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,143166.8,143166.8,3169,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793588,117630.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.17,59.975,1434793504,"201051344000469","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,137831.4,137831.4,3169,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793589,117631.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.47,59.981,1434793504,"201051344000988","174011321042388",0.00,15.80,0,293.66,301.17,0.0,0.0,0.000,137584.2,137584.2,3167,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793591,117632.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.47,59.965,1434793504,"201051344001158","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,143785.8,143785.8,3168,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793593,117633.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.17,59.975,1434793504,"201051344001025","174011321042388",0.00,15.30,0,295.46,302.37,0.0,0.0,0.000,146931.7,146931.7,3169,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793595,117634.00
06/20/2015 05:45,2,0.000,ALERT,212.38,299.07,59.959,1434793504,"201051344000569","174011321042388",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,150608.3,150608.3,3172,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793597,117635.00
06/20/2015 05:45,2,0.000,ALERT,213.51,298.17,59.928,1434793504,"274151322000094","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,336105.9,336105.9,4533,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793599,117636.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.77,59.970,1434793504,"201051344000458","174011321042388",0.00,16.30,0,296.06,302.68,0.0,0.0,0.000,146361.8,146361.8,3171,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793601,117637.00
06/20/2015 05:45,2,0.000,ALERT,213.96,298.17,59.959,1434793504,"274151322000087","174011321042388",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,406351.4,406351.4,4069,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793602,117638.00
06/20/2015 05:45,2,0.000,ALERT,213.74,299.07,59.970,1434793504,"274151322000052","174011321042388",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,434379.5,434379.5,4470,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793604,117639.00
06/20/2015 05:45,2,0.000,ALERT,212.83,299.07,59.965,1434793504,"201051344001145","174011321042388",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,151546.6,151546.6,3180,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793606,117640.00
06/20/2015 05:45,2,0.000,ALERT,212.83,299.07,59.981,1434793504,"201051344000685","174011321042388",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,150743.3,150743.3,3179,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793608,117641.00
06/20/2015 05:45,2,0.000,ALERT,213.51,299.07,59.981,1434793504,"274151322000088","174011321042388",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,415962.3,415962.3,4078,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793609,117642.00
06/20/2015 05:45,2,0.000,ALERT,212.61,298.77,59.975,1434793504,"201051344000438","174011321042388",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,150814.6,150814.6,3173,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793612,117643.00
06/20/2015 05:45,2,0.000,ALERT,212.16,298.77,59.981,1434793504,"201051344001135","174011321042388",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,142131.6,142131.6,3165,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793613,117644.00
06/20/2015 05:45,2,0.000,ALERT,212.83,298.17,59.975,1434793504,"201051344000417","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,146655.4,146655.4,3166,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793615,117645.00
06/20/2015 05:45,2,0.000,ALERT,211.93,299.07,59.981,1434793504,"201051344000594","174011321042388",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,146619.3,146619.3,3163,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793617,117646.00
06/20/2015 05:45,2,0.000,ALERT,213.74,299.67,59.981,1434793504,"274151322000083","174011321042388",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,430628.1,430628.1,4479,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793619,117647.00
06/20/2015 05:45,2,0.000,ALERT,212.61,299.07,59.981,1434793504,"201051344000585","174011321042388",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,145519.9,145519.9,3168,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793621,117648.00
06/20/2015 05:45,2,0.000,ALERT,213.74,299.37,59.975,1434793504,"274151322000054","174011321042388",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,425884.4,425884.4,4068,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793622,117649.00
06/20/2015 05:45,2,0.000,ALERT,212.61,298.47,59.975,1434793504,"201051344001203","174011321042388",0.00,15.50,0,296.06,303.88,0.0,0.0,0.000,146809.2,146809.2,3171,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793624,117650.00
06/20/2015 05:45,2,0.000,ALERT,212.16,298.77,59.970,1434793504,"201051344000646","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,144305.7,144305.7,3164,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793626,117651.00
06/20/2015 05:45,2,0.000,ALERT,214.41,298.17,59.975,1434793504,"274151322000068","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,335114.6,335114.6,4141,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793628,117652.00
06/20/2015 05:45,2,0.000,ALERT,214.41,299.37,59.975,1434793504,"274151322000076","174011321042388",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,453867.1,453867.1,4475,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793629,117653.00
06/20/2015 05:45,2,0.000,ALERT,212.38,299.37,59.981,1434793504,"201051344000890","174011321042388",0.00,15.80,0,296.66,302.98,0.0,0.0,0.000,148405.3,148405.3,3168,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793631,117654.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.47,59.975,1434793504,"201051344000900","174011321042388",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,148663.1,148663.1,3173,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793633,117655.00
06/20/2015 05:45,2,0.000,ALERT,212.83,297.57,59.986,1434793504,"201051344000633","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,138390.7,138390.7,3174,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793635,117656.00
06/20/2015 05:45,2,0.000,ALERT,212.38,298.77,59.975,1434793504,"201051344000983","174011321042388",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,145546.7,145546.7,3174,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793637,117657.00
06/20/2015 05:45,2,0.000,ALERT,212.61,298.17,59.975,1434793504,"201051344000917","174011321042388",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,148916.3,148916.3,3178,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793639,117658.00
06/20/2015 05:45,2,0.000,ALERT,212.83,298.17,59.981,1434793504,"201051344000648","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,144867.5,144867.5,3167,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793640,117659.00
06/20/2015 05:45,2,0.000,ALERT,212.61,298.77,59.975,1434793504,"201051344001093","174011321042388",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,146994.8,146994.8,3173,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793642,117660.00
06/20/2015 05:45,2,0.000,ALERT,212.83,298.47,60.012,1434793504,"201051344000645","174011321042388",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,145301.7,145301.7,3171,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793644,117661.00
06/20/2015 05:45,2,0.000,ALERT,213.74,298.77,59.938,1434793504,"274151322000085","174011321042388",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,427996.9,427996.9,4472,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793646,117662.00
06/20/2015 05:45,2,0.000,ALERT,212.83,298.17,59.981,1434793504,"201051344000651","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,144708.2,144708.2,3171,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793648,117663.00
06/20/2015 05:45,2,0.000,ALERT,212.83,298.77,59.975,1434793504,"201051344000867","174011321042388",0.00,16.00,0,295.76,302.37,0.0,0.0,0.000,137022.2,137022.2,3175,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793650,117664.00
06/20/2015 05:45,2,0.000,ALERT,212.61,299.37,59.975,1434793504,"201051344001230","174011321042388",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,148185.9,148185.9,3178,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434793652,117665.00
06/20/2015 05:45,2,0.000,ALERT,212.83,299.37,59.981,1434793504,"201051344000576","174011321042388",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,144638.5,144638.5,3177,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793654,117666.00
06/20/2015 05:45,2,0.000,ALERT,212.61,299.37,59.970,1434793504,"201051344000579","174011321042388",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,150759.8,150759.8,3167,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434793655,117667.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117668.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117669.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117670.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117671.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117672.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117673.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117674.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117675.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117676.00
06/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434793504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434794384,117677.00
06/20/2015 06:00,2,0.000,ALERT,213.06,299.97,59.975,1434794404,"201051344000955","174011321042388",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,150110.4,150110.4,3174,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794480,117678.00
06/20/2015 06:00,2,0.043,ALERT,214.64,300.87,59.944,1434794404,"274151322000095","174011321042388",15.35,15.80,0,298.17,303.58,0.7,0.0,0.000,448174.2,448174.2,4091,0,0,0,L,1151911521,1,123.36,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1434794482,117679.00
06/20/2015 06:00,2,0.066,ALERT,213.29,300.27,59.970,1434794404,"201051344000868","174011321042388",28.13,15.80,0,297.26,302.98,1.9,0.0,0.000,136355.5,136355.5,3175,0,0,0,L,1122011218,1,123.14,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1434794483,117680.00
06/20/2015 06:00,2,0.057,ALERT,213.96,299.67,59.981,1434794404,"201051344000853","174011321042388",28.53,15.80,0,296.36,302.37,1.7,0.0,0.000,142631.4,142631.4,3172,0,0,0,L,1122011218,1,123.81,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434794485,117681.00
06/20/2015 06:00,2,0.084,ALERT,213.74,300.57,59.970,1434794404,"201051344000582","174011321042388",25.33,15.50,0,297.57,302.98,2.1,0.1,0.000,143166.8,143166.8,3171,0,0,0,L,1122011218,1,123.36,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434794487,117682.00
06/20/2015 06:00,2,0.084,ALERT,213.06,299.67,59.975,1434794404,"201051344000469","174011321042388",28.05,15.30,0,295.46,301.47,2.4,0.4,0.000,137831.4,137831.4,3171,0,0,0,L,1122011218,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1434794489,117683.00
06/20/2015 06:00,2,0.053,ALERT,213.06,299.67,59.970,1434794404,"201051344000988","174011321042388",28.39,16.00,0,294.56,301.47,1.5,0.0,0.000,137584.2,137584.2,3169,0,0,0,L,1122011218,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434794491,117684.00
06/20/2015 06:00,2,0.062,ALERT,213.06,299.37,59.965,1434794404,"201051344001158","174011321042388",25.27,15.50,0,296.06,301.47,1.5,0.0,0.000,143785.8,143785.8,3170,0,0,0,L,1122011218,1,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434794492,117685.00
06/20/2015 06:00,2,0.000,ALERT,213.06,299.07,59.959,1434794404,"201051344001025","174011321042388",0.00,15.50,0,296.36,302.98,0.0,0.0,0.000,146931.7,146931.7,3171,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794494,117686.00
06/20/2015 06:00,2,0.080,ALERT,213.06,299.97,59.975,1434794404,"201051344000569","174011321042388",28.55,15.80,0,296.96,302.98,2.4,0.3,0.000,150608.3,150608.3,3174,0,0,0,L,1122011218,1,122.68,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1434794496,117687.00
06/20/2015 06:00,2,0.000,ALERT,214.64,299.37,59.959,1434794404,"274151322000094","174011321042388",37.89,15.80,0,296.96,362.49,0.0,0.0,0.000,336105.9,336105.9,4535,0,0,0,L,1151911521,1,122.91,124.72,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1434794498,117688.00
06/20/2015 06:00,2,0.000,ALERT,213.06,299.67,59.933,1434794404,"201051344000458","174011321042388",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,146361.8,146361.8,3173,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794500,117689.00
06/20/2015 06:00,2,0.029,ALERT,214.64,299.07,59.954,1434794404,"274151322000087","174011321042388",27.00,16.70,0,296.66,302.07,0.0,0.0,0.000,406351.4,406351.4,4071,0,0,0,L,1151911521,1,123.14,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1434794502,117690.00
06/20/2015 06:00,2,0.043,ALERT,214.64,300.87,59.954,1434794404,"274151322000052","174011321042388",27.71,16.70,0,296.96,302.98,0.0,0.0,0.000,434379.5,434379.5,4472,0,0,0,L,1151911521,1,122.46,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1434794503,117691.00
06/20/2015 06:00,2,0.000,ALERT,213.51,299.97,59.954,1434794404,"201051344001145","174011321042388",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,151546.6,151546.6,3182,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794505,117692.00
06/20/2015 06:00,2,0.049,ALERT,213.51,299.67,59.965,1434794404,"201051344000685","174011321042388",28.31,16.00,0,296.96,302.07,1.4,0.0,0.000,150743.3,150743.3,3181,0,0,0,L,1122011218,1,123.81,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1434794507,117693.00
06/20/2015 06:00,2,0.008,ALERT,213.96,299.67,59.928,1434794404,"274151322000088","174011321042388",26.64,16.70,0,297.26,302.68,0.0,0.0,0.000,415962.3,415962.3,4080,0,0,0,L,1151911521,1,123.14,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1434794509,117694.00
06/20/2015 06:00,2,0.082,ALERT,213.51,299.67,59.954,1434794404,"201051344000438","174011321042388",28.55,15.50,0,296.96,302.68,2.4,0.4,0.000,150814.6,150814.6,3175,0,0,0,L,1122011218,1,123.59,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434794511,117695.00
06/20/2015 06:00,2,0.000,ALERT,212.83,299.97,59.959,1434794404,"201051344001135","174011321042388",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,142131.6,142131.6,3167,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794512,117696.00
06/20/2015 06:00,2,0.000,ALERT,213.51,299.37,59.954,1434794404,"201051344000417","174011321042388",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,146655.4,146655.4,3168,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794514,117697.00
06/20/2015 06:00,2,0.119,ALERT,212.83,299.97,59.959,1434794404,"201051344000594","174011321042388",14.51,15.80,0,296.36,302.07,1.8,0.0,0.000,146619.3,146619.3,3165,0,0,0,L,1122011218,1,122.91,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1434794516,117698.00
06/20/2015 06:00,2,0.020,ALERT,214.64,300.57,59.944,1434794404,"274151322000083","174011321042388",27.67,16.00,0,297.57,302.98,0.0,0.0,0.000,430628.1,430628.1,4481,0,0,0,L,1151911521,1,122.68,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1434794518,117699.00
06/20/2015 06:00,2,0.072,ALERT,213.51,299.97,59.970,1434794404,"201051344000585","174011321042388",28.43,16.00,0,296.66,302.07,2.1,0.1,0.000,145519.9,145519.9,3170,0,0,0,L,1122011218,1,122.91,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1434794520,117700.00
06/20/2015 06:00,2,0.047,ALERT,214.19,300.87,59.965,1434794404,"274151322000054","174011321042388",16.22,17.00,0,297.26,302.98,0.8,0.0,0.000,425884.4,425884.4,4070,0,0,0,L,1151911521,1,122.91,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1434794521,117701.00
06/20/2015 06:00,2,0.000,ALERT,213.29,299.37,59.959,1434794404,"201051344001203","174011321042388",0.00,15.80,0,296.96,304.18,0.0,0.0,0.000,146809.2,146809.2,3173,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434794523,117702.00
06/20/2015 06:00,2,0.064,ALERT,213.06,299.67,59.959,1434794404,"201051344000646","174011321042388",28.19,15.80,0,296.36,301.77,1.9,0.0,0.000,144305.7,144305.7,3166,0,0,0,L,1122011218,1,123.36,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1434794525,117703.00
06/20/2015 06:00,2,0.010,ALERT,215.32,299.37,59.959,1434794404,"274151322000068","174011321042388",38.39,17.00,0,296.96,367.90,0.0,0.0,0.000,335114.6,335114.6,4143,0,0,0,L,1151911521,1,123.36,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1434794527,117704.00
06/20/2015 06:00,2,0.051,ALERT,214.87,299.37,59.981,1434794404,"274151322000076","174011321042388",17.81,16.30,0,297.26,302.68,0.9,0.0,0.000,453867.1,453867.1,4477,0,0,0,L,1151911521,1,123.14,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1434794529,117705.00
06/20/2015 06:00,2,0.131,ALERT,213.06,299.97,59.954,1434794404,"201051344000890","174011321042388",15.90,16.00,0,297.26,303.28,2.1,0.1,0.000,148405.3,148405.3,3170,0,0,0,L,1122011218,1,123.14,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1434794531,117706.00
06/20/2015 06:00,2,0.023,ALERT,212.83,299.37,59.954,1434794404,"201051344000900","174011321042388",28.29,15.80,0,296.06,301.47,0.7,0.0,0.000,148663.1,148663.1,3175,0,0,0,L,1122011218,1,123.36,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434794533,117707.00
06/20/2015 06:00,2,0.066,ALERT,213.74,299.07,59.965,1434794404,"201051344000633","174011321042388",28.45,15.50,0,294.26,301.17,1.9,0.0,0.000,138390.7,138390.7,3176,0,0,0,L,1122011218,1,123.81,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434794534,117708.00
06/20/2015 06:00,2,0.123,ALERT,213.06,299.37,59.970,1434794404,"201051344000983","174011321042388",14.33,16.00,0,296.66,302.68,1.8,0.0,0.000,145546.7,145546.7,3176,0,0,0,L,1122011218,1,123.14,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434794536,117709.00
06/20/2015 06:00,2,0.113,ALERT,213.29,299.37,59.959,1434794404,"201051344000917","174011321042388",13.50,16.70,0,295.76,301.47,1.6,0.0,0.000,148916.3,148916.3,3180,0,0,0,L,1122011218,1,123.14,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434794538,117710.00
06/20/2015 06:00,2,0.127,ALERT,213.51,299.07,59.954,1434794404,"201051344000648","174011321042388",15.25,15.30,0,296.36,302.37,1.9,0.0,0.000,144867.5,144867.5,3169,0,0,0,L,1122011218,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434794540,117711.00
06/20/2015 06:00,2,0.156,ALERT,213.29,299.67,59.949,1434794404,"201051344001093","174011321042388",14.31,16.30,0,296.66,302.07,2.3,0.3,0.000,146994.8,146994.8,3175,0,0,0,L,1122011218,1,123.14,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434794542,117712.00
06/20/2015 06:00,2,0.102,ALERT,213.51,299.37,59.996,1434794404,"201051344000645","174011321042388",16.80,16.00,0,296.66,302.07,1.7,0.0,0.000,145301.7,145301.7,3173,0,0,0,L,1122011218,1,123.36,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434794544,117713.00
06/20/2015 06:00,2,0.051,ALERT,214.41,299.97,59.938,1434794404,"274151322000085","174011321042388",17.83,16.30,0,297.57,302.68,0.9,0.0,0.000,427996.9,427996.9,4474,0,0,0,L,1151911521,1,123.36,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1434794545,117714.00
06/20/2015 06:00,2,0.121,ALERT,213.51,299.07,59.954,1434794404,"201051344000651","174011321042388",15.64,15.30,0,296.66,301.77,1.9,0.0,0.000,144708.2,144708.2,3173,0,0,0,L,1122011218,1,123.59,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1434794547,117715.00
06/20/2015 06:00,2,0.111,ALERT,213.29,299.07,59.970,1434794404,"201051344000867","174011321042388",15.53,16.00,0,296.66,302.68,1.7,0.0,0.000,137022.2,137022.2,3177,0,0,0,L,1122011218,1,123.59,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434794549,117716.00
06/20/2015 06:00,2,0.070,ALERT,213.06,300.27,59.954,1434794404,"201051344001230","174011321042388",28.31,15.80,0,297.26,302.37,2.1,0.1,0.000,148185.9,148185.9,3180,0,0,0,L,1122011218,1,123.14,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434794551,117717.00
06/20/2015 06:00,2,0.080,ALERT,213.51,300.27,59.917,1434794404,"201051344000576","174011321042388",28.05,15.80,0,296.66,302.07,2.3,0.3,0.000,144638.5,144638.5,3179,0,0,0,L,1122011218,1,123.36,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1434794553,117718.00
06/20/2015 06:00,2,0.148,ALERT,213.29,300.27,59.949,1434794404,"201051344000579","174011321042388",15.94,16.00,0,297.26,302.68,2.4,0.4,0.000,150759.8,150759.8,3169,0,0,0,L,1122011218,1,123.14,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1434794555,117719.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26150.600000012,26150.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117720.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23539.399999999,23539.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117721.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19635.999999998,19635.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117722.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24202.3,24202.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117723.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117724.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117725.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25666.000000012,25666.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117726.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23582.300000012,23582.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117727.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26158.499999976,26158.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117728.00
06/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434794404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23373.3,23373.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795285,117729.00
06/20/2015 06:15,2,0.217,ALERT,213.06,336.94,59.975,1434795303,"201051344000955","174011321042388",24.09,16.70,0,297.87,342.95,5.3,3.2,0.000,150110.9,150110.9,3176,0,0,0,L,1122011218,1,122.68,123.59,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434795380,117730.00
06/20/2015 06:15,2,0.076,ACTIVE,214.41,329.13,59.970,1434795303,"274151322000095","174011321042388",27.91,16.70,0,299.37,339.04,2.2,0.2,0.000,448174.2,448174.2,4093,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795380,117731.00
06/20/2015 06:15,2,0.162,ALERT,213.06,336.94,59.986,1434795303,"201051344000868","174011321042388",26.64,16.30,0,298.17,339.04,4.4,2.3,0.004,136355.8,136355.8,3177,0,0,0,L,1122011218,1,122.91,123.59,0100,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1434795382,117732.00
06/20/2015 06:15,2,0.168,ALERT,213.96,338.14,59.986,1434795303,"201051344000853","174011321042388",25.31,16.30,0,297.87,347.76,4.3,2.3,0.004,142631.7,142631.7,3174,0,0,0,L,1122011218,1,123.59,123.59,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1434795384,117733.00
06/20/2015 06:15,2,0.186,ALERT,213.74,338.14,59.981,1434795303,"201051344000582","174011321042388",25.17,16.00,0,299.07,339.95,4.7,2.6,0.004,143167.1,143167.1,3173,0,0,0,L,1122011218,1,123.14,123.59,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434795386,117734.00
06/20/2015 06:15,2,0.209,ALERT,213.29,337.54,59.981,1434795303,"201051344000469","174011321042388",24.87,15.80,0,296.66,340.55,5.3,3.2,0.009,137831.8,137831.8,3173,0,0,0,L,1122011218,1,122.68,123.59,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434795388,117735.00
06/20/2015 06:15,2,0.162,ALERT,213.06,338.44,59.981,1434795303,"201051344000988","174011321042388",24.43,16.70,0,295.46,345.06,4.0,2.0,0.004,137584.4,137584.4,3171,0,0,0,L,1122011218,1,122.68,123.36,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434795390,117736.00
06/20/2015 06:15,2,0.166,ALERT,213.29,337.54,59.975,1434795303,"201051344001158","174011321042388",24.85,16.00,0,296.96,344.76,4.2,2.2,0.000,143786.1,143786.1,3172,0,0,0,L,1122011218,1,122.91,122.91,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434795392,117737.00
06/20/2015 06:15,2,0.176,ALERT,213.29,336.64,59.975,1434795303,"201051344001025","174011321042388",24.95,16.00,0,297.26,341.75,4.5,2.4,0.004,146932.0,146932.0,3173,0,0,0,L,1122011218,1,122.68,123.36,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434795393,117738.00
06/20/2015 06:15,2,0.168,ALERT,213.51,337.54,59.975,1434795303,"201051344000569","174011321042388",27.19,16.70,0,297.87,339.95,4.7,2.6,0.004,150608.6,150608.6,3176,0,0,0,L,1122011218,1,122.68,123.59,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1434795395,117739.00
06/20/2015 06:15,2,0.053,ALERT,214.87,320.11,59.954,1434795303,"274151322000094","174011321042388",25.09,16.30,0,297.87,384.43,1.4,0.0,0.000,336105.9,336105.9,4537,0,0,0,L,1151911521,1,122.91,124.49,0002,13,0,0,0,0,0,0,221,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1434795397,117740.00
06/20/2015 06:15,2,0.172,ALERT,213.06,336.04,59.975,1434795303,"201051344000458","174011321042388",27.06,17.30,0,297.57,341.45,4.7,2.6,0.004,146362.1,146362.1,3175,0,0,0,L,1122011218,1,123.14,123.14,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434795399,117741.00
06/20/2015 06:15,2,0.107,ALERT,214.87,346.56,59.965,1434795303,"274151322000087","174011321042388",24.83,17.50,0,297.26,348.36,2.7,0.7,0.000,406351.4,406351.4,4073,0,0,0,L,1151911521,1,123.59,124.04,0100,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1434795401,117742.00
06/20/2015 06:15,2,0.123,ALERT,214.41,339.95,59.965,1434795303,"274151322000052","174011321042388",25.27,17.50,0,297.87,345.36,3.2,1.1,0.000,434379.6,434379.6,4474,0,0,0,L,1151911521,1,122.91,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434795402,117743.00
06/20/2015 06:15,2,0.168,ALERT,213.51,338.44,59.938,1434795303,"201051344001145","174011321042388",25.09,16.30,0,298.17,347.76,4.3,2.2,0.000,151546.8,151546.8,3184,0,0,0,L,1122011218,1,122.91,123.36,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1434795404,117744.00
06/20/2015 06:15,2,0.168,ALERT,213.74,337.54,59.965,1434795303,"201051344000685","174011321042388",24.45,16.70,0,297.87,344.15,4.2,2.1,0.000,150743.5,150743.5,3183,0,0,0,L,1122011218,1,123.81,123.36,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1434795406,117745.00
06/20/2015 06:15,2,0.090,ALERT,214.19,339.34,59.970,1434795303,"274151322000088","174011321042388",23.84,17.50,0,297.87,348.06,2.2,0.2,0.009,415962.3,415962.3,4082,0,0,0,L,1151911521,1,123.59,123.36,0100,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434795408,117746.00
06/20/2015 06:15,2,0.176,ALERT,213.51,337.54,59.970,1434795303,"201051344000438","174011321042388",27.31,16.30,0,297.57,340.25,4.9,2.8,0.000,150815.0,150815.0,3177,0,0,0,L,1122011218,1,123.36,123.36,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1434795410,117747.00
06/20/2015 06:15,2,0.178,ALERT,213.06,336.64,59.970,1434795303,"201051344001135","174011321042388",25.80,16.30,0,297.87,339.34,4.7,2.6,0.004,142132.0,142132.0,3169,0,0,0,L,1122011218,1,122.91,123.14,0200,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434795412,117748.00
06/20/2015 06:15,2,0.232,ALERT,213.74,338.14,59.965,1434795303,"201051344000417","174011321042388",24.67,16.70,0,297.26,340.55,5.8,3.7,0.004,146656.0,146656.0,3170,0,0,0,L,1122011218,1,123.14,123.59,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434795413,117749.00
06/20/2015 06:15,2,0.199,ACTIVE,213.29,337.54,59.970,1434795303,"201051344000594","174011321042388",23.95,16.70,0,297.26,338.74,4.9,2.8,0.004,146619.7,146619.7,3167,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795414,117750.00
06/20/2015 06:15,2,0.105,ACTIVE,214.87,340.25,59.975,1434795303,"274151322000083","174011321042388",24.27,17.00,0,298.17,350.77,2.6,0.6,0.000,430628.1,430628.1,4483,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795415,117751.00
06/20/2015 06:15,2,0.174,ALERT,213.96,338.14,59.970,1434795303,"201051344000585","174011321042388",27.04,16.70,0,297.57,342.35,4.8,2.7,0.004,145520.2,145520.2,3172,0,0,0,L,1122011218,1,122.91,123.81,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1434795417,117752.00
06/20/2015 06:15,2,0.080,ACTIVE,214.64,329.73,59.970,1434795303,"274151322000054","174011321042388",27.87,17.80,0,298.47,339.04,2.3,0.3,0.000,425884.4,425884.4,4072,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795418,117753.00
06/20/2015 06:15,2,0.186,ALERT,213.74,337.24,59.970,1434795303,"201051344001203","174011321042388",24.25,16.30,0,297.57,344.15,4.6,2.5,0.004,146809.5,146809.5,3175,0,0,0,L,1122011218,1,123.59,123.36,0200,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434795420,117754.00
06/20/2015 06:15,2,0.199,ACTIVE,213.29,337.24,59.991,1434795303,"201051344000646","174011321042388",24.93,16.30,0,297.26,339.34,5.0,2.9,0.000,144306.0,144306.0,3168,0,0,0,L,1122011218,1,123.36,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795421,117755.00
06/20/2015 06:15,2,0.010,ALERT,215.77,301.17,60.002,1434795303,"274151322000068","174011321042388",40.77,17.50,0,297.87,389.54,0.0,0.0,0.000,335114.6,335114.6,4145,0,0,0,L,1151911521,1,123.59,124.72,0002,17,0,0,0,0,0,0,229,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1434795423,117756.00
06/20/2015 06:15,2,0.082,ACTIVE,215.54,338.44,59.970,1434795303,"274151322000076","174011321042388",28.61,17.50,0,298.17,340.25,2.4,0.4,0.000,453867.1,453867.1,4479,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795423,117757.00
06/20/2015 06:15,2,0.188,ACTIVE,213.51,337.24,59.975,1434795303,"201051344000890","174011321042388",26.46,16.70,0,298.17,340.25,5.1,3.0,0.000,148405.7,148405.7,3172,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795424,117758.00
06/20/2015 06:15,2,0.127,ALERT,213.29,336.94,59.991,1434795303,"201051344000900","174011321042388",25.23,16.30,0,296.96,342.35,3.2,1.2,0.004,148663.2,148663.2,3177,0,0,0,L,1122011218,1,123.36,123.14,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434795426,117759.00
06/20/2015 06:15,2,0.164,ALERT,213.96,339.34,59.954,1434795303,"201051344000633","174011321042388",27.35,16.30,0,295.46,343.25,4.6,2.5,0.000,138391.0,138391.0,3178,0,0,0,L,1122011218,1,123.59,123.81,0100,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1434795428,117760.00
06/20/2015 06:15,2,0.197,ACTIVE,213.74,336.94,59.975,1434795303,"201051344000983","174011321042388",24.17,16.70,0,297.57,342.95,4.8,2.7,0.004,145547.1,145547.1,3178,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795429,117761.00
06/20/2015 06:15,2,0.162,ACTIVE,213.74,337.84,59.954,1434795303,"201051344000917","174011321042388",26.80,17.50,0,296.36,342.05,4.4,2.4,0.000,148916.6,148916.6,3182,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795430,117762.00
06/20/2015 06:15,2,0.205,ACTIVE,213.74,337.54,59.965,1434795303,"201051344000648","174011321042388",24.51,16.00,0,296.96,346.86,5.1,3.0,0.004,144867.9,144867.9,3171,0,0,0,L,1122011218,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795431,117763.00
06/20/2015 06:15,2,0.221,ACTIVE,213.51,337.84,59.965,1434795303,"201051344001093","174011321042388",24.41,17.30,0,297.87,341.15,5.5,3.4,0.000,146995.3,146995.3,3177,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795432,117764.00
06/20/2015 06:15,2,0.174,ACTIVE,213.96,337.54,59.981,1434795303,"201051344000645","174011321042388",25.72,17.00,0,297.26,341.75,4.5,2.5,0.004,145302.0,145302.0,3175,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795433,117765.00
06/20/2015 06:15,2,0.102,ACTIVE,214.87,339.95,59.970,1434795303,"274151322000085","174011321042388",25.45,17.50,0,298.47,348.96,2.7,0.6,0.004,427997.0,427997.0,4476,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795434,117766.00
06/20/2015 06:15,2,0.201,ACTIVE,213.74,337.54,59.970,1434795303,"201051344000651","174011321042388",24.13,15.80,0,296.96,340.85,4.9,2.8,0.004,144708.5,144708.5,3175,0,0,0,L,1122011218,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795434,117767.00
06/20/2015 06:15,2,0.184,ACTIVE,213.96,336.34,59.965,1434795303,"201051344000867","174011321042388",24.85,17.00,0,297.26,339.95,4.6,2.5,0.000,137022.5,137022.5,3179,0,0,0,L,1122011218,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795435,117768.00
06/20/2015 06:15,2,0.195,ALERT,213.51,336.64,59.991,1434795303,"201051344001230","174011321042388",23.06,16.30,0,297.87,338.44,4.6,2.5,0.000,148186.2,148186.2,3182,0,0,0,L,1122011218,1,123.36,123.14,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1434795437,117769.00
