ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 06:15,2,0.201,ACTIVE,213.96,338.14,59.970,1434795303,"201051344000576","174011321042388",23.52,16.30,0,297.57,342.05,4.8,2.7,0.004,144638.9,144638.9,3181,0,0,0,L,1122011218,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795438,117770.00
06/20/2015 06:15,2,0.225,ACTIVE,213.51,336.64,59.970,1434795303,"201051344000579","174011321042388",24.83,17.00,0,298.47,340.55,5.7,3.6,0.004,150760.3,150760.3,3171,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434795439,117771.00
06/20/2015 06:15,1,0.048,ALERT,215.6,306.74,60.03,1434795303,"040051121000097","174011321042388",27.06,15,0.000,305.55,311.82,1.3,0.0,0.000,23582.300000012,23582.400000012,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434795720,117772.00
06/20/2015 06:15,1,0.054,ALERT,214.9,306.59,60.03,1434795303,"040051121000185","174011321042388",25.22,15,0.000,306.21,312.64,1.3,0.0,0.000,23539.399999999,23539.499999999,4,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434795847,117773.00
06/20/2015 06:15,1,0.094,ALERT,215.4,417.75,60.00,1434795303,"033051125000150","174011321042388",36.89,17,0.000,323.93,439.38,3.4,0.0,0.000,26150.600000012,26150.800000012,73,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434795876,117774.00
06/20/2015 06:15,1,0.135,ALERT,215.0,308.02,60.03,1434795303,"040051121000095","174011321042388",23.98,15,0.000,305.62,311.93,3.2,0.0,0.000,24202.3,24202.3,4,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434795881,117775.00
06/20/2015 06:15,1,0.062,ALERT,216.0,306.80,60.03,1434795303,"040051121000068","174011321042388",25.01,15,0.000,306.04,312.09,1.5,0.0,0.000,23373.3,23373.3,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434795965,117776.00
06/20/2015 06:15,1,0.006,ALERT,215.1,380.87,60.03,1434795303,"033051125000118","174011321042388",42.49,17,0.000,305.05,441.96,0.2,0.0,0.000,26158.499999976,26158.700000024,90,0,0,0,L,2361,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434796069,117777.00
06/20/2015 06:15,1,0.016,ALERT,215.6,305.60,60.00,1434795303,"040051121000195","174011321042388",26.58,15,0.000,305.01,311.05,0.4,0.0,0.000,25666.000000012,25666.000000012,4,0,0,0,L,2361,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434796142,117778.00
06/20/2015 06:15,1,0.089,ALERT,215.2,395.03,60.00,1434795303,"033051125000135","174011321042388",32.79,17,0.000,327.09,439.06,2.8,0.0,0.000,19635.999999998,19636.100000022,105,0,0,0,L,2361,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434796148,117779.00
06/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434795303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19736.900000036,19736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796183,117780.00
06/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434795303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796183,117781.00
06/20/2015 06:30,2,0.279,ACTIVE,213.06,337.54,59.959,1434796203,"201051344000955","174011321042388",28.21,17.50,0,299.67,341.75,8.0,5.8,0.027,150111.9,150111.9,3178,0,0,0,L,1122011218,1,122.46,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796220,117782.00
06/20/2015 06:30,1,0.015,ACTIVE_NO_POWER,215.2,307.25,60.00,1434796203,"040051121000195","174011321042388",26.68,15,0.000,304.88,311.87,0.4,0.0,0.000,25666.000000012,25666.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796222,117783.00
06/20/2015 06:30,2,0.193,ALERT,214.64,340.55,59.938,1434796203,"274151322000095","174011321042388",26.92,17.80,0,300.87,343.25,5.3,3.2,0.018,448174.6,448174.6,4094,0,0,0,L,1151911521,1,123.59,123.59,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796223,117784.00
06/20/2015 06:30,2,0.256,ACTIVE,213.29,337.54,59.970,1434796203,"201051344000868","174011321042388",27.35,17.30,0,299.97,341.45,7.1,4.9,0.027,136356.6,136356.6,3179,0,0,0,L,1122011218,1,122.91,123.81,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796224,117785.00
06/20/2015 06:30,2,0.256,ACTIVE,213.74,338.74,59.970,1434796203,"201051344000853","174011321042388",27.69,17.30,0,299.37,343.25,7.2,5.0,0.027,142632.5,142632.5,3176,0,0,0,L,1122011218,1,123.36,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796225,117786.00
06/20/2015 06:30,2,0.256,ACTIVE,213.96,338.44,59.959,1434796203,"201051344000582","174011321042388",27.77,17.00,0,300.57,341.75,7.2,5.0,0.022,143168.0,143168.0,3175,0,0,0,L,1122011218,1,122.91,124.04,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796227,117787.00
06/20/2015 06:30,2,0.271,ACTIVE,213.29,337.54,59.981,1434796203,"201051344000469","174011321042388",27.83,16.70,0,298.77,342.35,7.7,5.5,0.027,137832.8,137832.8,3175,0,0,0,L,1122011218,1,122.46,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796235,117788.00
06/20/2015 06:30,2,0.236,ACTIVE,213.06,337.84,59.970,1434796203,"201051344000988","174011321042388",27.35,17.50,0,297.57,342.05,6.6,4.4,0.031,137585.1,137585.1,3173,0,0,0,L,1122011218,1,122.68,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796236,117789.00
06/20/2015 06:30,2,0.244,ACTIVE,213.29,336.64,59.975,1434796203,"201051344001158","174011321042388",27.65,17.00,0,299.07,340.85,6.9,4.7,0.031,143786.9,143786.9,3174,0,0,0,L,1122011218,1,122.68,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796237,117790.00
06/20/2015 06:30,2,0.254,ACTIVE,213.29,336.64,59.981,1434796203,"201051344001025","174011321042388",27.35,17.00,0,299.07,341.45,7.1,4.9,0.027,146932.8,146932.8,3175,0,0,0,L,1122011218,1,122.68,123.59,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796238,117791.00
06/20/2015 06:30,1,0.030,ACTIVE_NO_POWER,214.8,402.64,60.00,1434796203,"033051125000118","174011321042388",39.79,17,0.000,325.57,442.03,0.9,0.0,0.000,26158.700000024,26158.700000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796239,117792.00
06/20/2015 06:30,2,0.262,ACTIVE,213.29,336.64,59.954,1434796203,"201051344000569","174011321042388",27.37,17.50,0,299.97,341.75,7.3,5.1,0.027,150609.5,150609.5,3178,0,0,0,L,1122011218,1,122.68,123.81,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796240,117793.00
06/20/2015 06:30,2,0.119,ALERT,214.87,339.04,59.959,1434796203,"274151322000094","174011321042388",30.40,17.50,0,299.67,391.34,3.7,1.7,0.018,336106.1,336106.1,4539,0,0,0,L,1151911521,1,123.36,124.27,0002,14,0,0,0,0,0,0,13,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796242,117794.00
06/20/2015 06:30,1,0.061,ACTIVE_NO_POWER,216.1,306.41,60.00,1434796203,"040051121000068","174011321042388",25.42,15,0.000,305.21,312.34,1.5,0.0,0.000,23373.3,23373.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796243,117795.00
06/20/2015 06:30,2,0.250,ACTIVE,213.06,336.34,59.965,1434796203,"201051344000458","174011321042388",28.75,18.00,0,299.67,340.55,7.3,5.1,0.022,146363.1,146363.1,3177,0,0,0,L,1122011218,1,122.91,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796244,117796.00
06/20/2015 06:30,2,0.195,ACTIVE,214.87,339.34,59.986,1434796203,"274151322000087","174011321042388",26.38,19.00,0,299.07,347.16,5.2,3.1,0.022,406351.9,406351.9,4075,0,0,0,L,1151911521,1,123.59,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796245,117797.00
06/20/2015 06:30,2,0.213,ALERT,214.64,337.84,59.975,1434796203,"274151322000052","174011321042388",26.78,18.70,0,299.97,343.55,5.8,3.7,0.009,434380.2,434380.2,4476,0,0,0,L,1151911521,1,122.68,124.04,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796247,117798.00
06/20/2015 06:30,2,0.250,ACTIVE,213.74,337.84,59.975,1434796203,"201051344001145","174011321042388",27.17,17.30,0,299.67,341.75,6.9,4.8,0.027,151547.6,151547.6,3186,0,0,0,L,1122011218,1,122.91,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796248,117799.00
06/20/2015 06:30,2,0.234,ACTIVE,213.74,337.54,59.959,1434796203,"201051344000685","174011321042388",28.17,17.50,0,299.37,341.75,6.8,4.6,0.031,150744.3,150744.3,3185,0,0,0,L,1122011218,1,123.59,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796249,117800.00
06/20/2015 06:30,2,0.180,ACTIVE,213.96,339.65,59.965,1434796203,"274151322000088","174011321042388",25.41,18.70,0,299.67,343.55,4.6,2.5,0.022,415962.6,415962.6,4084,0,0,0,L,1151911521,1,123.81,123.59,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796250,117801.00
06/20/2015 06:30,2,0.271,ACTIVE,213.51,337.24,59.970,1434796203,"201051344000438","174011321042388",28.03,17.30,0,299.37,342.05,7.7,5.5,0.031,150816.0,150816.0,3179,0,0,0,L,1122011218,1,123.36,123.59,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796251,117802.00
06/20/2015 06:30,2,0.258,ACTIVE,213.06,335.74,59.965,1434796203,"201051344001135","174011321042388",28.19,17.30,0,299.67,340.25,7.4,5.2,0.022,142132.9,142132.9,3171,0,0,0,L,1122011218,1,122.68,123.36,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796252,117803.00
06/20/2015 06:30,2,0.301,ACTIVE,213.51,336.94,59.954,1434796203,"201051344000417","174011321042388",27.51,17.50,0,299.07,342.95,8.4,6.2,0.027,146657.1,146657.1,3172,0,0,0,L,1122011218,1,122.68,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796253,117804.00
06/20/2015 06:30,2,0.264,ALERT,213.06,336.94,59.959,1434796203,"201051344000594","174011321042388",28.25,17.30,0,299.07,341.45,7.6,5.4,0.027,146620.7,146620.7,3168,0,0,0,L,1122011218,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796255,117805.00
06/20/2015 06:30,2,0.193,ALERT,214.64,339.95,59.959,1434796203,"274151322000083","174011321042388",26.30,18.30,0,300.57,343.85,5.2,3.1,0.022,430628.5,430628.5,4484,0,0,0,L,1151911521,1,123.14,124.04,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796256,117806.00
06/20/2015 06:30,2,0.271,ACTIVE,213.51,338.14,59.959,1434796203,"201051344000585","174011321042388",27.57,17.50,0,299.37,342.05,7.6,5.4,0.022,145521.2,145521.2,3174,0,0,0,L,1122011218,1,122.68,124.04,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796258,117807.00
06/20/2015 06:30,2,0.188,ALERT,214.41,339.04,59.954,1434796203,"274151322000054","174011321042388",27.08,19.00,0,299.67,343.55,5.2,3.0,0.018,425884.8,425884.8,4073,0,0,0,L,1151911521,1,123.59,123.59,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796260,117808.00
06/20/2015 06:30,2,0.252,ACTIVE,213.51,336.64,59.949,1434796203,"201051344001203","174011321042388",28.13,17.30,0,299.67,342.35,7.2,5.0,0.027,146810.4,146810.4,3177,0,0,0,L,1122011218,1,123.36,123.36,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796261,117809.00
06/20/2015 06:30,2,0.260,ALERT,213.06,336.94,59.959,1434796203,"201051344000646","174011321042388",28.15,17.30,0,299.07,341.45,7.5,5.3,0.018,144307.0,144307.0,3169,0,0,0,L,1122011218,1,122.91,123.36,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796263,117810.00
06/20/2015 06:30,2,0.137,ALERT,215.54,340.55,59.959,1434796203,"274151322000068","174011321042388",30.79,19.00,0,299.37,390.74,4.3,2.2,0.013,335114.8,335114.8,4147,0,0,0,L,1151911521,1,123.81,124.27,0002,17,0,0,0,0,0,0,7,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796264,117811.00
06/20/2015 06:30,2,0.205,ALERT,215.32,340.25,59.928,1434796203,"274151322000076","174011321042388",27.53,18.30,0,300.87,343.85,5.7,3.6,0.022,453867.6,453867.6,4480,0,0,0,L,1151911521,1,123.59,124.27,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796266,117812.00
06/20/2015 06:30,2,0.277,ALERT,213.06,335.44,59.954,1434796203,"201051344000890","174011321042388",28.17,17.50,0,300.27,341.45,7.9,5.7,0.027,148406.7,148406.7,3173,0,0,0,L,1122011218,1,122.91,122.91,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796274,117813.00
06/20/2015 06:30,2,0.213,ACTIVE,213.06,336.94,59.959,1434796203,"201051344000900","174011321042388",27.04,17.30,0,299.37,339.95,5.9,3.7,0.031,148663.7,148663.7,3179,0,0,0,L,1122011218,1,122.91,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796275,117814.00
06/20/2015 06:30,2,0.258,ACTIVE,213.51,338.14,59.954,1434796203,"201051344000633","174011321042388",28.07,17.00,0,297.87,342.65,7.3,5.2,0.027,138392.0,138392.0,3180,0,0,0,L,1122011218,1,123.14,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796276,117815.00
06/20/2015 06:30,2,0.262,ALERT,213.06,335.74,59.933,1434796203,"201051344000983","174011321042388",28.31,17.50,0,299.97,340.85,7.5,5.4,0.031,145548.1,145548.1,3179,0,0,0,L,1122011218,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796286,117816.00
06/20/2015 06:30,2,0.256,ALERT,213.29,337.54,59.965,1434796203,"201051344000917","174011321042388",28.05,18.00,0,299.07,342.35,7.3,5.1,0.027,148917.5,148917.5,3183,0,0,0,L,1122011218,1,122.68,123.81,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796288,117817.00
06/20/2015 06:30,1,0.015,ACTIVE_NO_POWER,215.2,424.94,60.00,1434796203,"033051125000135","174011321042388",37.69,17,0.000,325.48,440.73,0.5,0.0,0.000,19636.100000022,19636.100000022,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796289,117818.00
06/20/2015 06:30,2,0.275,ALERT,213.29,336.94,59.959,1434796203,"201051344000648","174011321042388",27.59,16.70,0,298.77,342.05,7.7,5.5,0.027,144868.9,144868.9,3172,0,0,0,L,1122011218,1,122.46,123.81,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796291,117819.00
06/20/2015 06:30,2,0.287,ALERT,213.06,337.24,59.954,1434796203,"201051344001093","174011321042388",28.11,17.80,0,299.67,342.05,8.2,6.0,0.027,146996.5,146996.5,3178,0,0,0,L,1122011218,1,122.68,123.36,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796293,117820.00
06/20/2015 06:30,2,0.252,ALERT,213.51,336.94,59.933,1434796203,"201051344000645","174011321042388",27.59,17.50,0,299.37,341.75,7.0,4.9,0.031,145302.9,145302.9,3176,0,0,0,L,1122011218,1,123.14,123.81,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796295,117821.00
06/20/2015 06:30,2,0.199,ALERT,214.41,339.65,59.954,1434796203,"274151322000085","174011321042388",26.20,18.30,0,301.17,343.55,5.3,3.2,0.022,427997.4,427997.4,4477,0,0,0,L,1151911521,1,123.81,123.59,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796297,117822.00
06/20/2015 06:30,2,0.266,ALERT,213.06,336.34,59.959,1434796203,"201051344000651","174011321042388",27.55,16.70,0,299.37,341.15,7.4,5.2,0.027,144709.5,144709.5,3176,0,0,0,L,1122011218,1,123.14,123.14,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796298,117823.00
06/20/2015 06:30,2,0.248,ALERT,213.29,336.04,59.959,1434796203,"201051344000867","174011321042388",28.37,17.80,0,299.37,340.85,7.2,5.0,0.022,137023.4,137023.4,3180,0,0,0,L,1122011218,1,123.14,123.36,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796300,117824.00
06/20/2015 06:30,2,0.232,ACTIVE,213.06,336.04,59.965,1434796203,"201051344001230","174011321042388",29.18,17.30,0,300.27,340.55,6.9,4.7,0.018,148187.1,148187.1,3184,0,0,0,L,1122011218,1,122.91,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796307,117825.00
06/20/2015 06:30,2,0.266,ALERT,213.51,338.14,59.954,1434796203,"201051344000576","174011321042388",27.89,17.30,0,299.97,342.05,7.5,5.3,0.027,144639.9,144639.9,3182,0,0,0,L,1122011218,1,122.91,123.36,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796309,117826.00
06/20/2015 06:30,2,0.291,ALERT,213.29,336.04,59.970,1434796203,"201051344000579","174011321042388",28.23,17.80,0,300.57,341.45,8.3,6.1,0.022,150761.5,150761.5,3172,0,0,0,L,1122011218,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796311,117827.00
06/20/2015 06:30,1,0.137,ACTIVE_NO_POWER,214.9,431.45,60.00,1434796203,"040051121000095","174011321042388",24.75,15,0.000,304.70,436.40,3.3,0.0,0.000,24202.3,24202.3,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796319,117828.00
06/20/2015 06:30,1,0.048,ACTIVE_NO_POWER,214.7,434.05,60.00,1434796203,"040051121000097","174011321042388",28.22,16,0.000,325.05,437.61,1.3,0.0,0.000,23582.400000012,23582.400000012,21,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796329,117829.00
06/20/2015 06:30,1,0.020,ACTIVE_NO_POWER,215.8,348.77,60.00,1434796203,"033051125000150","174011321042388",42.67,16,0.000,323.22,438.30,0.8,0.0,0.000,26150.800000012,26150.800000012,90,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796331,117830.00
06/20/2015 06:30,1,0.054,ACTIVE_NO_POWER,215.3,410.42,60.00,1434796203,"040051121000185","174011321042388",26.70,17,0.000,305.35,438.18,1.4,0.0,0.000,23539.499999999,23539.499999999,183,0,0,0,L,2361,167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434796927,117831.00
06/20/2015 06:30,1,0.078,ALERT,215.8,390.52,60.03,1434796203,"033051125000132","174011321042388",36.60,17,0.000,333.61,390.72,2.8,0.0,0.000,19736.900000036,19737.700000048,358,0,0,0,L,2361,228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434797075,117832.00
06/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434796203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23176.200000024,23176.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797083,117833.00
06/20/2015 06:45,2,0.309,ACTIVE,212.83,336.94,59.949,1434797103,"201051344000955","174011321042388",27.79,18.00,0,331.53,341.45,8.8,6.5,0.031,150113.4,150113.4,3179,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797112,117834.00
06/20/2015 06:45,2,0.225,ACTIVE,214.64,340.55,59.959,1434797103,"274151322000095","174011321042388",26.96,18.70,0,336.04,343.55,6.2,4.0,0.031,448175.5,448175.5,4096,0,0,0,L,1151911521,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797120,117835.00
06/20/2015 06:45,2,0.283,ACTIVE,213.06,337.54,59.959,1434797103,"201051344000868","174011321042388",27.57,17.80,0,331.53,342.05,7.9,5.7,0.031,136358.0,136358.0,3180,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797121,117836.00
06/20/2015 06:45,2,0.277,ACTIVE,213.51,338.44,59.970,1434797103,"201051344000853","174011321042388",28.01,17.80,0,333.63,344.15,7.9,5.7,0.035,142633.8,142633.8,3177,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797122,117837.00
06/20/2015 06:45,2,0.285,ACTIVE,213.51,338.14,59.954,1434797103,"201051344000582","174011321042388",27.57,17.50,0,332.13,342.35,8.0,5.8,0.027,143169.3,143169.3,3176,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797123,117838.00
06/20/2015 06:45,2,0.293,ACTIVE,213.06,337.84,59.933,1434797103,"201051344000469","174011321042388",28.17,17.30,0,330.03,342.05,8.4,6.2,0.031,137834.3,137834.3,3176,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797131,117839.00
06/20/2015 06:45,2,0.264,ACTIVE,213.06,338.74,59.975,1434797103,"201051344000988","174011321042388",27.17,18.00,0,330.03,343.55,7.3,5.1,0.035,137586.3,137586.3,3174,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797132,117840.00
06/20/2015 06:45,2,0.270,ACTIVE,213.06,337.84,59.965,1434797103,"201051344001158","174011321042388",27.73,17.50,0,330.93,342.05,7.6,5.4,0.031,143788.1,143788.1,3175,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797133,117841.00
06/20/2015 06:45,2,0.281,ACTIVE,213.06,336.34,59.959,1434797103,"201051344001025","174011321042388",27.53,17.50,0,332.13,342.35,7.9,5.7,0.035,146934.1,146934.1,3176,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797134,117842.00
06/20/2015 06:45,1,0.129,ACTIVE_NO_POWER,215.7,413.34,60.00,1434797103,"033051125000118","174011321042388",36.97,17,0.000,323.15,442.84,4.7,0.0,0.000,26158.700000024,26158.900000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797135,117843.00
06/20/2015 06:45,2,0.293,ACTIVE,213.06,337.54,59.949,1434797103,"201051344000569","174011321042388",26.46,18.00,0,331.83,342.05,7.9,5.7,0.031,150610.9,150610.9,3179,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797136,117844.00
06/20/2015 06:45,2,0.141,ACTIVE,214.64,339.95,59.949,1434797103,"274151322000094","174011321042388",31.07,18.30,0,336.64,343.85,4.4,2.3,0.027,336106.5,336106.5,4541,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797137,117845.00
06/20/2015 06:45,2,0.283,ACTIVE,213.06,336.94,59.954,1434797103,"201051344000458","174011321042388",28.23,18.70,0,330.33,341.15,8.1,5.9,0.031,146364.4,146364.4,3178,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797143,117846.00
06/20/2015 06:45,2,0.232,ACTIVE,214.41,339.95,59.954,1434797103,"274151322000087","174011321042388",25.86,20.00,0,335.74,344.15,6.1,3.9,0.027,406352.7,406352.7,4076,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797144,117847.00
06/20/2015 06:45,2,0.244,ACTIVE,214.19,339.34,59.954,1434797103,"274151322000052","174011321042388",26.82,19.50,0,335.14,344.45,6.7,4.5,0.031,434381.1,434381.1,4478,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797145,117848.00
06/20/2015 06:45,2,0.279,ACTIVE,213.29,338.44,59.959,1434797103,"201051344001145","174011321042388",27.47,17.50,0,332.13,343.25,7.8,5.6,0.031,151548.9,151548.9,3187,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797146,117849.00
06/20/2015 06:45,2,0.264,ACTIVE,213.29,338.44,59.959,1434797103,"201051344000685","174011321042388",27.47,18.00,0,331.53,342.65,7.4,5.2,0.035,150745.5,150745.5,3186,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797147,117850.00
06/20/2015 06:45,2,0.211,ACTIVE,213.74,338.74,59.965,1434797103,"274151322000088","174011321042388",25.58,19.30,0,335.14,343.85,5.5,3.3,0.018,415963.3,415963.3,4085,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797148,117851.00
06/20/2015 06:45,2,0.299,ACTIVE,213.51,338.14,59.959,1434797103,"201051344000438","174011321042388",27.51,17.80,0,331.83,342.65,8.4,6.2,0.035,150817.4,150817.4,3180,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797149,117852.00
06/20/2015 06:45,2,0.281,ACTIVE,212.83,336.34,59.996,1434797103,"201051344001135","174011321042388",28.55,17.50,0,330.93,341.45,8.1,5.9,0.027,142134.2,142134.2,3172,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797150,117853.00
06/20/2015 06:45,2,0.318,ACTIVE,213.29,337.84,59.959,1434797103,"201051344000417","174011321042388",27.99,17.80,0,332.13,342.95,9.1,6.8,0.035,146658.7,146658.7,3173,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797151,117854.00
06/20/2015 06:45,2,0.287,ACTIVE,212.83,337.54,59.965,1434797103,"201051344000594","174011321042388",28.39,18.00,0,330.33,342.35,8.3,6.1,0.040,146622.1,146622.1,3170,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797152,117855.00
06/20/2015 06:45,2,0.227,ACTIVE,214.64,340.25,59.965,1434797103,"274151322000083","174011321042388",26.58,19.30,0,335.74,344.15,6.1,3.9,0.027,430629.3,430629.3,4486,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797153,117856.00
06/20/2015 06:45,2,0.299,ACTIVE,213.29,338.44,59.975,1434797103,"201051344000585","174011321042388",27.55,18.00,0,331.53,342.65,8.4,6.2,0.040,145522.6,145522.6,3175,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797154,117857.00
06/20/2015 06:45,2,0.219,ACTIVE,214.19,339.65,59.996,1434797103,"274151322000054","174011321042388",26.98,19.80,0,335.44,343.85,6.0,3.9,0.027,425885.6,425885.6,4075,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797155,117858.00
06/20/2015 06:45,2,0.275,ACTIVE,213.29,336.64,59.970,1434797103,"201051344001203","174011321042388",28.25,17.80,0,331.83,342.65,7.9,5.7,0.031,146811.7,146811.7,3178,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797156,117859.00
06/20/2015 06:45,2,0.295,ACTIVE,213.06,337.54,59.975,1434797103,"201051344000646","174011321042388",27.21,17.80,0,330.93,342.35,8.2,6.0,0.035,144308.4,144308.4,3171,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797157,117860.00
06/20/2015 06:45,2,0.158,ACTIVE,214.87,341.45,59.981,1434797103,"274151322000068","174011321042388",31.69,19.50,0,337.24,344.76,5.1,3.0,0.018,335115.4,335115.4,4149,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797158,117861.00
06/20/2015 06:45,2,0.234,ACTIVE,215.09,342.05,59.981,1434797103,"274151322000076","174011321042388",27.51,19.30,0,337.54,345.06,6.6,4.4,0.040,453868.5,453868.5,4482,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797159,117862.00
06/20/2015 06:45,1,0.149,ACTIVE,215.2,332.79,60.03,1434797103,"033051125000150","174011321042388",37.10,17,0.136,319.72,441.56,5.5,11.4,0.080,26150.800000012,26150.900000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797165,117863.00
06/20/2015 06:45,2,0.297,ACTIVE,213.29,336.94,59.986,1434797103,"201051344000890","174011321042388",28.63,18.00,0,330.63,343.85,8.7,6.4,0.035,148408.2,148408.2,3175,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797166,117864.00
06/20/2015 06:45,2,0.236,ACTIVE,213.06,337.84,59.986,1434797103,"201051344000900","174011321042388",27.31,17.80,0,330.63,341.15,6.6,4.4,0.027,148664.7,148664.7,3180,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797167,117865.00
06/20/2015 06:45,2,0.289,ACTIVE,213.74,339.04,59.981,1434797103,"201051344000633","174011321042388",27.67,17.50,0,330.63,344.15,8.1,5.9,0.035,138393.3,138393.3,3181,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797168,117866.00
06/20/2015 06:45,1,0.208,ACTIVE_NO_POWER,215.5,342.76,60.00,1434797103,"040051121000185","174011321042388",20.58,17,0.049,321.64,437.95,4.2,0.0,0.000,23539.499999999,23539.499999999,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797169,117867.00
06/20/2015 06:45,2,0.283,ACTIVE,213.29,337.24,59.986,1434797103,"201051344000983","174011321042388",28.75,18.00,0,330.63,341.45,8.3,6.1,0.031,145549.4,145549.4,3181,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797170,117868.00
06/20/2015 06:45,2,0.277,ACTIVE,213.51,338.74,59.975,1434797103,"201051344000917","174011321042388",28.05,18.70,0,330.33,342.95,7.9,5.7,0.035,148918.8,148918.8,3185,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797171,117869.00
06/20/2015 06:45,1,0.015,ACTIVE_NO_POWER,215.6,334.15,60.03,1434797103,"033051125000135","174011321042388",38.04,17,0.000,324.33,440.93,0.5,0.0,0.000,19636.100000022,19636.100000022,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797172,117870.00
06/20/2015 06:45,2,0.297,ACTIVE,213.74,338.14,59.970,1434797103,"201051344000648","174011321042388",27.61,17.30,0,331.83,343.25,8.3,6.1,0.031,144870.3,144870.3,3174,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797173,117871.00
06/20/2015 06:45,2,0.305,ACTIVE,213.29,338.44,59.991,1434797103,"201051344001093","174011321042388",28.37,18.30,0,330.93,342.35,8.8,6.6,0.031,146997.9,146997.9,3180,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797174,117872.00
06/20/2015 06:45,2,0.281,ACTIVE,213.74,337.84,59.991,1434797103,"201051344000645","174011321042388",27.04,18.00,0,331.83,342.95,7.8,5.6,0.035,145304.1,145304.1,3178,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797175,117873.00
06/20/2015 06:45,2,0.223,ACTIVE,214.87,341.45,59.981,1434797103,"274151322000085","174011321042388",27.12,19.00,0,336.04,343.85,6.2,4.0,0.027,427998.3,427998.3,4479,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797176,117874.00
06/20/2015 06:45,2,0.287,ACTIVE,213.51,338.44,59.975,1434797103,"201051344000651","174011321042388",27.51,17.30,0,330.93,342.65,8.1,5.8,0.031,144710.8,144710.8,3178,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797177,117875.00
06/20/2015 06:45,2,0.281,ACTIVE,213.51,336.94,59.986,1434797103,"201051344000867","174011321042388",27.83,18.30,0,330.63,342.05,8.0,5.8,0.031,137024.7,137024.7,3182,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797178,117876.00
06/20/2015 06:45,1,0.136,ACTIVE_NO_POWER,215.2,367.45,60.03,1434797103,"040051121000095","174011321042388",25.16,16,0.000,319.80,437.30,3.4,0.0,0.000,24202.3,24202.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797179,117877.00
06/20/2015 06:45,2,0.281,ACTIVE,213.29,337.24,59.986,1434797103,"201051344001230","174011321042388",28.07,17.80,0,330.33,340.55,8.0,5.8,0.027,148188.4,148188.4,3185,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797180,117878.00
06/20/2015 06:45,2,0.291,ACTIVE,213.74,338.44,59.986,1434797103,"201051344000576","174011321042388",27.63,17.80,0,331.53,343.25,8.2,5.9,0.031,144641.2,144641.2,3184,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797181,117879.00
06/20/2015 06:45,2,0.316,ACTIVE,213.29,337.24,59.986,1434797103,"201051344000579","174011321042388",28.23,18.30,0,331.53,342.05,9.0,6.8,0.031,150763.0,150763.0,3174,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797182,117880.00
06/20/2015 06:45,1,0.015,ALERT,215.1,317.63,60.03,1434797103,"040051121000195","174011321042388",27.22,16,0.000,316.86,340.38,0.4,0.0,0.000,25666.000000012,25666.000000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434797184,117881.00
06/20/2015 06:45,1,0.061,ALERT,215.4,368.11,60.03,1434797103,"040051121000068","174011321042388",25.82,15,0.000,367.32,389.97,1.5,0.0,0.000,23373.3,23373.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434797187,117882.00
06/20/2015 06:45,1,0.131,ACTIVE_NO_POWER,215.5,361.62,60.03,1434797103,"033051125000132","174011321042388",32.65,17,0.000,324.14,438.91,4.2,0.0,0.000,19737.700000048,19737.700000048,369,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797189,117883.00
06/20/2015 06:45,1,0.047,ACTIVE_NO_POWER,215.5,402.25,60.03,1434797103,"040051121000097","174011321042388",28.53,17,0.000,323.26,440.11,1.3,0.0,0.000,23582.400000012,23582.400000012,35,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434797193,117884.00
06/20/2015 06:45,1,0.081,ALERT,215.9,310.54,60.03,1434797103,"040051121000116","174011321042388",28.32,15,0.000,307.06,312.98,2.2,0.0,0.000,23176.200000024,23176.600000024,4,0,0,0,L,2361,99,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434797317,117885.00
06/20/2015 07:00,2,0.387,ACTIVE,212.38,337.24,60.018,1434798003,"201051344000955","174011321042388",27.89,18.30,0,330.33,342.35,10.9,8.6,0.053,150115.3,150115.3,3180,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798004,117886.00
06/20/2015 07:00,2,0.314,ACTIVE,213.96,339.04,59.991,1434798003,"274151322000095","174011321042388",27.17,19.50,0,335.74,343.85,8.7,6.4,0.049,448176.8,448176.8,4097,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798007,117887.00
06/20/2015 07:00,2,0.359,ACTIVE,212.83,337.24,60.002,1434798003,"201051344000868","174011321042388",27.93,18.00,0,332.13,342.95,10.2,7.9,0.049,136359.6,136359.6,3181,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798007,117888.00
06/20/2015 07:00,2,0.359,ACTIVE,213.29,338.44,60.002,1434798003,"201051344000853","174011321042388",27.71,18.30,0,332.43,344.76,10.1,7.8,0.049,142635.5,142635.5,3178,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798008,117889.00
06/20/2015 07:00,2,0.357,ACTIVE,213.51,338.44,59.996,1434798003,"201051344000582","174011321042388",28.07,17.80,0,333.03,342.65,10.2,7.9,0.049,143171.0,143171.0,3177,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798009,117890.00
06/20/2015 07:00,1,0.048,ACTIVE_NO_POWER,215.0,343.67,60.03,1434798003,"040051121000097","174011321042388",29.13,17,0.000,320.43,440.82,1.3,0.0,0.000,23582.400000012,23582.400000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798010,117891.00
06/20/2015 07:00,2,0.367,ACTIVE,212.83,337.84,60.002,1434798003,"201051344000469","174011321042388",28.49,17.50,0,330.63,343.85,10.6,8.3,0.057,137836.0,137836.0,3177,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798011,117892.00
06/20/2015 07:00,2,0.342,ACTIVE,212.83,338.44,60.028,1434798003,"201051344000988","174011321042388",27.67,18.70,0,330.03,344.45,9.6,7.4,0.057,137587.9,137587.9,3175,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798012,117893.00
06/20/2015 07:00,2,0.346,ACTIVE,212.83,337.54,59.970,1434798003,"201051344001158","174011321042388",28.25,17.80,0,330.93,342.35,9.9,7.6,0.057,143789.7,143789.7,3176,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798013,117894.00
06/20/2015 07:00,2,0.361,ACTIVE,212.83,336.64,60.002,1434798003,"201051344001025","174011321042388",27.67,17.80,0,332.13,343.55,10.2,7.9,0.053,146935.8,146935.8,3177,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798014,117895.00
06/20/2015 07:00,1,0.186,ACTIVE_NO_POWER,214.6,418.16,60.07,1434798003,"033051125000118","174011321042388",37.70,18,0.000,320.67,444.67,6.9,0.0,0.000,26158.900000012,26159.799999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798016,117896.00
06/20/2015 07:00,2,0.367,ACTIVE,212.83,337.24,60.002,1434798003,"201051344000569","174011321042388",27.95,18.70,0,332.13,342.35,10.4,8.1,0.053,150612.6,150612.6,3180,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798017,117897.00
06/20/2015 07:00,2,0.188,ACTIVE,214.19,391.94,59.991,1434798003,"274151322000094","174011321042388",36.98,19.50,0,336.94,395.55,7.1,4.9,0.031,336107.4,336107.4,4542,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798018,117898.00
06/20/2015 07:00,2,0.371,ACTIVE,212.61,336.64,60.002,1434798003,"201051344000458","174011321042388",27.67,19.30,0,331.83,342.65,10.4,8.1,0.053,146366.1,146366.1,3179,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798019,117899.00
06/20/2015 07:00,2,0.311,ACTIVE,214.19,339.65,60.018,1434798003,"274151322000087","174011321042388",26.68,21.00,0,335.14,343.85,8.4,6.2,0.040,406354.0,406354.0,4077,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798020,117900.00
06/20/2015 07:00,2,0.326,ACTIVE,214.19,337.84,60.007,1434798003,"274151322000052","174011321042388",27.27,20.00,0,334.54,344.45,9.0,6.8,0.027,434382.5,434382.5,4479,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798021,117901.00
06/20/2015 07:00,2,0.354,ACTIVE,213.29,338.44,60.002,1434798003,"201051344001145","174011321042388",28.01,17.80,0,333.03,343.55,10.0,7.8,0.053,151550.5,151550.5,3188,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798022,117902.00
06/20/2015 07:00,2,0.344,ACTIVE,213.29,338.44,59.996,1434798003,"201051344000685","174011321042388",27.69,18.30,0,331.83,343.25,9.7,7.4,0.057,150747.0,150747.0,3187,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798023,117903.00
06/20/2015 07:00,2,0.285,ACTIVE,213.96,338.74,59.996,1434798003,"274151322000088","174011321042388",26.88,19.80,0,335.14,344.45,7.8,5.6,0.035,415964.4,415964.4,4086,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798024,117904.00
06/20/2015 07:00,2,0.373,ACTIVE,213.06,338.44,60.002,1434798003,"201051344000438","174011321042388",28.19,18.00,0,331.53,342.95,10.7,8.4,0.053,150819.2,150819.2,3181,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798025,117905.00
06/20/2015 07:00,2,0.367,ACTIVE,212.61,336.94,60.023,1434798003,"201051344001135","174011321042388",27.91,18.00,0,332.13,342.05,10.4,8.1,0.053,142135.9,142135.9,3173,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798026,117906.00
06/20/2015 07:00,2,0.398,ACTIVE,213.29,338.44,59.991,1434798003,"201051344000417","174011321042388",27.75,18.30,0,332.13,342.95,11.2,8.9,0.053,146660.6,146660.6,3174,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798027,117907.00
06/20/2015 07:00,2,0.375,ACTIVE,212.83,337.24,60.002,1434798003,"201051344000594","174011321042388",27.61,18.30,0,330.33,342.35,10.5,8.2,0.053,146623.8,146623.8,3171,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798028,117908.00
06/20/2015 07:00,2,0.303,ACTIVE,214.41,339.04,59.986,1434798003,"274151322000083","174011321042388",27.39,19.80,0,335.44,344.15,8.4,6.2,0.040,430630.6,430630.6,4487,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798029,117909.00
06/20/2015 07:00,2,0.371,ACTIVE,213.29,338.14,59.996,1434798003,"201051344000585","174011321042388",28.23,18.30,0,332.43,344.15,10.7,8.4,0.053,145524.4,145524.4,3176,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798029,117910.00
06/20/2015 07:00,2,0.299,ACTIVE,214.19,340.25,59.996,1434798003,"274151322000054","174011321042388",27.51,20.30,0,334.84,343.85,8.3,6.1,0.044,425886.9,425886.9,4076,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798030,117911.00
06/20/2015 07:00,2,0.365,ACTIVE,212.83,336.94,59.965,1434798003,"201051344001203","174011321042388",27.15,18.00,0,331.83,344.15,10.1,7.8,0.057,146813.4,146813.4,3179,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798031,117912.00
06/20/2015 07:00,2,0.375,ACTIVE,212.38,337.54,59.991,1434798003,"201051344000646","174011321042388",27.39,18.00,0,331.23,342.35,10.4,8.2,0.049,144310.1,144310.1,3172,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798032,117913.00
06/20/2015 07:00,2,0.205,ACTIVE,214.64,395.25,59.986,1434798003,"274151322000068","174011321042388",37.17,21.00,0,338.44,402.77,7.8,5.6,0.035,335116.5,335116.5,4150,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798033,117914.00
