ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 07:00,2,0.312,ACTIVE,214.64,341.45,59.970,1434798003,"274151322000076","174011321042388",28.43,19.80,0,336.64,346.26,9.1,6.8,0.044,453869.9,453869.9,4483,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798034,117915.00
06/20/2015 07:00,1,0.180,ACTIVE_NO_POWER,214.6,437.70,60.03,1434798003,"033051125000132","174011321042388",32.90,18,0.000,321.52,439.43,5.9,0.0,0.001,19737.700000048,19738.200000048,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798035,117916.00
06/20/2015 07:00,1,0.201,ACTIVE_NO_POWER,214.7,415.15,60.00,1434798003,"033051125000150","174011321042388",37.35,18,0.000,318.95,443.46,7.4,0.0,0.000,26150.900000012,26151.900000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798037,117917.00
06/20/2015 07:00,2,0.383,ACTIVE,212.61,336.94,59.986,1434798003,"201051344000890","174011321042388",27.93,18.70,0,331.53,342.65,10.9,8.6,0.053,148410.0,148410.0,3176,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798038,117918.00
06/20/2015 07:00,2,0.312,ACTIVE,212.61,338.14,59.954,1434798003,"201051344000900","174011321042388",27.61,18.00,0,331.23,342.35,8.8,6.6,0.057,148666.1,148666.1,3181,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798039,117919.00
06/20/2015 07:00,2,0.369,ACTIVE,213.29,338.74,59.986,1434798003,"201051344000633","174011321042388",27.33,18.00,0,331.23,344.15,10.3,8.0,0.057,138395.0,138395.0,3182,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798040,117920.00
06/20/2015 07:00,1,0.274,ACTIVE_NO_POWER,215.0,372.10,60.03,1434798003,"040051121000185","174011321042388",22.10,18,0.000,321.55,438.27,6.0,0.0,0.000,23539.499999999,23539.999999999,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798041,117921.00
06/20/2015 07:00,2,0.367,ACTIVE,212.83,336.94,59.996,1434798003,"201051344000983","174011321042388",28.13,18.70,0,331.23,342.35,10.5,8.2,0.053,145551.2,145551.2,3182,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798042,117922.00
06/20/2015 07:00,2,0.357,ACTIVE,213.06,338.44,59.975,1434798003,"201051344000917","174011321042388",27.73,19.30,0,330.63,343.55,10.1,7.8,0.057,148920.4,148920.4,3186,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798043,117923.00
06/20/2015 07:00,1,0.063,ACTIVE_NO_POWER,215.2,433.80,60.03,1434798003,"033051125000135","174011321042388",38.01,18,0.000,324.42,441.42,2.4,0.0,0.000,19636.100000022,19636.100000022,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798046,117924.00
06/20/2015 07:00,2,0.355,ACTIVE,213.06,337.54,59.981,1434798003,"201051344000648","174011321042388",28.86,17.50,0,332.73,343.55,10.4,8.1,0.053,144872.1,144872.1,3175,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798046,117925.00
06/20/2015 07:00,2,0.389,ACTIVE,212.83,337.84,59.986,1434798003,"201051344001093","174011321042388",27.71,18.70,0,332.13,343.25,10.9,8.6,0.053,146999.8,146999.8,3181,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798047,117926.00
06/20/2015 07:00,2,0.348,ACTIVE,213.29,337.54,59.981,1434798003,"201051344000645","174011321042388",28.11,18.70,0,331.83,343.25,10.0,7.7,0.057,145305.7,145305.7,3179,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798048,117927.00
06/20/2015 07:00,2,0.307,ACTIVE,214.41,340.25,59.970,1434798003,"274151322000085","174011321042388",27.27,19.50,0,336.04,344.15,8.4,6.2,0.044,427999.5,427999.5,4480,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798050,117928.00
06/20/2015 07:00,2,0.363,ACTIVE,213.06,337.54,59.975,1434798003,"201051344000651","174011321042388",27.85,17.50,0,332.43,342.95,10.3,8.0,0.049,144712.5,144712.5,3179,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798051,117929.00
06/20/2015 07:00,2,0.354,ACTIVE,213.06,336.64,60.012,1434798003,"201051344000867","174011321042388",28.25,18.70,0,331.53,343.25,10.2,7.9,0.053,137026.4,137026.4,3183,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798052,117930.00
06/20/2015 07:00,1,0.326,ACTIVE_NO_POWER,214.8,371.98,60.03,1434798003,"040051121000095","174011321042388",22.14,17,0.000,318.56,437.52,7.0,0.0,0.000,24202.3,24202.4,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798053,117931.00
06/20/2015 07:00,2,0.355,ACTIVE,212.83,336.64,59.981,1434798003,"201051344001230","174011321042388",27.85,18.30,0,330.03,342.05,10.1,7.8,0.057,148190.1,148190.1,3186,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798054,117932.00
06/20/2015 07:00,2,0.359,ACTIVE,213.06,338.74,59.975,1434798003,"201051344000576","174011321042388",28.11,18.00,0,332.43,343.55,10.3,8.0,0.044,144642.9,144642.9,3185,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798055,117933.00
06/20/2015 07:00,2,0.385,ACTIVE,212.61,337.54,60.002,1434798003,"201051344000579","174011321042388",28.55,18.70,0,331.53,343.25,11.2,8.9,0.053,150764.9,150764.9,3175,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798056,117934.00
06/20/2015 07:00,1,0.287,ACTIVE,215.2,333.04,60.03,1434798003,"040051121000068","174011321042388",21.57,16,0.137,304.57,439.74,6.1,10.3,0.050,23373.3,23373.3,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798064,117935.00
06/20/2015 07:00,1,0.107,ACTIVE_NO_POWER,215.3,420.88,60.03,1434798003,"040051121000195","174011321042388",27.02,17,0.000,323.62,440.11,2.9,0.0,0.000,25666.000000012,25666.000000012,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798072,117936.00
06/20/2015 07:00,1,0.081,ALERT,214.5,394.49,60.03,1434798003,"040051121000116","174011321042388",28.88,16,0.000,393.59,397.57,2.3,0.0,0.000,23176.600000024,23176.600000024,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434798073,117937.00
06/20/2015 07:15,2,0.355,ACTIVE,211.48,336.04,59.954,1434798904,"201051344000955","174011321042388",27.81,18.70,0,330.33,343.25,10.0,7.8,0.053,150117.4,150117.4,3181,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798905,117938.00
06/20/2015 07:15,2,0.281,ACTIVE,213.29,339.65,59.954,1434798904,"274151322000095","174011321042388",27.12,19.80,0,334.24,343.85,7.7,5.5,0.035,448178.3,448178.3,4098,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798907,117939.00
06/20/2015 07:15,2,0.326,ACTIVE,211.70,336.64,59.959,1434798904,"201051344000868","174011321042388",27.89,18.30,0,330.63,343.85,9.3,7.0,0.044,136361.6,136361.6,3182,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798908,117940.00
06/20/2015 07:15,2,0.332,ACTIVE,212.16,338.14,59.954,1434798904,"201051344000853","174011321042388",27.45,18.70,0,332.73,344.76,9.3,7.0,0.049,142637.4,142637.4,3179,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798909,117941.00
06/20/2015 07:15,2,0.324,ACTIVE,212.38,337.54,59.965,1434798904,"201051344000582","174011321042388",27.95,18.30,0,331.23,344.15,9.2,7.0,0.044,143172.9,143172.9,3178,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798910,117942.00
06/20/2015 07:15,2,0.330,ACTIVE,211.70,336.94,59.959,1434798904,"201051344000469","174011321042388",28.59,17.80,0,330.33,344.15,9.6,7.3,0.049,137838.0,137838.0,3178,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798912,117943.00
06/20/2015 07:15,2,0.309,ACTIVE,211.70,337.24,59.949,1434798904,"201051344000988","174011321042388",27.67,18.70,0,329.73,345.66,8.7,6.5,0.053,137589.6,137589.6,3176,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798913,117944.00
06/20/2015 07:15,2,0.322,ACTIVE,211.93,336.64,59.959,1434798904,"201051344001158","174011321042388",27.51,18.30,0,331.53,343.85,9.0,6.7,0.053,143791.5,143791.5,3177,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798914,117945.00
06/20/2015 07:15,2,0.328,ACTIVE,211.70,336.04,59.954,1434798904,"201051344001025","174011321042388",27.57,18.30,0,331.53,343.85,9.2,7.0,0.044,146937.7,146937.7,3178,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798915,117946.00
06/20/2015 07:15,1,0.178,ACTIVE,214.3,337.60,60.00,1434798904,"033051125000118","174011321042388",35.76,18,0.129,319.27,445.14,6.3,11.1,0.075,26159.799999988,26160.799999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798916,117947.00
06/20/2015 07:15,2,0.330,ACTIVE,211.93,336.34,59.970,1434798904,"201051344000569","174011321042388",27.93,19.00,0,330.63,343.25,9.4,7.1,0.044,150614.5,150614.5,3181,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798917,117948.00
06/20/2015 07:15,2,0.172,ACTIVE,213.06,368.80,59.944,1434798904,"274151322000094","174011321042388",34.45,20.30,0,335.74,397.35,6.0,3.9,0.035,336108.5,336108.5,4543,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798918,117949.00
06/20/2015 07:15,2,0.340,ACTIVE,211.70,335.74,59.965,1434798904,"201051344000458","174011321042388",27.47,19.50,0,330.93,343.85,9.5,7.2,0.049,146368.1,146368.1,3180,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798920,117950.00
06/20/2015 07:15,2,0.277,ACTIVE,213.29,340.25,59.959,1434798904,"274151322000087","174011321042388",26.28,21.80,0,334.54,343.85,7.4,5.2,0.035,406355.5,406355.5,4078,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798921,117951.00
06/20/2015 07:15,2,0.295,ACTIVE,212.83,338.74,59.959,1434798904,"274151322000052","174011321042388",26.84,20.30,0,333.63,343.85,8.0,5.8,0.040,434384.2,434384.2,4480,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798922,117952.00
06/20/2015 07:15,2,0.322,ACTIVE,212.16,337.24,59.959,1434798904,"201051344001145","174011321042388",27.75,18.00,0,332.43,344.45,9.1,6.9,0.049,151552.4,151552.4,3189,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798923,117953.00
06/20/2015 07:15,2,0.314,ACTIVE,212.16,336.94,59.954,1434798904,"201051344000685","174011321042388",27.57,18.70,0,331.23,344.45,8.8,6.6,0.049,150748.8,150748.8,3188,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798924,117954.00
06/20/2015 07:15,2,0.260,ACTIVE,213.06,340.85,59.954,1434798904,"274151322000088","174011321042388",25.52,20.00,0,333.33,343.55,6.7,4.6,0.031,415965.7,415965.7,4087,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798924,117955.00
06/20/2015 07:15,2,0.342,ACTIVE,212.16,336.94,59.949,1434798904,"201051344000438","174011321042388",27.91,18.30,0,331.83,344.76,9.7,7.4,0.044,150821.2,150821.2,3182,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798925,117956.00
06/20/2015 07:15,2,0.338,ACTIVE,211.48,335.44,59.959,1434798904,"201051344001135","174011321042388",27.75,18.30,0,330.63,342.95,9.5,7.2,0.044,142137.9,142137.9,3174,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798926,117957.00
06/20/2015 07:15,2,0.367,ACTIVE,212.16,337.54,59.949,1434798904,"201051344000417","174011321042388",27.57,18.70,0,331.83,344.45,10.3,8.0,0.049,146662.8,146662.8,3175,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798928,117958.00
06/20/2015 07:15,2,0.342,ACTIVE,211.70,336.64,59.949,1434798904,"201051344000594","174011321042388",27.57,19.00,0,329.73,343.55,9.6,7.3,0.044,146625.8,146625.8,3172,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798929,117959.00
06/20/2015 07:15,2,0.271,ACTIVE,213.06,338.44,59.975,1434798904,"274151322000083","174011321042388",26.98,20.30,0,334.24,344.76,7.4,5.2,0.040,430632.0,430632.0,4488,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798930,117960.00
06/20/2015 07:15,2,0.344,ACTIVE,212.16,337.84,59.954,1434798904,"201051344000585","174011321042388",27.87,18.70,0,331.23,343.85,9.7,7.5,0.049,145526.4,145526.4,3177,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798931,117961.00
06/20/2015 07:15,2,0.268,ACTIVE,212.83,339.34,59.944,1434798904,"274151322000054","174011321042388",27.15,21.00,0,333.93,343.85,7.4,5.2,0.044,425888.3,425888.3,4077,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798932,117962.00
06/20/2015 07:15,2,0.334,ACTIVE,211.93,336.34,59.954,1434798904,"201051344001203","174011321042388",27.04,18.30,0,330.63,344.45,9.2,6.9,0.049,146815.3,146815.3,3180,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798933,117963.00
06/20/2015 07:15,2,0.342,ACTIVE,211.70,336.64,59.954,1434798904,"201051344000646","174011321042388",27.35,18.30,0,330.63,343.25,9.5,7.2,0.049,144312.1,144312.1,3173,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798933,117964.00
06/20/2015 07:15,2,0.188,ACTIVE,213.96,381.42,59.954,1434798904,"274151322000068","174011321042388",35.76,21.80,0,336.94,403.97,6.9,4.7,0.027,335117.8,335117.8,4151,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798934,117965.00
06/20/2015 07:15,2,0.289,ACTIVE,213.51,339.34,59.954,1434798904,"274151322000076","174011321042388",27.47,20.30,0,335.74,344.15,8.1,5.9,0.040,453871.6,453871.6,4484,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798935,117966.00
06/20/2015 07:15,1,0.160,ACTIVE_NO_POWER,213.8,353.62,60.00,1434798904,"033051125000132","174011321042388",32.90,18,0.006,320.91,439.29,5.2,0.0,0.000,19738.200000048,19738.700000048,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798937,117967.00
06/20/2015 07:15,1,0.177,ACTIVE_NO_POWER,213.8,385.46,60.00,1434798904,"033051125000150","174011321042388",37.21,18,0.000,316.37,443.61,6.5,0.0,0.000,26151.900000012,26153.000000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798938,117968.00
06/20/2015 07:15,2,0.334,ACTIVE,211.93,335.74,59.949,1434798904,"201051344000890","174011321042388",28.94,19.00,0,330.63,343.85,9.8,7.6,0.044,148412.1,148412.1,3177,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798939,117969.00
06/20/2015 07:15,2,0.285,ACTIVE,211.70,336.34,59.949,1434798904,"201051344000900","174011321042388",27.31,18.30,0,330.93,342.95,7.9,5.7,0.044,148667.7,148667.7,3182,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798940,117970.00
06/20/2015 07:15,2,0.324,ACTIVE,212.38,338.14,59.954,1434798904,"201051344000633","174011321042388",28.15,18.30,0,331.53,346.26,9.3,7.1,0.049,138396.9,138396.9,3183,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798941,117971.00
06/20/2015 07:15,1,0.247,ACTIVE_NO_POWER,214.1,413.50,60.00,1434798904,"040051121000185","174011321042388",21.41,18,0.000,320.17,438.21,5.2,0.0,0.000,23539.999999999,23540.599999999,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798942,117972.00
06/20/2015 07:15,2,0.340,ACTIVE,211.93,336.04,59.928,1434798904,"201051344000983","174011321042388",27.85,19.00,0,330.03,342.95,9.6,7.3,0.049,145553.2,145553.2,3183,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798943,117973.00
06/20/2015 07:15,2,0.330,ACTIVE,212.16,337.24,59.949,1434798904,"201051344000917","174011321042388",27.33,19.30,0,330.63,344.45,9.2,6.9,0.040,148922.3,148922.3,3187,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798944,117974.00
06/20/2015 07:15,1,0.062,ACTIVE_NO_POWER,214.2,407.61,60.00,1434798904,"033051125000135","174011321042388",37.50,18,0.000,323.20,440.54,2.3,0.0,0.000,19636.100000022,19636.100000022,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798946,117975.00
06/20/2015 07:15,2,0.342,ACTIVE,212.38,336.64,59.959,1434798904,"201051344000648","174011321042388",27.63,17.80,0,331.53,344.15,9.6,7.3,0.044,144874.1,144874.1,3176,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798947,117976.00
06/20/2015 07:15,2,0.355,ACTIVE,211.93,336.64,59.965,1434798904,"201051344001093","174011321042388",27.67,19.00,0,330.93,343.25,10.0,7.7,0.044,147001.9,147001.9,3182,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798948,117977.00
06/20/2015 07:15,2,0.332,ACTIVE,212.38,336.94,59.954,1434798904,"201051344000645","174011321042388",26.78,19.00,0,331.83,343.85,9.0,6.8,0.040,145307.6,145307.6,3180,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798949,117978.00
06/20/2015 07:15,2,0.271,ACTIVE,213.29,339.95,59.959,1434798904,"274151322000085","174011321042388",27.06,20.00,0,334.84,343.85,7.5,5.3,0.040,428001.0,428001.0,4481,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798950,117979.00
06/20/2015 07:15,2,0.340,ACTIVE,212.16,336.64,59.922,1434798904,"201051344000651","174011321042388",26.62,17.80,0,331.53,344.76,9.2,6.9,0.040,144714.4,144714.4,3180,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798950,117980.00
06/20/2015 07:15,2,0.324,ACTIVE,212.16,335.44,59.954,1434798904,"201051344000867","174011321042388",27.89,19.00,0,330.63,342.95,9.2,6.9,0.044,137028.3,137028.3,3184,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798951,117981.00
06/20/2015 07:15,1,0.312,ACTIVE_NO_POWER,213.4,351.32,60.03,1434798904,"040051121000095","174011321042388",21.34,18,0.000,316.88,437.45,6.5,0.0,0.000,24202.4,24202.9,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798953,117982.00
06/20/2015 07:15,2,0.324,ACTIVE,211.93,336.34,59.949,1434798904,"201051344001230","174011321042388",27.67,18.70,0,330.33,342.95,9.1,6.9,0.040,148191.9,148191.9,3187,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798954,117983.00
06/20/2015 07:15,2,0.334,ACTIVE,212.38,338.14,59.954,1434798904,"201051344000576","174011321042388",27.67,18.30,0,331.23,345.06,9.4,7.1,0.049,144644.8,144644.8,3186,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798955,117984.00
06/20/2015 07:15,2,0.359,ACTIVE,211.70,336.34,59.928,1434798904,"201051344000579","174011321042388",27.79,19.30,0,330.33,344.45,10.2,7.9,0.049,150767.0,150767.0,3176,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798956,117985.00
06/20/2015 07:15,1,0.082,ALERT,213.7,317.40,60.00,1434798904,"040051121000116","174011321042388",28.54,16,0.000,316.12,327.39,2.3,0.0,0.000,23176.600000024,23176.600000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434798977,117986.00
06/20/2015 07:15,1,0.047,ACTIVE_NO_POWER,214.2,349.69,60.00,1434798904,"040051121000097","174011321042388",28.83,17,0.000,318.84,440.42,1.3,0.0,0.000,23582.400000012,23582.600000012,50,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798979,117987.00
06/20/2015 07:15,1,0.063,ACTIVE_NO_POWER,214.0,332.63,60.00,1434798904,"040051121000068","174011321042388",26.16,17,0.000,322.19,438.98,1.6,0.0,0.000,23373.3,23373.8,21,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798982,117988.00
06/20/2015 07:15,1,0.017,ACTIVE_NO_POWER,213.9,340.31,60.00,1434798904,"040051121000195","174011321042388",27.67,17,0.000,321.21,440.40,0.4,0.0,0.000,25666.000000012,25666.399999988,33,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434798983,117989.00
06/20/2015 07:30,2,0.471,ACTIVE,211.25,336.34,59.975,1434799804,"201051344000955","174011321042388",27.19,19.00,0,330.33,342.05,13.0,10.6,0.071,150119.7,150119.7,3182,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799805,117990.00
06/20/2015 07:30,1,0.324,ACTIVE,213.2,364.29,60.00,1434799804,"040051121000195","174011321042388",21.94,18,0.142,320.42,441.36,7.0,14.2,0.000,25666.399999988,25667.000000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799806,117991.00
06/20/2015 07:30,2,0.398,ACTIVE,213.06,340.25,59.981,1434799804,"274151322000095","174011321042388",27.75,20.30,0,333.33,344.45,11.2,8.9,0.066,448180.1,448180.1,4099,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799807,117992.00
06/20/2015 07:30,2,0.439,ACTIVE,211.48,336.64,59.981,1434799804,"201051344000868","174011321042388",27.83,18.70,0,330.63,342.65,12.4,10.1,0.071,136363.7,136363.7,3183,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799808,117993.00
06/20/2015 07:30,2,0.438,ACTIVE,212.16,337.24,59.959,1434799804,"201051344000853","174011321042388",27.51,19.00,0,331.23,344.15,12.2,9.9,0.075,142639.5,142639.5,3180,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799809,117994.00
06/20/2015 07:30,2,0.438,ACTIVE,211.93,337.24,59.986,1434799804,"201051344000582","174011321042388",27.89,18.70,0,331.23,343.55,12.4,10.0,0.066,143175.1,143175.1,3179,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799810,117995.00
06/20/2015 07:30,1,0.313,ACTIVE_NO_POWER,213.2,386.88,60.03,1434799804,"040051121000097","174011321042388",25.31,19,0.000,317.75,442.43,7.7,0.0,0.115,23582.600000012,23583.200000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799811,117996.00
06/20/2015 07:30,2,0.445,ACTIVE,211.48,336.64,59.975,1434799804,"201051344000469","174011321042388",28.27,18.00,0,329.43,343.25,12.8,10.4,0.080,137840.2,137840.2,3179,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799812,117997.00
06/20/2015 07:30,2,0.420,ACTIVE,211.48,338.14,59.975,1434799804,"201051344000988","174011321042388",27.77,19.30,0,329.73,344.45,11.8,9.5,0.084,137591.6,137591.6,3177,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799813,117998.00
06/20/2015 07:30,2,0.418,ACTIVE,211.70,336.34,60.018,1434799804,"201051344001158","174011321042388",28.43,18.70,0,330.33,343.25,12.1,9.7,0.080,143793.6,143793.6,3178,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799814,117999.00
06/20/2015 07:30,2,0.436,ACTIVE,211.48,336.04,59.986,1434799804,"201051344001025","174011321042388",28.09,18.30,0,330.63,343.25,12.4,10.1,0.075,146939.9,146939.9,3179,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799815,118000.00
06/20/2015 07:30,1,0.254,ACTIVE,213.9,329.18,60.00,1434799804,"033051125000118","174011321042388",38.31,19,0.109,318.96,445.08,9.6,6.5,0.216,26160.799999988,26162.200000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799816,118001.00
06/20/2015 07:30,2,0.439,ACTIVE,211.70,336.34,59.991,1434799804,"201051344000569","174011321042388",28.35,19.30,0,330.63,343.25,12.6,10.3,0.066,150616.7,150616.7,3182,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799817,118002.00
06/20/2015 07:30,2,0.242,ACTIVE,212.83,395.55,59.981,1434799804,"274151322000094","174011321042388",37.21,21.30,0,334.84,409.38,9.2,6.9,0.049,336109.9,336109.9,4544,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799818,118003.00
06/20/2015 07:30,1,0.347,ACTIVE_NO_POWER,213.6,422.65,60.03,1434799804,"040051121000068","174011321042388",22.30,18,0.000,319.15,440.76,7.6,0.0,0.000,23373.8,23374.3,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799820,118004.00
06/20/2015 07:30,2,0.441,ACTIVE,211.48,335.44,59.981,1434799804,"201051344000458","174011321042388",28.19,19.80,0,330.33,342.65,12.6,10.3,0.075,146370.3,146370.3,3181,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799820,118005.00
06/20/2015 07:30,2,0.381,ACTIVE,212.61,338.44,59.981,1434799804,"274151322000087","174011321042388",27.55,22.30,0,333.63,344.15,10.6,8.3,0.057,406357.2,406357.2,4079,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799821,118006.00
06/20/2015 07:30,2,0.412,ACTIVE,212.16,338.14,59.975,1434799804,"274151322000052","174011321042388",27.31,21.00,0,333.33,344.76,11.4,9.0,0.066,434386.0,434386.0,4481,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799822,118007.00
06/20/2015 07:30,2,0.430,ACTIVE,211.70,337.24,59.975,1434799804,"201051344001145","174011321042388",28.09,18.70,0,332.43,344.15,12.2,9.9,0.075,151554.5,151554.5,3190,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799823,118008.00
06/20/2015 07:30,2,0.430,ACTIVE,211.70,336.94,59.975,1434799804,"201051344000685","174011321042388",27.21,19.30,0,330.93,343.85,11.9,9.5,0.071,150750.8,150750.8,3189,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799824,118009.00
06/20/2015 07:30,2,0.367,ACTIVE,212.16,339.04,59.970,1434799804,"274151322000088","174011321042388",27.04,20.30,0,333.63,344.15,10.1,7.8,0.057,415967.2,415967.2,4088,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799825,118010.00
06/20/2015 07:30,2,0.451,ACTIVE,211.70,337.24,59.991,1434799804,"201051344000438","174011321042388",28.25,19.00,0,330.93,343.85,12.9,10.6,0.080,150823.4,150823.4,3183,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799826,118011.00
06/20/2015 07:30,2,0.443,ACTIVE,211.25,335.74,59.970,1434799804,"201051344001135","174011321042388",28.07,18.70,0,329.43,342.65,12.7,10.3,0.066,142140.1,142140.1,3175,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799827,118012.00
06/20/2015 07:30,2,0.467,ACTIVE,211.70,336.94,59.949,1434799804,"201051344000417","174011321042388",28.45,19.30,0,330.93,343.85,13.5,11.1,0.071,146665.2,146665.2,3176,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799828,118013.00
06/20/2015 07:30,2,0.445,ACTIVE,211.03,336.04,59.975,1434799804,"201051344000594","174011321042388",28.41,19.30,0,328.82,342.65,12.8,10.4,0.075,146628.0,146628.0,3173,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799829,118014.00
06/20/2015 07:30,2,0.387,ACTIVE,212.83,340.55,59.981,1434799804,"274151322000083","174011321042388",27.45,21.00,0,333.93,344.45,10.8,8.5,0.071,430633.8,430633.8,4489,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799830,118015.00
06/20/2015 07:30,2,0.443,ACTIVE,211.70,337.84,59.996,1434799804,"201051344000585","174011321042388",28.59,19.00,0,330.93,343.55,12.8,10.5,0.075,145528.7,145528.7,3178,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799831,118016.00
06/20/2015 07:30,2,0.383,ACTIVE,212.16,338.44,59.970,1434799804,"274151322000054","174011321042388",27.57,21.50,0,333.63,344.45,10.7,8.4,0.066,425890.0,425890.0,4078,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799832,118017.00
06/20/2015 07:30,2,0.443,ACTIVE,211.70,335.74,59.991,1434799804,"201051344001203","174011321042388",27.73,18.70,0,330.93,343.85,12.5,10.1,0.084,146817.4,146817.4,3181,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799833,118018.00
06/20/2015 07:30,2,0.479,ACTIVE,211.25,337.24,59.965,1434799804,"201051344000646","174011321042388",23.68,19.00,0,329.73,342.35,11.5,9.2,0.062,144314.3,144314.3,3174,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799834,118019.00
06/20/2015 07:30,2,0.264,ACTIVE,213.06,396.15,59.965,1434799804,"274151322000068","174011321042388",37.25,22.50,0,336.34,408.78,9.9,7.7,0.049,335119.4,335119.4,4152,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799835,118020.00
06/20/2015 07:30,2,0.412,ACTIVE,213.06,341.15,59.986,1434799804,"274151322000076","174011321042388",27.89,20.70,0,334.84,345.66,11.7,9.4,0.062,453873.5,453873.5,4485,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799836,118021.00
06/20/2015 07:30,1,0.230,ACTIVE_NO_POWER,213.4,421.73,60.03,1434799804,"033051125000132","174011321042388",33.11,19,0.000,319.75,439.40,7.5,0.0,0.000,19738.700000048,19739.600000024,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799837,118022.00
06/20/2015 07:30,1,0.261,ACTIVE,213.9,342.48,60.00,1434799804,"033051125000150","174011321042388",38.83,18,0.141,316.66,444.86,10.1,13.1,0.064,26153.000000012,26154.200000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799838,118023.00
06/20/2015 07:30,2,0.455,ACTIVE,211.25,336.04,59.981,1434799804,"201051344000890","174011321042388",28.25,19.30,0,330.33,342.95,13.1,10.7,0.075,148414.4,148414.4,3178,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799839,118024.00
06/20/2015 07:30,2,0.402,ACTIVE,211.03,336.94,59.970,1434799804,"201051344000900","174011321042388",26.98,18.70,0,330.03,342.65,11.1,8.7,0.071,148669.5,148669.5,3183,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799840,118025.00
06/20/2015 07:30,2,0.451,ACTIVE,211.93,338.44,59.975,1434799804,"201051344000633","174011321042388",27.19,18.70,0,330.63,344.45,12.5,10.1,0.075,138399.1,138399.1,3184,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799841,118026.00
06/20/2015 07:30,1,0.351,ACTIVE_NO_POWER,213.3,376.30,60.03,1434799804,"040051121000185","174011321042388",22.57,18,0.000,318.29,438.49,7.8,0.0,0.000,23540.599999999,23541.499999999,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799842,118027.00
06/20/2015 07:30,2,0.447,ACTIVE,211.25,336.04,59.970,1434799804,"201051344000983","174011321042388",28.01,19.30,0,330.63,342.35,12.8,10.4,0.075,145555.4,145555.4,3184,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799843,118028.00
06/20/2015 07:30,2,0.438,ACTIVE,211.48,337.24,59.965,1434799804,"201051344000917","174011321042388",27.87,19.80,0,330.33,343.55,12.4,10.0,0.075,148924.5,148924.5,3188,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799844,118029.00
06/20/2015 07:30,1,0.338,ACTIVE_NO_POWER,213.2,423.98,60.03,1434799804,"040051121000116","174011321042388",25.51,18,0.000,303.93,439.56,8.4,0.0,0.000,23176.600000024,23177.100000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799845,118030.00
06/20/2015 07:30,1,0.053,ACTIVE_NO_POWER,213.2,423.46,60.00,1434799804,"033051125000135","174011321042388",38.82,19,0.000,322.52,440.58,2.0,0.0,0.000,19636.100000022,19636.100000022,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799847,118031.00
06/20/2015 07:30,2,0.449,ACTIVE,211.70,337.24,59.959,1434799804,"201051344000648","174011321042388",27.91,18.30,0,331.23,343.55,12.8,10.4,0.071,144876.3,144876.3,3177,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799847,118032.00
06/20/2015 07:30,2,0.465,ACTIVE,211.48,337.24,59.959,1434799804,"201051344001093","174011321042388",27.87,19.30,0,330.33,342.65,13.2,10.8,0.071,147004.2,147004.2,3183,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799848,118033.00
06/20/2015 07:30,2,0.424,ACTIVE,211.70,336.94,59.970,1434799804,"201051344000645","174011321042388",28.49,19.30,0,331.23,343.25,12.2,9.9,0.071,145309.7,145309.7,3181,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799849,118034.00
06/20/2015 07:30,2,0.393,ACTIVE,213.06,339.34,59.959,1434799804,"274151322000085","174011321042388",27.33,20.30,0,334.24,344.76,10.8,8.5,0.057,428002.7,428002.7,4482,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799850,118035.00
06/20/2015 07:30,2,0.439,ACTIVE,211.48,337.54,59.970,1434799804,"201051344000651","174011321042388",28.03,18.30,0,330.93,343.25,12.5,10.2,0.075,144716.6,144716.6,3181,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799851,118036.00
06/20/2015 07:30,2,0.434,ACTIVE,211.70,336.34,59.965,1434799804,"201051344000867","174011321042388",28.19,19.50,0,330.33,342.65,12.4,10.0,0.071,137030.4,137030.4,3185,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799852,118037.00
06/20/2015 07:30,1,0.207,ACTIVE_NO_POWER,213.4,425.24,60.00,1434799804,"040051121000095","174011321042388",26.00,18,0.000,316.14,438.16,5.3,0.0,0.000,24202.9,24203.4,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799853,118038.00
06/20/2015 07:30,2,0.436,ACTIVE,211.48,336.94,59.954,1434799804,"201051344001230","174011321042388",27.85,19.00,0,329.73,341.75,12.3,10.0,0.075,148194.1,148194.1,3188,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799854,118039.00
06/20/2015 07:30,2,0.438,ACTIVE,211.93,338.44,59.965,1434799804,"201051344000576","174011321042388",27.79,18.70,0,330.33,344.15,12.4,10.0,0.071,144647.0,144647.0,3187,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799855,118040.00
06/20/2015 07:30,2,0.457,ACTIVE,211.48,336.94,59.959,1434799804,"201051344000579","174011321042388",29.00,19.50,0,330.33,343.25,13.4,11.1,0.075,150769.4,150769.4,3177,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434799856,118041.00
06/20/2015 07:45,2,0.467,ACTIVE,211.70,337.24,59.965,1434800703,"201051344000955","174011321042388",28.19,19.50,0,328.52,343.55,13.3,11.0,0.071,150122.3,150122.3,3183,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800706,118042.00
06/20/2015 07:45,1,0.343,ACTIVE,214.0,365.80,60.00,1434800703,"040051121000195","174011321042388",22.30,19,0.134,320.02,441.48,7.6,13.6,0.001,25667.000000012,25667.899999988,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800707,118043.00
06/20/2015 07:45,2,0.410,ACTIVE,213.06,339.95,59.949,1434800703,"274151322000095","174011321042388",27.79,21.00,0,333.93,344.15,11.6,9.3,0.066,448182.3,448182.3,4100,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800708,118044.00
06/20/2015 07:45,2,0.451,ACTIVE,211.93,337.24,59.965,1434800703,"201051344000868","174011321042388",27.65,19.30,0,329.13,344.45,12.7,10.3,0.075,136366.2,136366.2,3184,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800709,118045.00
06/20/2015 07:45,2,0.441,ACTIVE,212.83,338.74,59.970,1434800703,"201051344000853","174011321042388",27.75,19.50,0,331.53,345.96,12.4,10.1,0.080,142641.9,142641.9,3181,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800710,118046.00
06/20/2015 07:45,2,0.445,ACTIVE,212.61,338.74,59.965,1434800703,"201051344000582","174011321042388",27.73,19.30,0,330.33,343.85,12.6,10.2,0.080,143177.5,143177.5,3180,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800711,118047.00
06/20/2015 07:45,1,0.362,ACTIVE_NO_POWER,214.4,417.08,60.03,1434800703,"040051121000097","174011321042388",23.30,19,0.000,319.15,442.70,8.2,0.0,0.000,23583.200000012,23584.300000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800712,118048.00
06/20/2015 07:45,2,0.465,ACTIVE,212.16,338.44,59.975,1434800703,"201051344000469","174011321042388",27.63,18.70,0,328.82,344.76,13.0,10.6,0.084,137842.8,137842.8,3180,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800713,118049.00
06/20/2015 07:45,2,0.428,ACTIVE,211.70,338.14,59.933,1434800703,"201051344000988","174011321042388",27.93,19.80,0,328.82,345.36,12.1,9.8,0.075,137594.0,137594.0,3178,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800714,118050.00
06/20/2015 07:45,2,0.436,ACTIVE,212.16,337.84,59.959,1434800703,"201051344001158","174011321042388",27.97,19.30,0,329.13,344.15,12.3,10.0,0.084,143796.0,143796.0,3179,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800714,118051.00
06/20/2015 07:45,2,0.443,ACTIVE,211.93,336.94,59.965,1434800703,"201051344001025","174011321042388",28.05,19.00,0,330.33,343.55,12.6,10.3,0.066,146942.4,146942.4,3180,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800715,118052.00
06/20/2015 07:45,1,0.264,ACTIVE,214.2,365.04,60.00,1434800703,"033051125000118","174011321042388",37.99,19,0.128,315.96,445.28,10.0,13.7,0.008,26162.200000024,26163.900000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800717,118053.00
06/20/2015 07:45,2,0.455,ACTIVE,211.93,337.84,59.991,1434800703,"201051344000569","174011321042388",27.81,19.80,0,329.73,344.45,12.8,10.5,0.071,150619.2,150619.2,3183,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800717,118054.00
06/20/2015 07:45,2,0.252,ACTIVE,213.29,396.45,59.965,1434800703,"274151322000094","174011321042388",37.23,22.00,0,336.04,404.87,9.5,7.2,0.049,336111.6,336111.6,4545,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800718,118055.00
06/20/2015 07:45,1,0.380,ACTIVE,214.2,372.60,60.03,1434800703,"040051121000068","174011321042388",22.35,19,0.138,319.40,440.43,8.4,13.9,0.000,23374.3,23375.4,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800720,118056.00
06/20/2015 07:45,2,0.459,ACTIVE,211.93,336.94,59.965,1434800703,"201051344000458","174011321042388",27.63,20.30,0,328.82,343.55,12.9,10.5,0.080,146372.8,146372.8,3182,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800720,118057.00
06/20/2015 07:45,2,0.400,ACTIVE,213.51,339.95,59.959,1434800703,"274151322000087","174011321042388",26.96,23.00,0,333.63,344.45,10.9,8.6,0.062,406359.2,406359.2,4080,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800721,118058.00
06/20/2015 07:45,2,0.416,ACTIVE,212.83,340.85,59.970,1434800703,"274151322000052","174011321042388",27.71,21.50,0,333.33,344.45,11.7,9.4,0.071,434388.3,434388.3,4482,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800722,118059.00
