ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 07:45,2,0.443,ACTIVE,212.38,338.44,59.965,1434800703,"201051344001145","174011321042388",27.79,19.00,0,330.93,345.36,12.5,10.1,0.066,151557.0,151557.0,3191,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800723,118060.00
06/20/2015 07:45,2,0.432,ACTIVE,212.38,337.84,59.965,1434800703,"201051344000685","174011321042388",27.75,19.50,0,329.13,344.45,12.2,9.8,0.084,150753.2,150753.2,3190,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800724,118061.00
06/20/2015 07:45,2,0.381,ACTIVE,212.61,338.74,59.970,1434800703,"274151322000088","174011321042388",26.76,21.30,0,333.33,344.45,10.3,8.0,0.049,415969.2,415969.2,4089,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800725,118062.00
06/20/2015 07:45,2,0.459,ACTIVE,212.16,337.84,59.959,1434800703,"201051344000438","174011321042388",28.09,19.50,0,329.73,343.85,13.1,10.7,0.071,150826.0,150826.0,3184,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800726,118063.00
06/20/2015 07:45,2,0.453,ACTIVE,211.70,336.34,59.938,1434800703,"201051344001135","174011321042388",28.17,19.30,0,329.13,343.25,12.9,10.6,0.071,142142.6,142142.6,3176,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800727,118064.00
06/20/2015 07:45,2,0.486,ACTIVE,212.16,338.44,59.965,1434800703,"201051344000417","174011321042388",27.65,19.50,0,329.73,344.45,13.7,11.3,0.075,146667.9,146667.9,3177,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800728,118065.00
06/20/2015 07:45,2,0.457,ACTIVE,211.70,337.24,59.965,1434800703,"201051344000594","174011321042388",28.23,19.80,0,327.32,344.15,13.1,10.7,0.080,146630.6,146630.6,3174,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800729,118066.00
06/20/2015 07:45,2,0.398,ACTIVE,213.29,338.74,59.970,1434800703,"274151322000083","174011321042388",27.55,21.50,0,333.63,344.45,11.2,8.8,0.071,430635.9,430635.9,4490,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800730,118067.00
06/20/2015 07:45,2,0.459,ACTIVE,212.16,338.14,59.991,1434800703,"201051344000585","174011321042388",28.31,19.50,0,330.03,344.45,13.2,10.8,0.075,145531.2,145531.2,3179,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800731,118068.00
06/20/2015 07:45,2,0.395,ACTIVE,213.06,339.65,59.959,1434800703,"274151322000054","174011321042388",27.79,22.00,0,333.03,344.45,11.1,8.8,0.066,425892.1,425892.1,4079,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800732,118069.00
06/20/2015 07:45,2,0.445,ACTIVE,211.93,336.34,59.954,1434800703,"201051344001203","174011321042388",28.07,19.30,0,330.63,344.76,12.7,10.3,0.075,146819.9,146819.9,3182,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800733,118070.00
06/20/2015 07:45,2,0.484,ACTIVE,211.25,335.74,59.922,1434800703,"201051344000646","174011321042388",24.01,19.30,0,329.73,342.95,11.8,9.5,0.071,144316.5,144316.5,3175,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800734,118071.00
06/20/2015 07:45,2,0.270,ACTIVE,213.29,400.06,59.954,1434800703,"274151322000068","174011321042388",37.49,23.30,0,336.64,411.48,10.3,8.0,0.057,335121.3,335121.3,4153,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800735,118072.00
06/20/2015 07:45,2,0.420,ACTIVE,213.51,342.35,59.975,1434800703,"274151322000076","174011321042388",28.15,21.30,0,334.84,345.36,12.0,9.6,0.075,453875.8,453875.8,4486,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800736,118073.00
06/20/2015 07:45,1,0.236,ACTIVE_NO_POWER,213.8,428.11,60.00,1434800703,"033051125000132","174011321042388",33.32,19,0.000,318.43,439.11,7.8,0.0,0.000,19739.600000024,19740.700000048,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800737,118074.00
06/20/2015 07:45,1,0.277,ACTIVE,213.5,377.22,60.03,1434800703,"033051125000150","174011321042388",38.10,19,0.139,317.44,444.77,10.5,14.6,0.002,26154.200000012,26156.000000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800738,118075.00
06/20/2015 07:45,2,0.461,ACTIVE,211.48,336.64,59.959,1434800703,"201051344000890","174011321042388",28.57,19.80,0,329.43,343.85,13.3,11.0,0.080,148417.0,148417.0,3179,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800739,118076.00
06/20/2015 07:45,2,0.410,ACTIVE,211.48,337.24,59.959,1434800703,"201051344000900","174011321042388",27.17,19.30,0,328.52,343.85,11.3,9.0,0.075,148671.7,148671.7,3184,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800740,118077.00
06/20/2015 07:45,2,0.455,ACTIVE,212.16,338.74,59.954,1434800703,"201051344000633","174011321042388",27.77,19.30,0,330.33,345.66,12.8,10.5,0.071,138401.6,138401.6,3185,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800741,118078.00
06/20/2015 07:45,1,0.358,ACTIVE,213.7,330.40,60.00,1434800703,"040051121000185","174011321042388",22.80,19,0.141,317.55,438.33,8.1,14.0,0.107,23541.499999999,23542.399999999,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800742,118079.00
06/20/2015 07:45,2,0.457,ACTIVE,211.70,336.64,59.938,1434800703,"201051344000983","174011321042388",28.19,19.80,0,329.43,343.25,13.1,10.7,0.080,145557.9,145557.9,3185,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800743,118080.00
06/20/2015 07:45,2,0.453,ACTIVE,211.70,337.84,59.965,1434800703,"201051344000917","174011321042388",27.75,20.00,0,328.82,344.45,12.7,10.4,0.080,148926.9,148926.9,3189,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800744,118081.00
06/20/2015 07:45,1,0.397,ACTIVE_NO_POWER,213.4,421.08,60.03,1434800703,"040051121000116","174011321042388",23.66,18,0.000,312.82,440.05,9.3,0.0,0.000,23177.100000024,23178.300000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800746,118082.00
06/20/2015 07:45,1,0.233,ACTIVE,213.3,348.51,60.03,1434800703,"033051125000135","174011321042388",32.40,19,0.138,322.28,441.18,7.5,12.4,0.010,19636.100000022,19636.699999986,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800747,118083.00
06/20/2015 07:45,2,0.459,ACTIVE,211.70,337.54,59.954,1434800703,"201051344000648","174011321042388",27.95,18.70,0,330.63,345.36,13.1,10.7,0.080,144878.8,144878.8,3178,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800748,118084.00
06/20/2015 07:45,2,0.473,ACTIVE,211.70,338.14,59.954,1434800703,"201051344001093","174011321042388",27.87,19.50,0,330.33,343.85,13.4,11.0,0.075,147006.8,147006.8,3184,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800749,118085.00
06/20/2015 07:45,2,0.465,ACTIVE,211.93,336.94,59.959,1434800703,"201051344000645","174011321042388",25.25,19.80,0,330.93,344.45,11.9,9.6,0.066,145311.9,145311.9,3182,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800750,118086.00
06/20/2015 07:45,2,0.400,ACTIVE,213.29,338.74,59.954,1434800703,"274151322000085","174011321042388",27.53,21.00,0,334.54,344.45,11.2,8.9,0.062,428004.8,428004.8,4483,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800750,118087.00
06/20/2015 07:45,2,0.451,ACTIVE,211.93,337.84,59.959,1434800703,"201051344000651","174011321042388",27.81,18.70,0,330.03,344.45,12.7,10.3,0.075,144719.0,144719.0,3182,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800751,118088.00
06/20/2015 07:45,2,0.443,ACTIVE,211.93,336.04,59.959,1434800703,"201051344000867","174011321042388",28.19,19.80,0,329.73,343.85,12.7,10.3,0.075,137032.9,137032.9,3186,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800752,118089.00
06/20/2015 07:45,1,0.437,ACTIVE,213.1,325.00,60.00,1434800703,"040051121000095","174011321042388",22.07,19,0.104,316.71,437.79,9.5,12.2,0.137,24203.4,24204.1,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800753,118090.00
06/20/2015 07:45,2,0.441,ACTIVE,211.48,336.64,59.970,1434800703,"201051344001230","174011321042388",28.01,19.50,0,328.22,343.25,12.6,10.2,0.084,148196.5,148196.5,3189,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800754,118091.00
06/20/2015 07:45,2,0.447,ACTIVE,211.93,338.14,59.959,1434800703,"201051344000576","174011321042388",27.99,19.30,0,330.63,345.36,12.7,10.3,0.071,144649.5,144649.5,3188,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800755,118092.00
06/20/2015 07:45,2,0.496,ACTIVE,211.48,337.54,59.965,1434800703,"201051344000579","174011321042388",26.82,19.80,0,330.03,344.15,13.5,11.1,0.080,150772.1,150772.1,3178,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434800756,118093.00
06/20/2015 08:00,2,0.305,ACTIVE,211.48,335.14,59.965,1434801603,"201051344000955","174011321042388",27.45,20.00,0,329.43,344.76,8.5,6.3,0.035,150124.7,150124.7,3184,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801604,118094.00
06/20/2015 08:00,2,0.215,ACTIVE,213.06,338.44,59.975,1434801603,"274151322000095","174011321042388",26.40,21.50,0,332.43,344.76,5.8,3.6,0.031,448184.3,448184.3,4101,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801606,118095.00
06/20/2015 08:00,2,0.277,ACTIVE,211.70,335.14,59.965,1434801603,"201051344000868","174011321042388",27.57,19.50,0,329.13,345.06,7.8,5.6,0.031,136368.4,136368.4,3185,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801607,118096.00
06/20/2015 08:00,2,0.273,ACTIVE,212.38,336.64,59.986,1434801603,"201051344000853","174011321042388",27.81,20.00,0,330.93,345.66,7.7,5.5,0.035,142644.1,142644.1,3182,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801608,118097.00
06/20/2015 08:00,2,0.289,ACTIVE,212.38,336.04,59.965,1434801603,"201051344000582","174011321042388",26.50,19.80,0,330.33,344.76,7.8,5.6,0.031,143179.8,143179.8,3181,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801609,118098.00
06/20/2015 08:00,1,0.196,ACTIVE_NO_POWER,214.3,404.93,60.00,1434801603,"040051121000097","174011321042388",22.64,20,0.000,318.51,442.50,4.3,0.0,0.000,23584.300000012,23585.400000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801610,118099.00
06/20/2015 08:00,2,0.285,ACTIVE,211.93,336.04,59.959,1434801603,"201051344000469","174011321042388",28.09,19.00,0,329.13,344.76,8.1,5.9,0.031,137845.0,137845.0,3181,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801611,118100.00
06/20/2015 08:00,2,0.260,ACTIVE,211.93,336.64,59.975,1434801603,"201051344000988","174011321042388",27.15,20.00,0,329.13,346.86,7.2,5.0,0.035,137596.1,137596.1,3179,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801612,118101.00
06/20/2015 08:00,2,0.266,ACTIVE,211.70,335.74,59.965,1434801603,"201051344001158","174011321042388",27.79,19.80,0,330.33,345.06,7.5,5.3,0.031,143798.1,143798.1,3180,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801613,118102.00
06/20/2015 08:00,2,0.277,ACTIVE,211.70,335.14,59.959,1434801603,"201051344001025","174011321042388",27.55,19.50,0,329.73,344.15,7.8,5.6,0.027,146944.6,146944.6,3181,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801614,118103.00
06/20/2015 08:00,1,0.134,ACTIVE_NO_POWER,213.6,421.49,60.00,1434801603,"033051125000118","174011321042388",35.93,19,0.000,317.76,443.73,4.7,0.0,0.000,26163.900000012,26165.400000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801615,118104.00
06/20/2015 08:00,2,0.289,ACTIVE,211.93,335.44,59.965,1434801603,"201051344000569","174011321042388",27.23,20.30,0,330.33,344.15,8.0,5.8,0.035,150621.4,150621.4,3184,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801616,118105.00
06/20/2015 08:00,2,0.135,ACTIVE,213.06,338.44,59.970,1434801603,"274151322000094","174011321042388",31.01,22.50,0,334.24,407.57,4.3,2.2,0.027,336113.1,336113.1,4546,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801617,118106.00
06/20/2015 08:00,2,0.293,ACTIVE,211.70,335.14,59.933,1434801603,"201051344000458","174011321042388",27.06,20.70,0,329.73,344.76,8.1,5.8,0.035,146375.1,146375.1,3183,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801619,118107.00
06/20/2015 08:00,2,0.223,ACTIVE,213.06,338.44,59.949,1434801603,"274151322000087","174011321042388",26.26,23.80,0,332.43,344.45,5.9,3.8,0.027,406361.0,406361.0,4081,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801620,118108.00
06/20/2015 08:00,2,0.240,ACTIVE,213.06,338.44,59.954,1434801603,"274151322000052","174011321042388",26.62,22.00,0,330.93,344.45,6.5,4.3,0.027,434390.3,434390.3,4483,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801621,118109.00
06/20/2015 08:00,2,0.275,ACTIVE,212.16,336.64,59.954,1434801603,"201051344001145","174011321042388",27.47,19.50,0,330.93,345.96,7.7,5.5,0.031,151559.1,151559.1,3192,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801622,118110.00
06/20/2015 08:00,2,0.268,ACTIVE,212.16,336.04,59.959,1434801603,"201051344000685","174011321042388",27.12,20.00,0,329.43,345.96,7.3,5.2,0.035,150755.2,150755.2,3191,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801623,118111.00
06/20/2015 08:00,2,0.203,ACTIVE,212.38,338.74,59.954,1434801603,"274151322000088","174011321042388",25.72,21.80,0,331.83,344.15,5.3,3.2,0.031,415970.8,415970.8,4090,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801624,118112.00
06/20/2015 08:00,2,0.289,ACTIVE,211.93,336.04,59.959,1434801603,"201051344000438","174011321042388",28.07,19.80,0,330.03,345.06,8.2,6.0,0.031,150828.3,150828.3,3185,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801625,118113.00
06/20/2015 08:00,2,0.291,ACTIVE,211.48,334.54,59.949,1434801603,"201051344001135","174011321042388",27.67,19.80,0,329.43,343.85,8.2,6.0,0.035,142144.9,142144.9,3177,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801626,118114.00
06/20/2015 08:00,2,0.316,ACTIVE,211.93,336.34,59.965,1434801603,"201051344000417","174011321042388",27.67,20.00,0,330.63,345.36,8.9,6.7,0.031,146670.3,146670.3,3178,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801627,118115.00
06/20/2015 08:00,2,0.293,ACTIVE,211.25,335.14,59.917,1434801603,"201051344000594","174011321042388",27.43,20.30,0,328.82,344.15,8.2,6.0,0.035,146632.8,146632.8,3175,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801628,118116.00
06/20/2015 08:00,2,0.221,ACTIVE,212.83,338.44,59.959,1434801603,"274151322000083","174011321042388",26.42,22.00,0,332.43,344.76,5.9,3.8,0.027,430637.7,430637.7,4491,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801628,118117.00
06/20/2015 08:00,2,0.303,ACTIVE,212.16,336.34,59.954,1434801603,"201051344000585","174011321042388",27.39,20.00,0,330.33,344.76,8.4,6.2,0.031,145533.6,145533.6,3180,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801630,118118.00
06/20/2015 08:00,2,0.219,ACTIVE,213.06,338.14,59.949,1434801603,"274151322000054","174011321042388",26.76,22.50,0,332.13,344.45,5.9,3.8,0.027,425894.0,425894.0,4080,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801631,118119.00
06/20/2015 08:00,2,0.273,ACTIVE,212.16,334.84,59.959,1434801603,"201051344001203","174011321042388",28.37,19.80,0,330.33,345.66,7.9,5.7,0.027,146822.1,146822.1,3183,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801632,118120.00
06/20/2015 08:00,2,0.301,ACTIVE,211.48,335.44,59.965,1434801603,"201051344000646","174011321042388",27.19,19.80,0,328.52,343.25,8.3,6.1,0.031,144318.6,144318.6,3176,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801633,118121.00
06/20/2015 08:00,2,0.158,ACTIVE,213.51,345.66,59.954,1434801603,"274151322000068","174011321042388",32.01,23.80,0,334.84,412.38,5.2,3.1,0.018,335122.9,335122.9,4154,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801634,118122.00
06/20/2015 08:00,2,0.229,ACTIVE,213.74,339.34,59.954,1434801603,"274151322000076","174011321042388",27.10,21.80,0,333.93,345.36,6.3,4.2,0.035,453877.8,453877.8,4487,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801635,118123.00
06/20/2015 08:00,1,0.134,ACTIVE_NO_POWER,214.2,388.40,60.00,1434801603,"033051125000132","174011321042388",31.79,19,0.000,318.28,439.51,4.2,0.0,0.000,19740.700000048,19741.600000024,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801636,118124.00
06/20/2015 08:00,1,0.149,ACTIVE_NO_POWER,213.6,371.80,60.00,1434801603,"033051125000150","174011321042388",36.96,19,0.000,316.21,443.42,5.4,0.0,0.000,26156.000000012,26157.400000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801637,118125.00
06/20/2015 08:00,2,0.307,ACTIVE,211.70,335.14,59.959,1434801603,"201051344000890","174011321042388",27.41,20.30,0,328.52,344.45,8.6,6.3,0.035,148419.4,148419.4,3180,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801638,118126.00
06/20/2015 08:00,2,0.232,ACTIVE,211.70,336.04,59.959,1434801603,"201051344000900","174011321042388",28.15,19.50,0,327.32,343.25,6.7,4.5,0.035,148673.5,148673.5,3185,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801639,118127.00
06/20/2015 08:00,2,0.287,ACTIVE,212.38,337.84,59.986,1434801603,"201051344000633","174011321042388",27.65,19.80,0,330.33,345.66,8.1,5.9,0.035,138403.8,138403.8,3186,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801640,118128.00
06/20/2015 08:00,1,0.207,ACTIVE_NO_POWER,214.0,349.85,60.00,1434801603,"040051121000185","174011321042388",20.79,19,0.000,317.88,438.32,4.2,0.0,0.000,23542.399999999,23543.299999999,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801641,118129.00
06/20/2015 08:00,2,0.297,ACTIVE,211.70,335.44,59.954,1434801603,"201051344000983","174011321042388",27.89,20.30,0,329.13,343.85,8.4,6.2,0.040,145560.2,145560.2,3186,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801642,118130.00
06/20/2015 08:00,2,0.293,ACTIVE,212.16,336.64,59.949,1434801603,"201051344000917","174011321042388",27.21,20.70,0,329.43,344.45,8.1,5.9,0.040,148929.1,148929.1,3190,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801643,118131.00
06/20/2015 08:00,1,0.126,ACTIVE,214.1,333.67,60.00,1434801603,"033051125000135","174011321042388",30.69,19,0.134,320.68,440.98,3.8,12.2,0.016,19636.699999986,19637.499999998,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801646,118132.00
06/20/2015 08:00,2,0.303,ACTIVE,212.16,335.74,59.965,1434801603,"201051344000648","174011321042388",27.45,19.30,0,328.52,345.36,8.4,6.2,0.031,144881.1,144881.1,3179,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801646,118133.00
06/20/2015 08:00,2,0.314,ACTIVE,211.93,336.64,59.949,1434801603,"201051344001093","174011321042388",27.12,20.00,0,330.03,345.06,8.7,6.5,0.031,147009.2,147009.2,3185,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801647,118134.00
06/20/2015 08:00,2,0.279,ACTIVE,212.38,336.04,59.933,1434801603,"201051344000645","174011321042388",27.75,20.00,0,330.63,344.15,7.9,5.7,0.035,145313.9,145313.9,3183,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801648,118135.00
06/20/2015 08:00,2,0.227,ACTIVE,213.06,338.74,59.970,1434801603,"274151322000085","174011321042388",27.12,21.50,0,333.63,344.76,6.2,4.1,0.027,428006.6,428006.6,4484,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801649,118136.00
06/20/2015 08:00,2,0.295,ACTIVE,211.93,336.64,59.965,1434801603,"201051344000651","174011321042388",26.88,19.30,0,330.63,345.36,8.1,5.9,0.031,144721.2,144721.2,3183,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801650,118137.00
06/20/2015 08:00,2,0.289,ACTIVE,211.93,334.84,59.949,1434801603,"201051344000867","174011321042388",27.79,20.30,0,329.73,343.85,8.2,6.0,0.031,137035.0,137035.0,3187,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801651,118138.00
06/20/2015 08:00,1,0.141,ACTIVE_NO_POWER,213.4,394.91,60.00,1434801603,"040051121000095","174011321042388",25.00,18,0.000,314.26,437.70,3.5,0.0,0.000,24204.1,24205,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801652,118139.00
06/20/2015 08:00,2,0.293,ACTIVE,211.70,335.14,59.949,1434801603,"201051344001230","174011321042388",27.39,19.80,0,328.52,343.85,8.2,6.0,0.035,148198.7,148198.7,3190,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801653,118140.00
06/20/2015 08:00,2,0.289,ACTIVE,212.16,337.24,59.944,1434801603,"201051344000576","174011321042388",27.97,19.50,0,330.63,345.06,8.2,6.0,0.035,144651.6,144651.6,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801654,118141.00
06/20/2015 08:00,2,0.316,ACTIVE,211.93,336.34,59.938,1434801603,"201051344000579","174011321042388",28.25,20.30,0,330.33,344.15,9.1,6.9,0.040,150774.3,150774.3,3179,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801655,118142.00
06/20/2015 08:00,1,0.083,ALERT,213.9,325.34,60.00,1434801603,"040051121000116","174011321042388",28.23,18,0.000,325.05,334.84,2.3,0.0,0.000,23178.300000024,23179.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434801671,118143.00
06/20/2015 08:00,1,0.018,ALERT,214.2,373.68,60.00,1434801603,"040051121000195","174011321042388",27.27,19,0.000,373.46,380.97,0.4,0.0,0.000,25667.899999988,25668.7,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434801672,118144.00
06/20/2015 08:00,1,0.063,ACTIVE_NO_POWER,214.5,346.19,59.96,1434801603,"040051121000068","174011321042388",25.78,19,0.000,317.50,440.18,1.6,0.0,0.000,23375.4,23376.2,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434801673,118145.00
06/20/2015 08:15,2,0.604,ACTIVE,211.93,338.44,59.959,1434802503,"201051344000955","174011321042388",29.02,20.30,0,328.82,347.16,17.8,15.2,0.115,150127.8,150127.8,3185,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802504,118146.00
06/20/2015 08:15,1,0.487,ACTIVE,213.9,394.40,60.00,1434802503,"040051121000195","174011321042388",23.94,19,0.140,303.46,440.96,11.6,12.9,0.000,25668.7,25669.7,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802505,118147.00
06/20/2015 08:15,2,0.570,ACTIVE,213.74,340.85,59.954,1434802503,"274151322000095","174011321042388",27.77,22.00,0,333.93,348.36,16.0,13.6,0.102,448186.9,448186.9,4102,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802506,118148.00
06/20/2015 08:15,2,0.592,ACTIVE,212.16,338.74,59.965,1434802503,"201051344000868","174011321042388",28.67,19.50,0,329.73,348.06,17.2,14.7,0.115,136371.4,136371.4,3186,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802507,118149.00
06/20/2015 08:15,2,0.586,ACTIVE,212.61,340.25,59.944,1434802503,"201051344000853","174011321042388",28.71,20.30,0,331.53,349.26,17.1,14.5,0.124,142647.0,142647.0,3183,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802508,118150.00
06/20/2015 08:15,2,0.588,ACTIVE,212.61,339.65,59.959,1434802503,"201051344000582","174011321042388",28.27,20.00,0,330.33,348.66,16.9,14.4,0.115,143182.7,143182.7,3182,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802509,118151.00
06/20/2015 08:15,1,0.511,ACTIVE_NO_POWER,213.9,426.67,60.00,1434802503,"040051121000097","174011321042388",25.65,20,0.000,319.78,442.81,13.0,0.0,0.002,23585.400000012,23587.000000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802510,118152.00
06/20/2015 08:15,2,0.598,ACTIVE,212.38,339.95,59.959,1434802503,"201051344000469","174011321042388",28.31,19.30,0,327.92,348.36,17.2,14.7,0.124,137847.9,137847.9,3182,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802511,118153.00
06/20/2015 08:15,2,0.576,ACTIVE,212.16,340.25,59.959,1434802503,"201051344000988","174011321042388",28.41,20.30,0,328.82,349.86,16.6,14.1,0.119,137598.9,137598.9,3180,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802512,118154.00
06/20/2015 08:15,2,0.576,ACTIVE,212.16,338.74,59.959,1434802503,"201051344001158","174011321042388",28.49,20.00,0,329.43,348.06,16.7,14.2,0.119,143801.0,143801.0,3181,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802513,118155.00
06/20/2015 08:15,2,0.588,ACTIVE,212.16,337.84,59.959,1434802503,"201051344001025","174011321042388",28.59,19.80,0,330.33,348.36,17.1,14.5,0.115,146947.5,146947.5,3182,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802514,118156.00
06/20/2015 08:15,1,0.380,ACTIVE,214.2,335.17,60.00,1434802503,"033051125000118","174011321042388",38.43,19,0.140,319.64,444.50,14.5,12.6,0.235,26165.400000012,26167.400000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802515,118157.00
06/20/2015 08:15,2,0.584,ACTIVE,212.38,338.74,59.965,1434802503,"201051344000569","174011321042388",28.98,20.70,0,329.73,348.96,17.2,14.7,0.119,150624.4,150624.4,3185,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802516,118158.00
06/20/2015 08:15,2,0.357,ACTIVE,213.29,405.47,59.959,1434802503,"274151322000094","174011321042388",38.09,23.80,0,335.14,425.61,13.9,11.5,0.084,336115.2,336115.2,4547,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802517,118159.00
06/20/2015 08:15,1,0.527,ACTIVE,214.8,397.48,60.03,1434802503,"040051121000068","174011321042388",22.64,19,0.105,320.42,440.37,11.8,7.4,0.000,23376.2,23377.5,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802518,118160.00
06/20/2015 08:15,2,0.594,ACTIVE,212.16,338.14,59.975,1434802503,"201051344000458","174011321042388",28.39,21.00,0,330.03,347.76,17.1,14.6,0.119,146378.1,146378.1,3184,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802519,118161.00
06/20/2015 08:15,2,0.543,ACTIVE,213.29,342.95,59.970,1434802503,"274151322000087","174011321042388",27.93,24.50,0,334.24,348.66,15.4,12.9,0.093,406363.6,406363.6,4082,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802520,118162.00
06/20/2015 08:15,2,0.566,ACTIVE,213.29,340.25,59.954,1434802503,"274151322000052","174011321042388",28.07,22.80,0,333.63,348.96,16.1,13.6,0.102,434393.0,434393.0,4484,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802521,118163.00
06/20/2015 08:15,2,0.578,ACTIVE,212.61,340.25,59.965,1434802503,"201051344001145","174011321042388",28.82,19.80,0,331.53,349.56,16.9,14.4,0.110,151562.1,151562.1,3193,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802522,118164.00
06/20/2015 08:15,2,0.562,ACTIVE,212.61,338.74,59.970,1434802503,"201051344000685","174011321042388",28.77,20.30,0,329.43,348.36,16.4,13.9,0.119,150758.1,150758.1,3192,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802523,118165.00
06/20/2015 08:15,2,0.531,ACTIVE,212.61,341.15,59.959,1434802503,"274151322000088","174011321042388",27.49,22.30,0,334.24,348.96,14.8,12.3,0.075,415973.2,415973.2,4091,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802524,118166.00
06/20/2015 08:15,2,0.578,ACTIVE,212.38,339.34,59.975,1434802503,"201051344000438","174011321042388",29.32,20.00,0,330.63,348.96,17.2,14.7,0.110,150831.3,150831.3,3186,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802525,118167.00
06/20/2015 08:15,2,0.588,ACTIVE,211.93,337.54,59.975,1434802503,"201051344001135","174011321042388",28.92,20.00,0,329.13,347.76,17.2,14.7,0.119,142147.9,142147.9,3178,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802526,118168.00
06/20/2015 08:15,2,0.605,ACTIVE,212.61,339.34,59.949,1434802503,"201051344000417","174011321042388",29.00,20.30,0,330.63,348.36,17.8,15.3,0.115,146673.5,146673.5,3179,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802526,118169.00
06/20/2015 08:15,2,0.594,ACTIVE,211.93,339.04,59.996,1434802503,"201051344000594","174011321042388",28.84,20.30,0,327.62,347.46,17.4,14.8,0.119,146635.9,146635.9,3176,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802528,118170.00
06/20/2015 08:15,2,0.549,ACTIVE,213.74,342.65,59.975,1434802503,"274151322000083","174011321042388",27.87,22.80,0,334.24,348.96,15.5,13.0,0.088,430640.3,430640.3,4492,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802528,118171.00
06/20/2015 08:15,2,0.600,ACTIVE,212.61,339.95,59.965,1434802503,"201051344000585","174011321042388",28.73,20.30,0,330.33,348.96,17.5,14.9,0.119,145536.7,145536.7,3181,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802529,118172.00
06/20/2015 08:15,2,0.555,ACTIVE,213.29,342.65,59.944,1434802503,"274151322000054","174011321042388",27.61,23.00,0,333.93,348.66,15.5,13.0,0.088,425896.5,425896.5,4081,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802530,118173.00
06/20/2015 08:15,2,0.557,ACTIVE,212.16,337.54,59.970,1434802503,"201051344001203","174011321042388",29.54,20.00,0,330.33,349.26,16.7,14.2,0.119,146825.0,146825.0,3184,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802531,118174.00
06/20/2015 08:15,2,0.580,ACTIVE,211.70,339.04,59.975,1434802503,"201051344000646","174011321042388",29.04,20.00,0,328.82,347.76,17.1,14.6,0.124,144321.6,144321.6,3177,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802532,118175.00
06/20/2015 08:15,2,0.379,ACTIVE,213.74,401.26,59.981,1434802503,"274151322000068","174011321042388",37.71,24.80,0,336.94,428.91,14.5,12.0,0.075,335125.3,335125.3,4155,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802533,118176.00
06/20/2015 08:15,2,0.555,ACTIVE,213.96,342.05,59.975,1434802503,"274151322000076","174011321042388",28.84,22.50,0,335.74,349.26,16.2,13.7,0.102,453880.6,453880.6,4488,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802534,118177.00
06/20/2015 08:15,1,0.325,ACTIVE,214.6,364.51,60.03,1434802503,"033051125000132","174011321042388",33.87,19,0.147,319.51,439.38,10.9,13.6,0.011,19741.600000024,19743,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802535,118178.00
06/20/2015 08:15,1,0.381,ACTIVE,214.1,388.94,60.03,1434802503,"033051125000150","174011321042388",38.83,19,0.144,317.78,443.67,14.7,11.2,0.005,26157.400000012,26159.800000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802536,118179.00
06/20/2015 08:15,2,0.594,ACTIVE,211.93,337.84,59.965,1434802503,"201051344000890","174011321042388",29.08,20.70,0,329.73,348.06,17.5,15.0,0.115,148422.5,148422.5,3181,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802537,118180.00
06/20/2015 08:15,2,0.541,ACTIVE,211.93,339.04,59.965,1434802503,"201051344000900","174011321042388",28.53,19.80,0,328.82,347.76,15.7,13.2,0.115,148676.2,148676.2,3186,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802538,118181.00
06/20/2015 08:15,2,0.551,ACTIVE,212.38,339.95,59.959,1434802503,"201051344000633","174011321042388",29.74,19.80,0,330.33,349.86,16.6,14.1,0.106,138406.8,138406.8,3187,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802539,118182.00
06/20/2015 08:15,1,0.482,ACTIVE,214.2,345.20,60.03,1434802503,"040051121000185","174011321042388",24.07,19,0.131,319.93,438.54,11.5,10.5,0.043,23543.299999999,23544.699999999,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802541,118183.00
06/20/2015 08:15,2,0.584,ACTIVE,211.70,337.24,59.970,1434802503,"201051344000983","174011321042388",28.86,20.70,0,329.43,348.36,17.1,14.6,0.115,145563.3,145563.3,3187,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802541,118184.00
06/20/2015 08:15,2,0.572,ACTIVE,212.16,339.34,59.970,1434802503,"201051344000917","174011321042388",28.94,21.30,0,330.03,348.36,16.8,14.3,0.115,148932.1,148932.1,3191,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802542,118185.00
06/20/2015 08:15,1,0.529,ACTIVE_NO_POWER,214.0,418.73,60.00,1434802503,"040051121000116","174011321042388",25.41,18,0.072,305.03,440.05,13.3,0.0,0.000,23179.100000024,23180.500000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802544,118186.00
06/20/2015 08:15,1,0.317,ACTIVE,214.2,383.44,60.03,1434802503,"033051125000135","174011321042388",34.06,19,0.139,320.83,441.41,10.7,13.9,0.001,19637.499999998,19638.999999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802545,118187.00
06/20/2015 08:15,2,0.586,ACTIVE,212.38,339.04,60.007,1434802503,"201051344000648","174011321042388",28.67,19.30,0,331.23,348.66,17.0,14.5,0.128,144884.2,144884.2,3180,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802546,118188.00
06/20/2015 08:15,2,0.590,ACTIVE,212.16,339.95,59.970,1434802503,"201051344001093","174011321042388",28.86,20.70,0,330.63,348.06,17.2,14.7,0.119,147012.3,147012.3,3186,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802547,118189.00
06/20/2015 08:15,2,0.559,ACTIVE,212.38,339.04,59.959,1434802503,"201051344000645","174011321042388",29.08,20.30,0,330.93,348.66,16.5,14.0,0.110,145316.9,145316.9,3184,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802548,118190.00
06/20/2015 08:15,2,0.543,ACTIVE,213.51,341.75,59.986,1434802503,"274151322000085","174011321042388",28.03,22.00,0,334.84,348.66,15.4,12.9,0.088,428009.3,428009.3,4485,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802549,118191.00
06/20/2015 08:15,2,0.566,ACTIVE,212.38,339.34,59.965,1434802503,"201051344000651","174011321042388",28.96,19.50,0,330.63,348.36,16.7,14.2,0.115,144724.2,144724.2,3184,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802550,118192.00
06/20/2015 08:15,2,0.574,ACTIVE,212.38,338.44,59.996,1434802503,"201051344000867","174011321042388",28.80,20.70,0,330.03,348.06,16.8,14.3,0.115,137038.1,137038.1,3188,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802551,118193.00
06/20/2015 08:15,1,0.567,ACTIVE,213.7,332.27,60.03,1434802503,"040051121000095","174011321042388",22.36,19,0.143,316.12,437.48,12.6,11.9,0.122,24205,24206.3,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802552,118194.00
06/20/2015 08:15,2,0.564,ACTIVE,211.93,338.14,59.975,1434802503,"201051344001230","174011321042388",29.16,20.30,0,328.82,346.86,16.7,14.2,0.102,148201.7,148201.7,3191,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802553,118195.00
06/20/2015 08:15,2,0.572,ACTIVE,212.61,339.65,59.959,1434802503,"201051344000576","174011321042388",28.71,19.80,0,331.53,349.26,16.7,14.2,0.110,144654.7,144654.7,3190,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802554,118196.00
06/20/2015 08:15,2,0.604,ACTIVE,212.16,338.44,59.949,1434802503,"201051344000579","174011321042388",28.82,20.70,0,330.93,348.36,17.7,15.1,0.115,150777.6,150777.6,3180,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434802555,118197.00
06/20/2015 08:30,2,0.760,ACTIVE,211.03,339.95,59.965,1434803403,"201051344000955","174011321042388",29.00,20.30,0,329.13,349.26,22.4,19.7,0.164,150132.0,150132.0,3186,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803404,118198.00
06/20/2015 08:30,1,0.662,ACTIVE,213.1,337.39,60.00,1434803403,"040051121000195","174011321042388",23.93,19,0.135,320.16,440.74,15.7,15.8,0.190,25669.7,25672.2,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803405,118199.00
06/20/2015 08:30,2,0.760,ACTIVE,212.38,339.95,59.959,1434803403,"274151322000095","174011321042388",28.71,22.50,0,332.73,350.17,22.1,19.4,0.141,448190.7,448190.7,4103,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803406,118200.00
06/20/2015 08:30,2,0.758,ACTIVE,211.03,339.65,59.970,1434803403,"201051344000868","174011321042388",28.69,19.80,0,328.82,349.86,22.1,19.4,0.159,136375.4,136375.4,3187,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803407,118201.00
06/20/2015 08:30,2,0.750,ACTIVE,211.93,342.05,59.954,1434803403,"201051344000853","174011321042388",28.80,20.70,0,331.83,351.37,21.9,19.2,0.164,142651.0,142651.0,3184,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803408,118202.00
06/20/2015 08:30,2,0.732,ACTIVE,212.16,341.15,59.954,1434803403,"201051344000582","174011321042388",29.28,20.00,0,330.93,351.37,21.8,19.1,0.164,143186.7,143186.7,3183,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803409,118203.00
06/20/2015 08:30,1,0.685,ACTIVE,213.8,368.87,60.00,1434803403,"040051121000097","174011321042388",25.78,20,0.139,319.29,440.86,17.5,13.2,0.029,23587.000000012,23589.600000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803410,118204.00
