ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 08:30,2,0.752,ACTIVE,211.48,341.15,59.959,1434803403,"201051344000469","174011321042388",29.32,19.50,0,329.73,350.77,22.3,19.6,0.168,137852.0,137852.0,3183,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803411,118205.00
06/20/2015 08:30,2,0.738,ACTIVE,211.48,341.75,59.965,1434803403,"201051344000988","174011321042388",29.12,21.00,0,327.62,351.67,21.8,19.1,0.172,137602.8,137602.8,3181,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803412,118206.00
06/20/2015 08:30,2,0.740,ACTIVE,211.48,340.85,59.975,1434803403,"201051344001158","174011321042388",28.94,20.30,0,330.03,350.47,21.7,19.0,0.172,143804.9,143804.9,3182,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803413,118207.00
06/20/2015 08:30,2,0.750,ACTIVE,211.25,340.25,59.959,1434803403,"201051344001025","174011321042388",29.34,20.00,0,328.82,351.07,22.3,19.6,0.164,146951.6,146951.6,3183,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803414,118208.00
06/20/2015 08:30,1,0.510,ACTIVE,213.3,357.66,60.00,1434803403,"033051125000118","174011321042388",38.94,19,0.166,319.16,441.56,19.7,22.7,0.105,26167.400000012,26170.6,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803415,118209.00
06/20/2015 08:30,2,0.766,ACTIVE,211.70,340.85,59.949,1434803403,"201051344000569","174011321042388",28.71,21.00,0,330.33,350.47,22.3,19.6,0.168,150628.5,150628.5,3186,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803416,118210.00
06/20/2015 08:30,2,0.488,ACTIVE,212.61,406.07,59.975,1434803403,"274151322000094","174011321042388",38.25,24.30,0,335.44,429.82,18.9,16.3,0.124,336118.5,336118.5,4548,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803417,118211.00
06/20/2015 08:30,1,0.704,ACTIVE,213.1,407.22,60.03,1434803403,"040051121000068","174011321042388",23.29,19,0.156,319.17,439.41,16.3,13.3,0.002,23377.5,23379.9,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803418,118212.00
06/20/2015 08:30,2,0.764,ACTIVE,211.25,339.95,59.970,1434803403,"201051344000458","174011321042388",28.80,21.50,0,328.22,349.86,22.3,19.6,0.168,146382.1,146382.1,3185,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803419,118213.00
06/20/2015 08:30,2,0.738,ACTIVE,212.61,343.55,59.991,1434803403,"274151322000087","174011321042388",28.03,25.00,0,331.83,350.17,21.0,18.3,0.133,406367.2,406367.2,4083,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803420,118214.00
06/20/2015 08:30,2,0.756,ACTIVE,211.70,344.45,59.954,1434803403,"274151322000052","174011321042388",28.69,23.30,0,332.13,350.77,21.9,19.2,0.128,434396.8,434396.8,4485,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803421,118215.00
06/20/2015 08:30,2,0.752,ACTIVE,211.70,341.15,59.975,1434803403,"201051344001145","174011321042388",29.20,19.80,0,332.13,351.07,22.2,19.6,0.164,151566.1,151566.1,3194,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803422,118216.00
06/20/2015 08:30,2,0.736,ACTIVE,211.70,341.75,59.975,1434803403,"201051344000685","174011321042388",29.06,20.70,0,330.03,350.17,21.7,19.0,0.168,150761.9,150761.9,3193,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803423,118217.00
06/20/2015 08:30,2,0.719,ACTIVE,211.93,344.45,59.959,1434803403,"274151322000088","174011321042388",28.07,22.50,0,330.93,349.86,20.4,17.8,0.133,415976.8,415976.8,4092,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803424,118218.00
06/20/2015 08:30,2,0.754,ACTIVE,211.48,341.15,59.975,1434803403,"201051344000438","174011321042388",29.66,20.30,0,329.43,350.47,22.6,19.9,0.168,150835.5,150835.5,3187,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803425,118219.00
06/20/2015 08:30,2,0.764,ACTIVE,211.03,340.25,59.970,1434803403,"201051344001135","174011321042388",29.18,20.00,0,329.13,349.86,22.6,19.9,0.159,142152.0,142152.0,3179,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803426,118220.00
06/20/2015 08:30,2,0.785,ACTIVE,211.70,341.15,59.970,1434803403,"201051344000417","174011321042388",28.98,21.00,0,330.93,350.47,23.1,20.3,0.159,146677.8,146677.8,3180,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803427,118221.00
06/20/2015 08:30,2,0.760,ACTIVE,211.25,340.55,59.981,1434803403,"201051344000594","174011321042388",29.68,21.00,0,328.52,349.86,22.9,20.1,0.168,146640.0,146640.0,3177,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803428,118222.00
06/20/2015 08:30,2,0.748,ACTIVE,212.61,344.15,59.975,1434803403,"274151322000083","174011321042388",28.57,23.00,0,332.13,350.17,21.7,19.0,0.146,430644.0,430644.0,4493,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803429,118223.00
06/20/2015 08:30,2,0.785,ACTIVE,211.70,342.05,59.970,1434803403,"201051344000585","174011321042388",29.12,20.70,0,330.63,350.77,23.2,20.5,0.159,145540.9,145540.9,3182,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803430,118224.00
06/20/2015 08:30,2,0.742,ACTIVE,212.16,344.76,59.959,1434803403,"274151322000054","174011321042388",28.57,23.50,0,331.83,350.77,21.5,18.8,0.146,425900.3,425900.3,4082,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803431,118225.00
06/20/2015 08:30,2,0.771,ACTIVE,211.48,340.55,59.986,1434803403,"201051344001203","174011321042388",28.75,20.00,0,327.92,351.67,22.5,19.8,0.181,146829.1,146829.1,3185,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803431,118226.00
06/20/2015 08:30,2,0.773,ACTIVE,211.25,340.55,59.970,1434803403,"201051344000646","174011321042388",28.80,20.70,0,329.73,350.17,22.6,19.9,0.181,144325.7,144325.7,3178,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803433,118227.00
06/20/2015 08:30,2,0.523,ACTIVE,213.06,400.96,59.965,1434803403,"274151322000068","174011321042388",37.45,25.30,0,335.44,424.71,19.9,17.3,0.119,335128.8,335128.8,4156,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803433,118228.00
06/20/2015 08:30,2,0.789,ACTIVE,213.29,343.25,59.970,1434803403,"274151322000076","174011321042388",29.18,23.00,0,332.73,351.67,23.3,20.6,0.164,453884.6,453884.6,4489,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803434,118229.00
06/20/2015 08:30,1,0.449,ACTIVE,214.0,368.33,60.03,1434803403,"033051125000132","174011321042388",34.05,19,0.141,318.31,439.50,15.2,12.5,0.022,19743,19745.100000024,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803436,118230.00
06/20/2015 08:30,1,0.530,ACTIVE,213.0,437.69,60.03,1434803403,"033051125000150","174011321042388",39.14,19,0.167,319.19,441.79,20.6,15.5,0.019,26159.800000012,26163.000000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803437,118231.00
06/20/2015 08:30,2,0.793,ACTIVE,211.25,340.55,59.970,1434803403,"201051344000890","174011321042388",29.18,21.00,0,328.52,350.47,23.5,20.7,0.155,148426.7,148426.7,3182,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803438,118232.00
06/20/2015 08:30,2,0.740,ACTIVE,211.25,341.15,59.959,1434803403,"201051344000900","174011321042388",28.65,20.00,0,328.82,350.17,21.5,18.8,0.168,148680.0,148680.0,3187,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803439,118233.00
06/20/2015 08:30,2,0.775,ACTIVE,211.93,342.05,59.965,1434803403,"201051344000633","174011321042388",28.75,20.00,0,330.33,351.67,22.6,19.9,0.159,138410.9,138410.9,3188,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803440,118234.00
06/20/2015 08:30,1,0.665,ACTIVE,213.5,346.66,60.00,1434803403,"040051121000185","174011321042388",24.90,19,0.154,317.88,438.99,16.4,13.6,0.085,23544.699999999,23546.899999999,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803441,118235.00
06/20/2015 08:30,2,0.775,ACTIVE,211.48,340.85,59.970,1434803403,"201051344000983","174011321042388",29.28,21.00,0,328.52,350.77,23.0,20.3,0.186,145567.4,145567.4,3188,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803442,118236.00
06/20/2015 08:30,2,0.770,ACTIVE,211.48,341.15,59.959,1434803403,"201051344000917","174011321042388",29.04,21.30,0,329.13,350.77,22.6,19.9,0.168,148936.1,148936.1,3192,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803443,118237.00
06/20/2015 08:30,1,0.734,ACTIVE,213.0,382.36,60.00,1434803403,"040051121000116","174011321042388",25.82,19,0.146,310.99,439.16,18.8,12.8,0.013,23180.500000024,23183.300000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803444,118238.00
06/20/2015 08:30,1,0.456,ACTIVE,213.7,380.96,60.00,1434803403,"033051125000135","174011321042388",34.19,20,0.156,320.33,441.61,15.5,15.7,0.013,19638.999999998,19641.400000034,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803445,118239.00
06/20/2015 08:30,2,0.779,ACTIVE,211.70,341.15,59.965,1434803403,"201051344000648","174011321042388",29.06,19.50,0,331.23,351.37,23.0,20.2,0.177,144888.3,144888.3,3181,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803446,118240.00
06/20/2015 08:30,2,0.797,ACTIVE,211.48,341.45,59.975,1434803403,"201051344001093","174011321042388",28.80,20.70,0,330.63,350.77,23.2,20.5,0.164,147016.5,147016.5,3187,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803447,118241.00
06/20/2015 08:30,2,0.771,ACTIVE,211.93,341.75,59.959,1434803403,"201051344000645","174011321042388",28.92,20.70,0,330.63,350.77,22.6,19.9,0.177,145320.9,145320.9,3185,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803448,118242.00
06/20/2015 08:30,2,0.773,ACTIVE,212.38,341.15,59.959,1434803403,"274151322000085","174011321042388",28.19,22.30,0,332.43,350.17,22.1,19.4,0.141,428013.1,428013.1,4486,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803449,118243.00
06/20/2015 08:30,2,0.770,ACTIVE,211.70,341.45,59.965,1434803403,"201051344000651","174011321042388",29.24,19.80,0,330.33,350.77,22.8,20.1,0.177,144728.3,144728.3,3185,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803450,118244.00
06/20/2015 08:30,2,0.779,ACTIVE,211.70,340.55,59.959,1434803403,"201051344000867","174011321042388",29.00,21.00,0,329.43,350.17,23.0,20.3,0.177,137042.2,137042.2,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803451,118245.00
06/20/2015 08:30,1,0.785,ACTIVE,213.2,420.13,60.00,1434803403,"040051121000095","174011321042388",22.78,19,0.155,314.70,437.23,17.8,11.6,0.000,24206.3,24208.6,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803452,118246.00
06/20/2015 08:30,2,0.775,ACTIVE,211.48,340.55,59.970,1434803403,"201051344001230","174011321042388",28.90,20.70,0,327.62,349.56,22.7,20.0,0.172,148205.8,148205.8,3192,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803453,118247.00
06/20/2015 08:30,2,0.770,ACTIVE,211.93,341.75,59.965,1434803403,"201051344000576","174011321042388",29.22,20.00,0,330.63,351.67,22.8,20.1,0.172,144658.7,144658.7,3191,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803454,118248.00
06/20/2015 08:30,2,0.803,ACTIVE,211.70,341.15,59.981,1434803403,"201051344000579","174011321042388",29.54,21.00,0,330.93,351.07,24.1,21.3,0.172,150781.9,150781.9,3181,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434803455,118249.00
06/20/2015 08:45,2,0.613,ACTIVE,211.70,337.54,59.975,1434804303,"201051344000955","174011321042388",28.59,21.00,0,328.22,353.77,17.8,15.3,0.124,150137.3,150137.3,3187,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804304,118250.00
06/20/2015 08:45,1,0.478,ACTIVE,214.4,333.40,60.03,1434804303,"040051121000195","174011321042388",23.86,20,0.148,319.97,440.95,11.3,15.1,0.183,25672.2,25675.599999976,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804305,118251.00
06/20/2015 08:45,2,0.582,ACTIVE,212.83,340.25,59.954,1434804303,"274151322000095","174011321042388",27.83,23.00,0,333.63,354.67,16.4,13.9,0.102,448196.0,448196.0,4104,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804306,118252.00
06/20/2015 08:45,2,0.602,ACTIVE,211.70,338.14,59.965,1434804303,"201051344000868","174011321042388",28.21,20.30,0,330.63,354.37,17.2,14.7,0.115,136380.6,136380.6,3188,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804307,118253.00
06/20/2015 08:45,2,0.588,ACTIVE,212.38,340.25,59.996,1434804303,"201051344000853","174011321042388",28.78,21.30,0,330.93,356.18,17.1,14.6,0.124,142656.2,142656.2,3185,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804308,118254.00
06/20/2015 08:45,2,0.592,ACTIVE,212.61,339.95,59.975,1434804303,"201051344000582","174011321042388",28.31,20.70,0,331.23,354.67,17.0,14.5,0.119,143191.8,143191.8,3184,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804309,118255.00
06/20/2015 08:45,1,0.510,ACTIVE,214.0,367.67,60.00,1434804303,"040051121000097","174011321042388",25.33,20,0.141,318.04,441.66,12.8,10.7,0.012,23589.600000012,23593.300000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804310,118256.00
06/20/2015 08:45,2,0.607,ACTIVE,211.93,339.34,59.970,1434804303,"201051344000469","174011321042388",28.37,20.00,0,330.33,354.67,17.5,14.9,0.133,137857.2,137857.2,3184,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804311,118257.00
06/20/2015 08:45,2,0.596,ACTIVE,211.93,340.25,59.975,1434804303,"201051344000988","174011321042388",27.79,21.30,0,330.63,356.18,16.8,14.3,0.124,137607.9,137607.9,3182,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804312,118258.00
06/20/2015 08:45,2,0.580,ACTIVE,212.16,339.04,59.949,1434804303,"201051344001158","174011321042388",28.51,20.70,0,330.63,354.67,16.8,14.3,0.119,143810.0,143810.0,3183,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804313,118259.00
06/20/2015 08:45,2,0.604,ACTIVE,211.70,338.44,59.965,1434804303,"201051344001025","174011321042388",28.39,20.30,0,330.03,355.28,17.4,14.9,0.119,146956.8,146956.8,3184,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804314,118260.00
06/20/2015 08:45,1,0.380,ACTIVE,213.7,396.81,60.03,1434804303,"033051125000118","174011321042388",38.41,20,0.146,318.35,442.04,14.5,11.1,0.003,26170.6,26175.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804315,118261.00
06/20/2015 08:45,2,0.604,ACTIVE,212.16,339.34,59.975,1434804303,"201051344000569","174011321042388",28.25,21.50,0,331.23,354.67,17.3,14.8,0.124,150633.7,150633.7,3187,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804316,118262.00
06/20/2015 08:45,2,0.359,ACTIVE,213.06,398.56,59.970,1434804303,"274151322000094","174011321042388",37.51,25.00,0,336.64,431.02,13.7,11.3,0.084,336122.9,336122.9,4549,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804317,118263.00
06/20/2015 08:45,1,0.536,ACTIVE,214.7,403.96,60.03,1434804303,"040051121000068","174011321042388",22.47,20,0.000,319.81,440.09,12.0,2.3,0.000,23379.9,23383.3,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804318,118264.00
06/20/2015 08:45,2,0.600,ACTIVE,211.93,338.14,59.965,1434804303,"201051344000458","174011321042388",28.69,21.80,0,329.13,354.07,17.5,14.9,0.124,146387.3,146387.3,3186,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804319,118265.00
06/20/2015 08:45,2,0.553,ACTIVE,213.29,340.25,59.965,1434804303,"274151322000087","174011321042388",27.49,25.80,0,332.13,353.47,15.4,12.9,0.097,406372.1,406372.1,4084,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804320,118266.00
06/20/2015 08:45,2,0.576,ACTIVE,212.83,342.35,59.949,1434804303,"274151322000052","174011321042388",27.79,23.50,0,330.93,354.37,16.2,13.7,0.102,434402.0,434402.0,4486,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804321,118267.00
06/20/2015 08:45,2,0.590,ACTIVE,212.38,339.65,59.965,1434804303,"201051344001145","174011321042388",28.69,20.30,0,331.53,355.58,17.2,14.6,0.115,151571.2,151571.2,3195,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804322,118268.00
06/20/2015 08:45,2,0.576,ACTIVE,211.48,338.74,59.965,1434804303,"201051344000685","174011321042388",28.57,21.00,0,330.03,354.37,16.7,14.2,0.119,150766.9,150766.9,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804323,118269.00
06/20/2015 08:45,2,0.533,ACTIVE,212.16,337.54,59.975,1434804303,"274151322000088","174011321042388",27.43,23.00,0,332.73,353.77,14.8,12.4,0.084,415981.5,415981.5,4093,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804324,118270.00
06/20/2015 08:45,2,0.598,ACTIVE,211.93,338.44,59.970,1434804303,"201051344000438","174011321042388",28.92,20.70,0,330.93,355.28,17.6,15.0,0.119,150840.7,150840.7,3188,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804325,118271.00
06/20/2015 08:45,2,0.609,ACTIVE,211.48,338.44,59.959,1434804303,"201051344001135","174011321042388",28.41,20.70,0,329.43,353.77,17.6,15.0,0.115,142157.2,142157.2,3180,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804326,118272.00
06/20/2015 08:45,2,0.619,ACTIVE,212.16,339.65,59.965,1434804303,"201051344000417","174011321042388",28.69,21.30,0,330.33,354.67,18.1,15.5,0.115,146683.1,146683.1,3181,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804327,118273.00
06/20/2015 08:45,2,0.605,ACTIVE,211.48,339.34,59.959,1434804303,"201051344000594","174011321042388",28.86,21.00,0,328.52,354.37,17.7,15.2,0.124,146645.3,146645.3,3178,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804328,118274.00
06/20/2015 08:45,2,0.562,ACTIVE,212.83,341.45,59.959,1434804303,"274151322000083","174011321042388",27.63,23.50,0,332.43,354.37,15.7,13.2,0.106,430649.0,430649.0,4494,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804329,118275.00
06/20/2015 08:45,2,0.623,ACTIVE,212.16,340.25,59.933,1434804303,"201051344000585","174011321042388",28.49,21.30,0,331.23,354.97,18.0,15.4,0.124,145546.2,145546.2,3183,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804329,118276.00
06/20/2015 08:45,2,0.557,ACTIVE,213.29,341.75,59.954,1434804303,"274151322000054","174011321042388",27.75,24.00,0,332.43,354.07,15.7,13.2,0.102,425905.2,425905.2,4083,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804330,118277.00
06/20/2015 08:45,2,0.607,ACTIVE,212.16,338.74,59.965,1434804303,"201051344001203","174011321042388",28.19,20.70,0,330.93,355.58,17.3,14.8,0.128,146834.2,146834.2,3186,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804331,118278.00
06/20/2015 08:45,2,0.607,ACTIVE,211.93,339.95,59.965,1434804303,"201051344000646","174011321042388",28.49,21.00,0,329.13,354.07,17.5,15.0,0.119,144330.9,144330.9,3179,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804332,118279.00
06/20/2015 08:45,2,0.387,ACTIVE,213.96,398.86,59.959,1434804303,"274151322000068","174011321042388",37.51,26.00,0,334.24,431.92,14.7,12.2,0.080,335133.3,335133.3,4157,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804333,118280.00
06/20/2015 08:45,2,0.592,ACTIVE,213.74,341.75,59.959,1434804303,"274151322000076","174011321042388",28.33,23.50,0,334.54,355.28,17.0,14.5,0.102,453890.0,453890.0,4490,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804334,118281.00
06/20/2015 08:45,1,0.326,ACTIVE,214.4,363.40,60.00,1434804303,"033051125000132","174011321042388",34.19,20,0.135,318.84,439.80,11.1,10.8,0.009,19745.100000024,19748,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804335,118282.00
06/20/2015 08:45,1,0.390,ACTIVE,214.3,393.57,60.00,1434804303,"033051125000150","174011321042388",38.62,20,0.138,318.48,441.96,15.0,15.0,0.004,26163.000000012,26167.600000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804336,118283.00
06/20/2015 08:45,2,0.617,ACTIVE,211.93,338.74,60.007,1434804303,"201051344000890","174011321042388",28.84,21.30,0,330.03,354.67,18.1,15.5,0.128,148432.0,148432.0,3183,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804337,118284.00
06/20/2015 08:45,2,0.568,ACTIVE,211.70,339.04,59.959,1434804303,"201051344000900","174011321042388",28.35,20.30,0,330.63,354.07,16.4,13.9,0.115,148684.9,148684.9,3188,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804338,118285.00
06/20/2015 08:45,2,0.602,ACTIVE,212.38,340.55,59.928,1434804303,"201051344000633","174011321042388",28.53,20.30,0,331.53,355.88,17.4,14.9,0.119,138416.0,138416.0,3189,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804339,118286.00
06/20/2015 08:45,1,0.501,ACTIVE_NO_POWER,214.1,422.06,60.00,1434804303,"040051121000185","174011321042388",23.38,20,0.000,317.90,439.25,11.6,0.0,0.000,23546.899999999,23549.999999999,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804340,118287.00
06/20/2015 08:45,2,0.611,ACTIVE,211.93,339.04,59.928,1434804303,"201051344000983","174011321042388",28.94,21.30,0,329.13,354.67,17.9,15.4,0.124,145572.7,145572.7,3189,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804342,118288.00
06/20/2015 08:45,2,0.607,ACTIVE,212.16,339.65,59.970,1434804303,"201051344000917","174011321042388",28.33,21.80,0,330.33,354.67,17.5,14.9,0.115,148941.2,148941.2,3193,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804343,118289.00
06/20/2015 08:45,1,0.542,ACTIVE,213.8,371.02,60.00,1434804303,"040051121000116","174011321042388",25.46,19,0.133,311.58,440.16,13.7,10.6,0.007,23183.300000024,23186.900000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804345,118290.00
06/20/2015 08:45,1,0.336,ACTIVE,214.0,326.44,60.03,1434804303,"033051125000135","174011321042388",33.09,20,0.094,320.23,441.72,11.0,3.2,0.251,19641.400000034,19644.600000022,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804346,118291.00
06/20/2015 08:45,2,0.617,ACTIVE,212.16,339.95,59.965,1434804303,"201051344000648","174011321042388",28.41,19.80,0,331.53,354.97,17.8,15.2,0.124,144893.4,144893.4,3182,0,0,0,L,1122011218,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804347,118292.00
06/20/2015 08:45,2,0.621,ACTIVE,211.93,339.04,59.975,1434804303,"201051344001093","174011321042388",28.73,21.30,0,330.93,354.67,18.1,15.6,0.119,147021.8,147021.8,3188,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804348,118293.00
06/20/2015 08:45,2,0.605,ACTIVE,212.38,339.04,59.996,1434804303,"201051344000645","174011321042388",28.41,21.00,0,330.93,354.67,17.4,14.9,0.119,145326.0,145326.0,3186,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804349,118294.00
06/20/2015 08:45,2,0.572,ACTIVE,213.06,339.65,59.954,1434804303,"274151322000085","174011321042388",27.69,22.80,0,333.63,353.77,16.1,13.6,0.093,428018.1,428018.1,4487,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804350,118295.00
06/20/2015 08:45,2,0.609,ACTIVE,211.93,339.34,59.965,1434804303,"201051344000651","174011321042388",28.33,20.00,0,328.82,354.97,17.5,15.0,0.124,144733.3,144733.3,3186,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804351,118296.00
06/20/2015 08:45,2,0.613,ACTIVE,211.93,337.84,59.996,1434804303,"201051344000867","174011321042388",28.43,21.30,0,330.63,354.07,17.7,15.1,0.124,137047.3,137047.3,3190,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804351,118297.00
06/20/2015 08:45,1,0.609,ACTIVE_NO_POWER,213.4,384.62,60.03,1434804303,"040051121000095","174011321042388",21.91,20,0.016,314.83,437.78,13.2,0.0,0.122,24208.6,24211.7,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804353,118298.00
06/20/2015 08:45,2,0.613,ACTIVE,211.93,339.34,59.975,1434804303,"201051344001230","174011321042388",28.29,21.00,0,329.73,352.87,17.6,15.0,0.119,148210.8,148210.8,3193,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804354,118299.00
06/20/2015 08:45,2,0.605,ACTIVE,212.38,340.85,59.975,1434804303,"201051344000576","174011321042388",28.65,20.30,0,330.93,354.97,17.6,15.1,0.115,144663.8,144663.8,3192,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804355,118300.00
06/20/2015 08:45,2,0.637,ACTIVE,211.93,339.04,59.959,1434804303,"201051344000579","174011321042388",28.90,21.50,0,331.23,354.97,18.7,16.1,0.124,150787.2,150787.2,3182,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434804356,118301.00
06/20/2015 09:00,2,1.307,ACTIVE,211.48,346.56,59.949,1434805204,"201051344000955","174011321042388",29.30,21.50,0,329.13,362.49,38.8,35.5,0.309,150143.7,150143.7,3188,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805205,118302.00
06/20/2015 09:00,1,1.195,ACTIVE,213.5,388.48,60.00,1434805204,"040051121000195","174011321042388",25.62,20,0.224,320.91,443.04,30.4,30.5,0.117,25675.599999976,25680.000000012,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805207,118303.00
06/20/2015 09:00,2,1.373,ACTIVE,213.06,350.17,59.938,1434805204,"274151322000095","174011321042388",29.26,24.00,0,332.13,361.59,40.7,37.4,0.270,448202.6,448202.6,4105,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805208,118304.00
06/20/2015 09:00,2,1.307,ACTIVE,211.70,347.46,59.954,1434805204,"201051344000868","174011321042388",29.14,21.00,0,328.82,363.69,38.6,35.3,0.305,136386.9,136386.9,3189,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805209,118305.00
06/20/2015 09:00,2,1.301,ACTIVE,212.61,348.36,59.949,1434805204,"201051344000853","174011321042388",29.22,21.80,0,332.13,364.89,38.5,35.3,0.318,142662.5,142662.5,3186,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805210,118306.00
06/20/2015 09:00,2,1.271,ACTIVE,212.38,348.36,59.949,1434805204,"201051344000582","174011321042388",29.42,21.50,0,331.83,364.29,37.9,34.7,0.309,143198.0,143198.0,3185,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805210,118307.00
06/20/2015 09:00,1,1.245,ACTIVE,213.9,342.83,60.00,1434805204,"040051121000097","174011321042388",26.19,22,0.196,318.12,443.77,32.4,32.7,0.191,23593.300000012,23598.100000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805212,118308.00
06/20/2015 09:00,2,1.311,ACTIVE,212.38,347.76,59.949,1434805204,"201051344000469","174011321042388",29.24,21.00,0,330.03,363.99,38.8,35.5,0.331,137863.6,137863.6,3185,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805213,118309.00
06/20/2015 09:00,2,1.328,ACTIVE,212.16,348.36,59.965,1434805204,"201051344000988","174011321042388",28.69,22.00,0,329.13,365.19,38.6,35.3,0.323,137614.2,137614.2,3183,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805213,118310.00
06/20/2015 09:00,2,1.305,ACTIVE,212.16,347.76,59.949,1434805204,"201051344001158","174011321042388",29.14,21.50,0,329.73,363.99,38.5,35.3,0.318,143816.3,143816.3,3184,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805214,118311.00
06/20/2015 09:00,2,1.328,ACTIVE,212.16,346.56,59.938,1434805204,"201051344001025","174011321042388",29.06,21.30,0,330.63,364.59,39.1,35.8,0.314,146963.3,146963.3,3185,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805215,118312.00
06/20/2015 09:00,1,0.933,ACTIVE,213.7,337.93,60.00,1434805204,"033051125000118","174011321042388",39.16,20,0.230,317.96,444.24,36.3,37.7,0.272,26175.1,26180.700000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805217,118313.00
06/20/2015 09:00,2,1.314,ACTIVE,212.16,347.16,59.944,1434805204,"201051344000569","174011321042388",29.18,22.30,0,329.43,364.59,38.9,35.6,0.318,150640.1,150640.1,3188,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805217,118314.00
06/20/2015 09:00,2,0.889,ACTIVE,212.61,412.08,59.928,1434805204,"274151322000094","174011321042388",38.63,26.00,0,333.63,432.22,35.1,32.0,0.239,336128.4,336128.4,4550,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805218,118315.00
06/20/2015 09:00,1,1.288,ACTIVE,214.3,397.70,60.00,1434805204,"040051121000068","174011321042388",23.43,20,0.266,320.33,441.18,30.0,32.8,0.059,23383.3,23387.5,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805220,118316.00
06/20/2015 09:00,2,1.309,ACTIVE,212.16,347.16,59.949,1434805204,"201051344000458","174011321042388",29.46,22.30,0,330.33,363.99,39.0,35.7,0.327,146393.7,146393.7,3187,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805220,118317.00
06/20/2015 09:00,2,1.314,ACTIVE,213.51,346.56,59.938,1434805204,"274151322000087","174011321042388",28.47,26.80,0,332.73,360.38,37.9,34.6,0.239,406378.2,406378.2,4085,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805221,118318.00
06/20/2015 09:00,2,1.355,ACTIVE,211.70,347.46,59.938,1434805204,"274151322000052","174011321042388",28.73,24.50,0,332.43,360.69,39.5,36.2,0.252,434408.4,434408.4,4487,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805222,118319.00
06/20/2015 09:00,2,1.324,ACTIVE,211.93,347.76,59.965,1434805204,"201051344001145","174011321042388",29.22,21.00,0,331.23,364.29,39.2,35.9,0.318,151577.7,151577.7,3196,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805223,118320.00
06/20/2015 09:00,2,1.289,ACTIVE,212.16,347.76,59.949,1434805204,"201051344000685","174011321042388",29.46,21.50,0,329.13,363.39,38.5,35.2,0.331,150773.2,150773.2,3195,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805224,118321.00
06/20/2015 09:00,2,1.305,ACTIVE,212.83,352.57,59.928,1434805204,"274151322000088","174011321042388",28.61,23.80,0,333.33,360.08,37.8,34.6,0.256,415987.5,415987.5,4094,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805225,118322.00
06/20/2015 09:00,2,1.326,ACTIVE,211.93,347.16,59.944,1434805204,"201051344000438","174011321042388",29.36,21.50,0,330.93,364.29,39.4,36.1,0.331,150847.2,150847.2,3189,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805226,118323.00
06/20/2015 09:00,2,1.320,ACTIVE,211.70,346.86,59.928,1434805204,"201051344001135","174011321042388",29.46,21.50,0,329.43,363.39,39.5,36.2,0.309,142163.7,142163.7,3181,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805227,118324.00
06/20/2015 09:00,2,1.344,ACTIVE,211.93,347.46,59.949,1434805204,"201051344000417","174011321042388",29.08,22.00,0,330.93,363.69,39.5,36.2,0.323,146689.6,146689.6,3182,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805228,118325.00
06/20/2015 09:00,2,1.344,ACTIVE,211.48,346.86,59.944,1434805204,"201051344000594","174011321042388",29.44,21.50,0,327.92,363.99,40.1,36.7,0.314,146651.8,146651.8,3179,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805229,118326.00
06/20/2015 09:00,2,1.338,ACTIVE,212.83,352.27,59.938,1434805204,"274151322000083","174011321042388",29.02,24.50,0,332.73,360.69,39.4,36.1,0.278,430655.3,430655.3,4495,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805230,118327.00
06/20/2015 09:00,2,1.361,ACTIVE,212.38,348.66,59.944,1434805204,"201051344000585","174011321042388",29.18,21.80,0,331.53,364.59,40.2,36.9,0.318,145552.9,145552.9,3184,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805231,118328.00
06/20/2015 09:00,2,1.348,ACTIVE,212.61,350.47,59.944,1434805204,"274151322000054","174011321042388",28.71,25.00,0,332.73,360.99,39.2,35.9,0.274,425911.5,425911.5,4084,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805232,118329.00
06/20/2015 09:00,2,1.354,ACTIVE,212.16,346.56,59.944,1434805204,"201051344001203","174011321042388",28.94,21.30,0,330.93,365.19,39.7,36.4,0.327,146840.7,146840.7,3187,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805233,118330.00
06/20/2015 09:00,2,1.328,ACTIVE,211.48,347.46,59.944,1434805204,"201051344000646","174011321042388",29.28,21.80,0,330.33,363.69,39.4,36.1,0.323,144337.3,144337.3,3180,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805234,118331.00
06/20/2015 09:00,2,0.916,ACTIVE,213.29,420.20,59.933,1434805204,"274151322000068","174011321042388",38.82,27.00,0,334.24,435.83,36.2,33.0,0.230,335139.1,335139.1,4158,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805235,118332.00
06/20/2015 09:00,2,1.428,ACTIVE,213.29,347.46,59.938,1434805204,"274151322000076","174011321042388",29.44,24.30,0,333.33,362.49,42.6,39.2,0.283,453896.8,453896.8,4491,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805236,118333.00
06/20/2015 09:00,1,0.862,ACTIVE,214.0,367.81,60.00,1434805204,"033051125000132","174011321042388",29.22,20,0.204,314.69,440.15,25.0,20.1,0.054,19748,19751.700000048,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805237,118334.00
06/20/2015 09:00,1,0.957,ACTIVE,213.8,375.23,60.00,1434805204,"033051125000150","174011321042388",39.52,21,0.229,317.61,444.61,37.6,29.4,0.231,26167.600000012,26173.200000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805238,118335.00
06/20/2015 09:00,2,1.359,ACTIVE,211.70,346.86,59.949,1434805204,"201051344000890","174011321042388",29.44,22.00,0,330.93,364.29,40.6,37.2,0.318,148438.8,148438.8,3184,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805239,118336.00
06/20/2015 09:00,2,1.314,ACTIVE,211.93,347.16,59.944,1434805204,"201051344000900","174011321042388",29.14,21.30,0,329.73,364.59,38.8,35.5,0.318,148691.1,148691.1,3189,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805240,118337.00
06/20/2015 09:00,2,1.338,ACTIVE,212.38,348.66,59.949,1434805204,"201051344000633","174011321042388",29.32,21.00,0,330.93,365.80,39.8,36.5,0.331,138422.5,138422.5,3190,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805241,118338.00
06/20/2015 09:00,1,1.347,ACTIVE,213.9,388.77,60.00,1434805204,"040051121000185","174011321042388",19.88,21,0.222,317.78,439.92,26.6,32.1,0.039,23549.999999999,23553.899999999,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805243,118339.00
06/20/2015 09:00,2,1.328,ACTIVE,212.16,348.36,59.933,1434805204,"201051344000983","174011321042388",29.84,22.00,0,330.63,365.49,40.2,36.9,0.331,145579.3,145579.3,3190,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805243,118340.00
06/20/2015 09:00,2,1.359,ACTIVE,211.93,348.36,59.954,1434805204,"201051344000917","174011321042388",28.80,22.30,0,330.33,364.59,39.7,36.4,0.318,148947.8,148947.8,3194,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805244,118341.00
06/20/2015 09:00,1,1.299,ACTIVE,213.8,336.49,60.00,1434805204,"040051121000116","174011321042388",26.26,20,0.190,310.55,442.39,33.9,25.4,0.234,23186.900000024,23191.800000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805246,118342.00
06/20/2015 09:00,1,0.819,ACTIVE,214.1,335.84,60.00,1434805204,"033051125000135","174011321042388",35.05,21,0.242,321.46,442.37,28.5,17.5,0.295,19644.600000022,19648.900000034,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805247,118343.00
06/20/2015 09:00,2,1.326,ACTIVE,212.38,347.76,59.949,1434805204,"201051344000648","174011321042388",29.58,20.30,0,331.23,365.49,39.8,36.4,0.318,144900.0,144900.0,3183,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805248,118344.00
06/20/2015 09:00,2,1.369,ACTIVE,212.16,348.36,59.981,1434805204,"201051344001093","174011321042388",29.16,21.80,0,330.93,364.89,40.5,37.1,0.327,147028.5,147028.5,3189,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805249,118345.00
06/20/2015 09:00,2,1.350,ACTIVE,212.38,347.76,59.949,1434805204,"201051344000645","174011321042388",29.10,21.50,0,331.23,365.19,39.8,36.5,0.318,145332.5,145332.5,3187,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805250,118346.00
06/20/2015 09:00,2,1.350,ACTIVE,212.61,350.17,59.949,1434805204,"274151322000085","174011321042388",29.20,23.80,0,332.43,361.29,39.9,36.6,0.270,428024.5,428024.5,4488,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805250,118347.00
06/20/2015 09:00,2,1.346,ACTIVE,211.93,347.76,59.959,1434805204,"201051344000651","174011321042388",29.30,21.00,0,331.23,364.59,40.0,36.6,0.323,144739.9,144739.9,3187,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805251,118348.00
06/20/2015 09:00,2,1.357,ACTIVE,211.93,347.16,59.954,1434805204,"201051344000867","174011321042388",29.10,21.80,0,330.03,364.59,40.0,36.7,0.323,137053.9,137053.9,3191,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805252,118349.00
