ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 09:00,1,1.328,ACTIVE,213.3,422.22,60.00,1434805204,"040051121000095","174011321042388",23.65,21,0.215,314.16,438.55,31.2,27.2,0.021,24211.7,24216,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805253,118350.00
06/20/2015 09:00,2,1.350,ACTIVE,211.48,346.56,59.944,1434805204,"201051344001230","174011321042388",29.26,21.80,0,328.52,363.69,40.0,36.7,0.327,148217.4,148217.4,3194,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805254,118351.00
06/20/2015 09:00,2,1.336,ACTIVE,212.16,348.66,59.949,1434805204,"201051344000576","174011321042388",29.36,21.30,0,331.53,365.19,39.7,36.4,0.309,144670.3,144670.3,3193,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805255,118352.00
06/20/2015 09:00,2,1.379,ACTIVE,211.70,348.06,59.928,1434805204,"201051344000579","174011321042388",29.36,22.30,0,330.33,365.80,41.0,37.7,0.336,150794.1,150794.1,3183,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434805256,118353.00
06/20/2015 09:15,2,1.648,ACTIVE,212.16,351.67,59.965,1434806103,"201051344000955","174011321042388",29.44,22.50,0,330.63,373.61,49.2,45.5,0.384,150154.3,150154.3,3189,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806104,118354.00
06/20/2015 09:15,1,1.553,ACTIVE,214.3,349.85,60.03,1434806103,"040051121000195","174011321042388",25.57,22,0.247,319.52,443.37,39.5,36.2,0.276,25680.000000012,25688.099999976,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806106,118355.00
06/20/2015 09:15,2,1.740,ACTIVE,213.06,352.27,59.954,1434806103,"274151322000095","174011321042388",29.30,25.30,0,334.54,370.90,51.6,47.9,0.358,448213.7,448213.7,4106,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806107,118356.00
06/20/2015 09:15,2,1.664,ACTIVE,212.61,351.67,59.965,1434806103,"201051344000868","174011321042388",29.04,22.00,0,330.63,374.51,49.0,45.3,0.411,136397.4,136397.4,3190,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806108,118357.00
06/20/2015 09:15,2,1.648,ACTIVE,213.51,353.47,59.965,1434806103,"201051344000853","174011321042388",29.28,23.00,0,333.33,375.71,48.9,45.3,0.398,142673.0,142673.0,3187,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806108,118358.00
06/20/2015 09:15,2,1.623,ACTIVE,213.06,353.47,59.970,1434806103,"201051344000582","174011321042388",29.30,22.50,0,332.43,375.41,48.2,44.6,0.407,143208.3,143208.3,3186,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806109,118359.00
06/20/2015 09:15,1,1.571,ACTIVE,214.5,379.14,60.00,1434806103,"040051121000097","174011321042388",26.40,23,0.248,317.65,443.17,41.2,32.2,0.182,23598.100000012,23606.700000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806111,118360.00
06/20/2015 09:15,2,1.650,ACTIVE,213.06,353.17,59.949,1434806103,"201051344000469","174011321042388",29.24,22.00,0,330.93,376.01,49.0,45.3,0.415,137874.1,137874.1,3186,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806112,118361.00
06/20/2015 09:15,2,1.654,ACTIVE,212.83,354.97,59.970,1434806103,"201051344000988","174011321042388",29.10,23.00,0,331.23,376.92,48.8,45.2,0.389,137624.7,137624.7,3184,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806112,118362.00
06/20/2015 09:15,2,1.662,ACTIVE,212.61,352.57,59.954,1434806103,"201051344001158","174011321042388",28.88,22.50,0,331.23,376.01,48.6,45.0,0.420,143826.8,143826.8,3185,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806113,118363.00
06/20/2015 09:15,2,1.658,ACTIVE,212.61,351.67,59.981,1434806103,"201051344001025","174011321042388",29.30,22.30,0,331.83,375.11,49.3,45.6,0.384,146973.9,146973.9,3186,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806114,118364.00
06/20/2015 09:15,1,1.165,ACTIVE,214.4,387.99,60.03,1434806103,"033051125000118","174011321042388",39.68,22,0.306,316.86,442.07,46.0,48.5,0.194,26180.700000024,26190.400000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806115,118365.00
06/20/2015 09:15,2,1.662,ACTIVE,212.61,353.47,59.975,1434806103,"201051344000569","174011321042388",28.86,23.30,0,333.33,375.41,48.6,45.0,0.407,150650.6,150650.6,3189,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806116,118366.00
06/20/2015 09:15,2,1.084,ACTIVE,213.29,420.20,59.970,1434806103,"274151322000094","174011321042388",39.34,27.30,0,336.64,444.24,43.8,40.4,0.301,336137.7,336137.7,4551,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806117,118367.00
06/20/2015 09:15,1,1.596,ACTIVE,214.6,378.94,60.00,1434806103,"040051121000068","174011321042388",23.92,22,0.229,319.56,442.58,38.0,30.3,0.122,23387.5,23395.2,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806118,118368.00
06/20/2015 09:15,2,1.646,ACTIVE,212.61,351.97,59.981,1434806103,"201051344000458","174011321042388",29.20,23.30,0,332.73,374.81,48.7,45.1,0.429,146404.2,146404.2,3188,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806120,118369.00
06/20/2015 09:15,2,1.629,ACTIVE,213.06,352.27,59.975,1434806103,"274151322000087","174011321042388",28.53,28.00,0,335.44,368.50,47.1,43.5,0.318,406388.3,406388.3,4086,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806121,118370.00
06/20/2015 09:15,2,1.691,ACTIVE,212.61,355.58,59.981,1434806103,"274151322000052","174011321042388",28.73,25.80,0,334.84,370.00,49.2,45.6,0.331,434418.9,434418.9,4488,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806122,118371.00
06/20/2015 09:15,2,1.645,ACTIVE,212.83,351.67,59.981,1434806103,"201051344001145","174011321042388",29.34,22.00,0,333.63,375.71,48.9,45.3,0.407,151588.2,151588.2,3197,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806123,118372.00
06/20/2015 09:15,2,1.643,ACTIVE,213.06,352.57,60.007,1434806103,"201051344000685","174011321042388",29.00,22.50,0,330.63,374.81,48.3,44.7,0.446,150783.6,150783.6,3196,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806124,118373.00
06/20/2015 09:15,2,1.631,ACTIVE,213.51,351.07,59.970,1434806103,"274151322000088","174011321042388",28.73,24.80,0,335.44,369.70,47.4,43.9,0.318,415997.7,415997.7,4095,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806125,118374.00
06/20/2015 09:15,2,1.652,ACTIVE,212.83,352.27,59.959,1434806103,"201051344000438","174011321042388",29.36,22.30,0,332.43,375.11,49.1,45.5,0.407,150857.8,150857.8,3190,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806125,118375.00
06/20/2015 09:15,2,1.662,ACTIVE,212.38,351.07,59.975,1434806103,"201051344001135","174011321042388",29.02,22.50,0,329.73,374.51,49.0,45.3,0.398,142174.3,142174.3,3182,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806126,118376.00
06/20/2015 09:15,2,1.660,ACTIVE,212.61,353.17,59.975,1434806103,"201051344000417","174011321042388",29.06,23.00,0,332.13,374.51,48.9,45.3,0.407,146700.2,146700.2,3183,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806127,118377.00
06/20/2015 09:15,2,1.654,ACTIVE,211.93,351.67,59.959,1434806103,"201051344000594","174011321042388",29.54,22.50,0,330.03,374.51,49.5,45.9,0.398,146662.5,146662.5,3180,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806128,118378.00
06/20/2015 09:15,2,1.654,ACTIVE,212.83,357.38,59.975,1434806103,"274151322000083","174011321042388",29.06,25.80,0,334.84,370.30,48.7,45.0,0.340,430665.7,430665.7,4496,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806129,118379.00
06/20/2015 09:15,2,1.697,ACTIVE,213.06,353.17,59.981,1434806103,"201051344000585","174011321042388",28.86,22.80,0,332.43,375.71,49.7,46.0,0.411,145563.6,145563.6,3185,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806130,118380.00
06/20/2015 09:15,2,1.660,ACTIVE,212.61,360.08,59.965,1434806103,"274151322000054","174011321042388",28.90,26.30,0,334.84,370.30,48.6,45.0,0.349,425921.9,425921.9,4085,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806131,118381.00
06/20/2015 09:15,2,1.664,ACTIVE,212.61,351.37,59.975,1434806103,"201051344001203","174011321042388",29.18,22.30,0,332.43,375.11,49.2,45.5,0.415,146851.3,146851.3,3188,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806132,118382.00
06/20/2015 09:15,2,1.646,ACTIVE,212.38,351.37,59.981,1434806103,"201051344000646","174011321042388",29.16,22.80,0,330.03,374.51,48.6,45.0,0.407,144347.8,144347.8,3181,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806133,118383.00
06/20/2015 09:15,2,1.125,ACTIVE,214.19,417.19,59.970,1434806103,"274151322000068","174011321042388",39.06,28.30,0,337.24,449.65,45.0,41.5,0.292,335148.5,335148.5,4159,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806135,118384.00
06/20/2015 09:15,2,1.771,ACTIVE,213.96,350.17,59.975,1434806103,"274151322000076","174011321042388",29.30,25.50,0,336.94,372.11,52.5,48.8,0.380,453908.2,453908.2,4492,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806136,118385.00
06/20/2015 09:15,1,1.072,ACTIVE,214.7,398.20,60.00,1434806103,"033051125000132","174011321042388",28.40,23,0.196,312.43,434.45,30.3,23.9,0.038,19751.700000048,19757.200000048,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806137,118386.00
06/20/2015 09:15,1,1.171,ACTIVE,214.3,388.07,60.00,1434806103,"033051125000150","174011321042388",39.80,22,0.291,318.98,441.95,46.4,36.5,0.301,26173.200000012,26183.100000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806138,118387.00
06/20/2015 09:15,2,1.691,ACTIVE,212.38,351.37,59.970,1434806103,"201051344000890","174011321042388",28.98,23.00,0,331.23,374.51,49.7,46.0,0.393,148449.5,148449.5,3185,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806139,118388.00
06/20/2015 09:15,2,1.621,ACTIVE,212.61,352.87,59.975,1434806103,"201051344000900","174011321042388",29.34,22.30,0,332.13,375.11,48.2,44.6,0.402,148701.5,148701.5,3190,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806140,118389.00
06/20/2015 09:15,2,1.643,ACTIVE,213.06,353.17,59.981,1434806103,"201051344000633","174011321042388",29.30,22.00,0,331.83,375.71,48.8,45.2,0.415,138433.0,138433.0,3191,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806141,118390.00
06/20/2015 09:15,1,1.626,ACTIVE,214.7,367.65,60.03,1434806103,"040051121000185","174011321042388",22.32,22,0.215,317.08,441.16,36.1,30.2,0.207,23553.899999999,23560.699999999,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806142,118391.00
06/20/2015 09:15,2,1.656,ACTIVE,212.61,352.87,59.981,1434806103,"201051344000983","174011321042388",29.36,23.00,0,331.23,375.71,49.3,45.7,0.420,145589.9,145589.9,3191,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806143,118392.00
06/20/2015 09:15,2,1.633,ACTIVE,212.83,353.77,59.975,1434806103,"201051344000917","174011321042388",29.48,23.50,0,332.43,375.71,48.8,45.2,0.420,148958.3,148958.3,3195,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806144,118393.00
06/20/2015 09:15,1,1.610,ACTIVE,213.9,377.88,60.03,1434806103,"040051121000116","174011321042388",25.99,20,0.252,314.17,441.79,41.6,34.9,0.147,23191.800000024,23200.200000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806145,118394.00
06/20/2015 09:15,1,1.006,ACTIVE,214.7,349.31,60.03,1434806103,"033051125000135","174011321042388",35.10,23,0.228,320.91,444.54,35.1,36.1,0.245,19648.900000034,19656.199999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806147,118395.00
06/20/2015 09:15,2,1.633,ACTIVE,213.06,351.97,60.012,1434806103,"201051344000648","174011321042388",29.36,21.30,0,333.03,375.11,48.6,45.0,0.393,144910.5,144910.5,3184,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806148,118396.00
06/20/2015 09:15,2,1.662,ACTIVE,212.61,352.57,59.970,1434806103,"201051344001093","174011321042388",29.38,22.80,0,330.93,375.41,49.5,45.8,0.389,147039.1,147039.1,3190,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806148,118397.00
06/20/2015 09:15,2,1.662,ACTIVE,213.29,352.27,59.981,1434806103,"201051344000645","174011321042388",28.92,22.50,0,333.33,376.01,48.8,45.1,0.389,145343.0,145343.0,3188,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806149,118398.00
06/20/2015 09:15,2,1.684,ACTIVE,212.83,350.77,59.970,1434806103,"274151322000085","174011321042388",28.71,24.80,0,336.34,369.70,48.9,45.3,0.331,428035.0,428035.0,4489,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806150,118399.00
06/20/2015 09:15,2,1.670,ACTIVE,212.83,354.07,59.981,1434806103,"201051344000651","174011321042388",28.82,22.00,0,332.43,374.81,48.8,45.2,0.398,144750.5,144750.5,3188,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806151,118400.00
06/20/2015 09:15,2,1.648,ACTIVE,212.83,352.27,59.975,1434806103,"201051344000867","174011321042388",29.32,22.80,0,331.23,374.21,49.0,45.3,0.398,137064.5,137064.5,3192,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806152,118401.00
06/20/2015 09:15,1,1.623,ACTIVE,214.4,369.58,60.03,1434806103,"040051121000095","174011321042388",23.57,22,0.222,316.28,441.01,38.0,30.6,0.205,24216,24223.5,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806153,118402.00
06/20/2015 09:15,2,1.637,ACTIVE,212.38,352.27,60.007,1434806103,"201051344001230","174011321042388",29.52,22.80,0,327.92,371.51,48.9,45.3,0.398,148227.9,148227.9,3195,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806154,118403.00
06/20/2015 09:15,2,1.654,ACTIVE,213.06,352.57,59.991,1434806103,"201051344000576","174011321042388",28.84,22.00,0,332.73,376.01,48.3,44.7,0.402,144680.8,144680.8,3194,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806155,118404.00
06/20/2015 09:15,2,1.691,ACTIVE,212.83,352.27,59.986,1434806103,"201051344000579","174011321042388",28.98,23.30,0,332.43,376.31,49.7,46.0,0.402,150804.9,150804.9,3184,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434806156,118405.00
06/20/2015 09:30,2,0.627,ACTIVE,211.25,339.34,59.954,1434807003,"201051344000955","174011321042388",28.05,23.00,0,324.02,375.11,17.8,15.3,0.119,150163.6,150163.6,3190,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807004,118406.00
06/20/2015 09:30,1,0.491,ACTIVE,213.5,359.48,60.00,1434807003,"040051121000195","174011321042388",23.65,22,0.151,317.69,442.75,11.5,11.3,0.024,25688.099999976,25695.099999976,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807005,118407.00
06/20/2015 09:30,2,0.590,ACTIVE,212.83,342.95,59.954,1434807003,"274151322000095","174011321042388",27.49,25.80,0,325.22,372.41,16.4,14.0,0.102,448223.4,448223.4,4107,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807006,118408.00
06/20/2015 09:30,2,0.607,ACTIVE,211.25,338.44,59.959,1434807003,"201051344000868","174011321042388",27.61,22.50,0,324.02,375.71,17.0,14.5,0.119,136406.6,136406.6,3191,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807007,118409.00
06/20/2015 09:30,2,0.584,ACTIVE,212.16,339.65,59.965,1434807003,"201051344000853","174011321042388",28.55,23.50,0,324.62,376.92,16.9,14.4,0.115,142682.2,142682.2,3188,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807008,118410.00
06/20/2015 09:30,2,0.588,ACTIVE,212.16,339.95,59.970,1434807003,"201051344000582","174011321042388",27.95,23.00,0,323.72,376.31,16.7,14.2,0.115,143217.3,143217.3,3187,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807009,118411.00
06/20/2015 09:30,1,0.511,ACTIVE_NO_POWER,214.1,413.34,60.00,1434807003,"040051121000097","174011321042388",25.07,23,0.000,316.72,443.18,12.7,0.0,0.063,23606.700000012,23614.000000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807010,118412.00
06/20/2015 09:30,2,0.594,ACTIVE,211.70,339.04,59.965,1434807003,"201051344000469","174011321042388",28.31,22.50,0,324.92,376.92,17.1,14.5,0.128,137883.3,137883.3,3187,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807011,118413.00
06/20/2015 09:30,2,0.576,ACTIVE,211.48,340.55,59.970,1434807003,"201051344000988","174011321042388",27.85,23.50,0,323.72,377.82,16.3,13.8,0.124,137633.7,137633.7,3185,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807012,118414.00
06/20/2015 09:30,2,0.576,ACTIVE,211.48,338.74,59.970,1434807003,"201051344001158","174011321042388",27.93,23.00,0,325.22,377.22,16.4,13.9,0.119,143835.8,143835.8,3186,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807013,118415.00
06/20/2015 09:30,2,0.576,ACTIVE,211.48,338.44,59.959,1434807003,"201051344001025","174011321042388",28.65,22.80,0,323.72,376.31,16.8,14.3,0.115,146983.0,146983.0,3187,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807014,118416.00
06/20/2015 09:30,1,0.376,ACTIVE,213.7,379.20,60.03,1434807003,"033051125000118","174011321042388",38.11,22,0.061,317.91,443.37,14.2,7.1,0.174,26190.400000012,26198.900000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807015,118417.00
06/20/2015 09:30,2,0.588,ACTIVE,211.70,339.04,59.965,1434807003,"201051344000569","174011321042388",28.01,23.80,0,324.62,376.01,16.7,14.2,0.119,150659.6,150659.6,3190,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807016,118418.00
06/20/2015 09:30,2,0.352,ACTIVE,213.06,396.45,59.970,1434807003,"274151322000094","174011321042388",37.07,27.80,0,335.44,442.74,13.2,10.9,0.084,336145.6,336145.6,4552,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807017,118419.00
06/20/2015 09:30,1,0.523,ACTIVE,213.8,354.61,60.00,1434807003,"040051121000068","174011321042388",22.33,22,0.012,313.03,442.70,11.6,5.2,0.209,23395.2,23401.8,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807018,118420.00
06/20/2015 09:30,2,0.582,ACTIVE,211.48,338.14,59.965,1434807003,"201051344000458","174011321042388",27.91,23.80,0,325.22,376.31,16.5,14.0,0.119,146413.2,146413.2,3189,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807019,118421.00
06/20/2015 09:30,2,0.541,ACTIVE,212.61,340.25,59.975,1434807003,"274151322000087","174011321042388",26.46,29.00,0,325.82,370.30,14.5,12.1,0.088,406397.0,406397.0,4087,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807020,118422.00
06/20/2015 09:30,2,0.553,ACTIVE,212.83,342.35,60.007,1434807003,"274151322000052","174011321042388",27.75,25.80,0,324.92,370.90,15.6,13.1,0.093,434428.1,434428.1,4489,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807021,118423.00
06/20/2015 09:30,2,0.572,ACTIVE,212.16,339.34,59.981,1434807003,"201051344001145","174011321042388",27.93,22.30,0,324.92,376.31,16.2,13.7,0.110,151597.2,151597.2,3198,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807022,118424.00
06/20/2015 09:30,2,0.553,ACTIVE,212.16,339.04,59.965,1434807003,"201051344000685","174011321042388",27.71,23.00,0,323.11,376.01,15.6,13.1,0.124,150792.4,150792.4,3197,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807023,118425.00
06/20/2015 09:30,2,0.508,ACTIVE,212.61,340.85,59.981,1434807003,"274151322000088","174011321042388",27.19,25.30,0,324.92,370.60,14.0,11.6,0.093,416006.4,416006.4,4096,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807024,118426.00
06/20/2015 09:30,2,0.574,ACTIVE,212.16,339.04,59.981,1434807003,"201051344000438","174011321042388",28.27,23.00,0,324.32,375.71,16.5,14.0,0.110,150866.8,150866.8,3191,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807025,118427.00
06/20/2015 09:30,2,0.580,ACTIVE,211.48,337.24,59.975,1434807003,"201051344001135","174011321042388",28.03,23.00,0,324.32,375.41,16.5,14.0,0.106,142183.3,142183.3,3183,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807026,118428.00
06/20/2015 09:30,2,0.574,ACTIVE,212.16,339.04,59.991,1434807003,"201051344000417","174011321042388",28.77,23.50,0,324.02,375.71,16.8,14.2,0.106,146709.2,146709.2,3184,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807027,118429.00
06/20/2015 09:30,2,0.566,ACTIVE,211.48,337.84,59.981,1434807003,"201051344000594","174011321042388",28.43,23.00,0,318.91,376.01,16.4,13.9,0.110,146671.6,146671.6,3181,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807028,118430.00
06/20/2015 09:30,2,0.521,ACTIVE,212.38,340.25,59.970,1434807003,"274151322000083","174011321042388",27.33,26.00,0,324.92,370.90,14.4,12.0,0.088,430674.6,430674.6,4497,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807029,118431.00
06/20/2015 09:30,2,0.586,ACTIVE,211.93,339.65,59.981,1434807003,"201051344000585","174011321042388",28.03,23.30,0,324.32,376.92,16.6,14.1,0.106,145572.7,145572.7,3186,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807030,118432.00
06/20/2015 09:30,2,0.520,ACTIVE,212.83,341.45,59.981,1434807003,"274151322000054","174011321042388",27.33,26.50,0,325.22,372.11,14.4,12.0,0.084,425930.8,425930.8,4086,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807031,118433.00
06/20/2015 09:30,2,0.564,ACTIVE,211.93,338.14,59.986,1434807003,"201051344001203","174011321042388",27.93,22.80,0,324.32,376.92,16.0,13.5,0.110,146860.3,146860.3,3189,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807031,118434.00
06/20/2015 09:30,2,0.566,ACTIVE,211.48,338.74,59.986,1434807003,"201051344000646","174011321042388",27.93,23.00,0,323.41,375.41,16.1,13.6,0.110,144356.7,144356.7,3182,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807032,118435.00
06/20/2015 09:30,2,0.361,ACTIVE,213.51,385.63,59.981,1434807003,"274151322000068","174011321042388",36.18,28.30,0,336.04,446.05,13.3,10.9,0.075,335156.5,335156.5,4160,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807033,118436.00
06/20/2015 09:30,2,0.547,ACTIVE,213.74,341.75,59.981,1434807003,"274151322000076","174011321042388",27.79,25.50,0,325.52,372.71,15.4,13.0,0.097,453917.8,453917.8,4493,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807034,118437.00
06/20/2015 09:30,1,0.303,ACTIVE,213.7,369.65,60.03,1434807003,"033051125000132","174011321042388",33.49,23,0.142,311.89,439.71,10.1,11.2,0.003,19757.200000048,19762,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807036,118438.00
06/20/2015 09:30,1,0.353,ACTIVE,213.5,379.05,60.03,1434807003,"033051125000150","174011321042388",38.34,23,0.157,318.68,444.50,13.4,16.0,0.008,26183.100000012,26191.400000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807037,118439.00
06/20/2015 09:30,2,0.570,ACTIVE,211.48,337.54,59.981,1434807003,"201051344000890","174011321042388",28.09,23.50,0,320.11,376.31,16.3,13.8,0.106,148458.6,148458.6,3186,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807038,118440.00
06/20/2015 09:30,2,0.518,ACTIVE,211.48,338.74,59.991,1434807003,"201051344000900","174011321042388",27.97,22.50,0,324.02,376.31,14.7,12.2,0.110,148710.1,148710.1,3191,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807039,118441.00
06/20/2015 09:30,2,0.551,ACTIVE,211.93,339.65,59.986,1434807003,"201051344000633","174011321042388",27.79,22.50,0,324.02,378.42,15.5,13.1,0.110,138441.9,138441.9,3192,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807040,118442.00
06/20/2015 09:30,1,0.461,ACTIVE_NO_POWER,213.8,414.46,60.03,1434807003,"040051121000185","174011321042388",22.12,23,0.042,309.72,441.19,10.1,0.0,0.077,23560.699999999,23566.599999999,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807041,118443.00
06/20/2015 09:30,2,0.549,ACTIVE,211.70,338.14,59.986,1434807003,"201051344000983","174011321042388",28.45,23.50,0,325.22,376.62,15.8,13.4,0.106,145598.8,145598.8,3192,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807042,118444.00
06/20/2015 09:30,2,0.545,ACTIVE,211.93,339.34,59.981,1434807003,"201051344000917","174011321042388",27.93,23.80,0,324.02,376.31,15.5,13.0,0.097,148967.1,148967.1,3196,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807043,118445.00
06/20/2015 09:30,1,0.500,ACTIVE,213.1,401.80,60.03,1434807003,"040051121000116","174011321042388",24.19,21,0.119,312.41,442.18,12.0,13.6,0.000,23200.200000024,23207.200000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807044,118446.00
06/20/2015 09:30,1,0.280,ACTIVE,213.8,393.03,60.00,1434807003,"033051125000135","174011321042388",33.45,23,0.070,313.11,444.35,9.3,3.9,0.000,19656.199999986,19661.900000034,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807045,118447.00
06/20/2015 09:30,2,0.535,ACTIVE,211.93,338.44,59.981,1434807003,"201051344000648","174011321042388",28.43,21.80,0,324.92,376.01,15.4,13.0,0.102,144919.2,144919.2,3185,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807046,118448.00
06/20/2015 09:30,2,0.561,ACTIVE,211.93,339.04,59.981,1434807003,"201051344001093","174011321042388",27.89,23.00,0,324.32,377.22,15.9,13.4,0.102,147048.1,147048.1,3191,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807047,118449.00
06/20/2015 09:30,2,0.521,ACTIVE,212.16,338.44,59.986,1434807003,"201051344000645","174011321042388",28.07,23.00,0,324.92,377.52,14.8,12.4,0.097,145351.7,145351.7,3189,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807048,118450.00
06/20/2015 09:30,2,0.490,ACTIVE,212.83,340.25,59.981,1434807003,"274151322000085","174011321042388",27.53,25.00,0,324.02,370.90,13.7,11.3,0.080,428043.8,428043.8,4490,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807049,118451.00
06/20/2015 09:30,2,0.523,ACTIVE,211.93,339.34,59.986,1434807003,"201051344000651","174011321042388",28.19,22.50,0,325.22,376.01,14.9,12.5,0.097,144759.2,144759.2,3189,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807050,118452.00
06/20/2015 09:30,2,0.533,ACTIVE,211.93,337.84,59.991,1434807003,"201051344000867","174011321042388",27.93,23.30,0,319.21,375.11,15.1,12.7,0.097,137073.2,137073.2,3193,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807051,118453.00
06/20/2015 09:30,1,0.538,ACTIVE,213.4,342.85,60.03,1434807003,"040051121000095","174011321042388",21.43,23,0.143,307.72,440.21,11.4,11.8,0.033,24223.5,24229.6,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807052,118454.00
06/20/2015 09:30,2,0.516,ACTIVE,211.48,337.84,60.023,1434807003,"201051344001230","174011321042388",28.63,23.30,0,323.72,374.81,14.9,12.5,0.102,148236.6,148236.6,3196,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807053,118455.00
06/20/2015 09:30,2,0.521,ACTIVE,211.93,339.04,59.986,1434807003,"201051344000576","174011321042388",28.11,22.50,0,325.52,376.62,14.8,12.4,0.093,144689.3,144689.3,3195,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807054,118456.00
06/20/2015 09:30,2,0.559,ACTIVE,211.48,338.14,59.986,1434807003,"201051344000579","174011321042388",28.07,23.80,0,325.52,377.52,15.9,13.4,0.102,150813.8,150813.8,3185,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807055,118457.00
06/20/2015 09:45,2,0.320,ACTIVE,211.03,334.54,59.991,1434807903,"201051344000955","174011321042388",27.59,22.30,0,329.73,347.76,9.0,6.7,0.044,150165.8,150165.8,3191,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807904,118458.00
06/20/2015 09:45,2,0.246,ACTIVE,212.38,337.54,60.002,1434807903,"274151322000095","174011321042388",27.55,25.00,0,332.73,346.86,6.9,4.8,0.035,448225.2,448225.2,4108,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807906,118459.00
06/20/2015 09:45,2,0.299,ACTIVE,211.03,334.24,60.002,1434807903,"201051344000868","174011321042388",27.63,21.50,0,329.73,348.06,8.4,6.2,0.035,136408.7,136408.7,3192,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807907,118460.00
06/20/2015 09:45,2,0.289,ACTIVE,211.70,336.04,59.986,1434807903,"201051344000853","174011321042388",28.13,22.50,0,331.53,348.96,8.2,6.0,0.035,142684.2,142684.2,3189,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807908,118461.00
06/20/2015 09:45,2,0.299,ACTIVE,211.70,335.14,59.991,1434807903,"201051344000582","174011321042388",27.45,22.00,0,330.03,347.76,8.3,6.1,0.035,143219.3,143219.3,3188,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807909,118462.00
06/20/2015 09:45,2,0.318,ACTIVE,211.25,335.14,59.991,1434807903,"201051344000469","174011321042388",26.78,21.30,0,329.13,347.76,8.7,6.4,0.044,137885.4,137885.4,3188,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807911,118463.00
06/20/2015 09:45,2,0.275,ACTIVE,211.03,336.64,59.986,1434807903,"201051344000988","174011321042388",27.49,22.50,0,329.73,349.26,7.7,5.5,0.044,137635.7,137635.7,3186,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807912,118464.00
06/20/2015 09:45,2,0.289,ACTIVE,211.25,334.24,59.986,1434807903,"201051344001158","174011321042388",27.61,22.30,0,330.33,347.76,8.2,5.9,0.044,143837.8,143837.8,3187,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807912,118465.00
06/20/2015 09:45,2,0.297,ACTIVE,211.03,333.93,59.986,1434807903,"201051344001025","174011321042388",27.61,21.80,0,329.73,348.06,8.3,6.1,0.031,146985.1,146985.1,3188,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807913,118466.00
06/20/2015 09:45,1,0.163,ACTIVE_NO_POWER,213.4,402.39,60.03,1434807903,"033051125000118","174011321042388",35.74,21,0.000,316.00,444.52,5.7,0.0,0.000,26198.900000012,26200.200000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807915,118467.00
06/20/2015 09:45,2,0.305,ACTIVE,211.03,334.54,59.986,1434807903,"201051344000569","174011321042388",27.71,23.00,0,330.03,347.46,8.6,6.4,0.035,150661.7,150661.7,3191,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807915,118468.00
06/20/2015 09:45,2,0.160,ACTIVE,212.38,360.99,60.018,1434807903,"274151322000094","174011321042388",33.72,26.30,0,335.44,406.37,5.4,3.3,0.022,336147.0,336147.0,4553,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807916,118469.00
06/20/2015 09:45,1,0.063,ACTIVE_NO_POWER,213.5,326.50,60.03,1434807903,"040051121000068","174011321042388",26.05,21,0.000,318.68,440.19,1.6,0.0,0.000,23401.8,23402.7,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807918,118470.00
06/20/2015 09:45,2,0.311,ACTIVE,211.03,333.93,59.975,1434807903,"201051344000458","174011321042388",27.10,23.00,0,329.43,346.86,8.5,6.3,0.035,146415.3,146415.3,3190,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807919,118471.00
06/20/2015 09:45,2,0.260,ACTIVE,212.61,336.94,59.981,1434807903,"274151322000087","174011321042388",26.74,29.30,0,332.73,346.86,7.1,4.9,0.035,406398.6,406398.6,4088,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807919,118472.00
06/20/2015 09:45,2,0.279,ACTIVE,212.16,338.44,59.949,1434807903,"274151322000052","174011321042388",27.35,25.00,0,332.13,346.56,7.7,5.5,0.040,434429.9,434429.9,4490,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807920,118473.00
06/20/2015 09:45,2,0.297,ACTIVE,211.48,335.74,59.991,1434807903,"201051344001145","174011321042388",27.53,21.50,0,331.53,348.96,8.3,6.1,0.040,151599.2,151599.2,3199,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807921,118474.00
06/20/2015 09:45,2,0.273,ACTIVE,211.48,335.14,59.986,1434807903,"201051344000685","174011321042388",27.61,22.50,0,330.33,348.06,7.7,5.5,0.040,150794.3,150794.3,3198,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807922,118475.00
06/20/2015 09:45,2,0.240,ACTIVE,212.16,336.94,59.991,1434807903,"274151322000088","174011321042388",26.44,24.30,0,332.43,346.26,6.4,4.3,0.022,416007.9,416007.9,4097,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807923,118476.00
06/20/2015 09:45,2,0.309,ACTIVE,211.48,335.44,59.959,1434807903,"201051344000438","174011321042388",27.67,22.00,0,330.63,347.76,8.7,6.5,0.035,150868.8,150868.8,3192,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807924,118477.00
06/20/2015 09:45,2,0.314,ACTIVE,211.03,333.93,59.981,1434807903,"201051344001135","174011321042388",27.49,22.00,0,329.43,346.26,8.8,6.6,0.040,142185.3,142185.3,3184,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807925,118478.00
06/20/2015 09:45,2,0.336,ACTIVE,211.48,336.04,59.981,1434807903,"201051344000417","174011321042388",27.67,22.80,0,329.43,347.46,9.5,7.2,0.044,146711.4,146711.4,3185,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807926,118479.00
06/20/2015 09:45,2,0.314,ACTIVE,210.80,334.84,59.986,1434807903,"201051344000594","174011321042388",27.35,22.50,0,327.92,347.16,8.7,6.5,0.044,146673.7,146673.7,3182,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807927,118480.00
06/20/2015 09:45,2,0.266,ACTIVE,212.61,336.34,59.986,1434807903,"274151322000083","174011321042388",26.76,25.50,0,332.13,346.26,7.2,5.0,0.040,430676.3,430676.3,4498,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807928,118481.00
06/20/2015 09:45,2,0.324,ACTIVE,211.25,335.74,59.991,1434807903,"201051344000585","174011321042388",27.73,22.30,0,330.03,347.46,9.2,6.9,0.044,145574.9,145574.9,3187,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807929,118482.00
06/20/2015 09:45,2,0.260,ACTIVE,212.38,336.94,59.986,1434807903,"274151322000054","174011321042388",27.04,26.00,0,332.13,346.26,7.2,5.0,0.035,425932.4,425932.4,4087,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807930,118483.00
06/20/2015 09:45,2,0.312,ACTIVE,211.25,334.24,60.012,1434807903,"201051344001203","174011321042388",27.12,21.80,0,330.33,347.76,8.6,6.4,0.049,146862.3,146862.3,3190,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807930,118484.00
06/20/2015 09:45,2,0.316,ACTIVE,210.80,335.14,59.991,1434807903,"201051344000646","174011321042388",27.37,22.30,0,328.52,346.56,8.8,6.6,0.035,144358.8,144358.8,3183,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807931,118485.00
06/20/2015 09:45,2,0.182,ACTIVE,212.83,372.71,59.965,1434807903,"274151322000068","174011321042388",34.99,27.00,0,336.34,408.18,6.4,4.3,0.022,335158.0,335158.0,4161,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807933,118486.00
06/20/2015 09:45,2,0.268,ACTIVE,213.06,339.04,59.991,1434807903,"274151322000076","174011321042388",27.75,24.80,0,333.93,346.86,7.5,5.4,0.040,453919.6,453919.6,4494,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807934,118487.00
06/20/2015 09:45,1,0.154,ACTIVE,213.4,349.46,60.00,1434807903,"033051125000132","174011321042388",33.20,21,0.102,318.65,439.20,5.0,7.1,0.000,19762,19762.700000048,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807935,118488.00
06/20/2015 09:45,1,0.174,ACTIVE,213.2,362.54,60.03,1434807903,"033051125000150","174011321042388",36.95,21,0.133,316.16,444.64,6.4,11.3,0.000,26191.400000012,26192.600000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807936,118489.00
06/20/2015 09:45,2,0.314,ACTIVE,211.03,334.24,59.981,1434807903,"201051344000890","174011321042388",28.43,22.80,0,327.62,347.76,9.1,6.9,0.035,148460.7,148460.7,3187,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807937,118490.00
06/20/2015 09:45,2,0.270,ACTIVE,211.03,334.54,59.981,1434807903,"201051344000900","174011321042388",27.12,21.30,0,329.43,345.96,7.4,5.2,0.049,148711.9,148711.9,3192,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807938,118491.00
06/20/2015 09:45,2,0.303,ACTIVE,211.48,336.34,59.949,1434807903,"201051344000633","174011321042388",28.15,21.80,0,329.43,348.66,8.7,6.4,0.040,138443.9,138443.9,3193,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807939,118492.00
06/20/2015 09:45,1,0.242,ACTIVE,213.2,328.43,60.03,1434807903,"040051121000185","174011321042388",21.66,22,0.132,318.55,438.46,5.2,10.8,0.048,23566.599999999,23567.299999999,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807940,118493.00
06/20/2015 09:45,2,0.314,ACTIVE,210.80,333.63,59.986,1434807903,"201051344000983","174011321042388",28.15,22.80,0,329.43,347.46,9.0,6.8,0.035,145600.9,145600.9,3193,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807941,118494.00
