ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 09:45,2,0.307,ACTIVE,211.25,335.74,59.986,1434807903,"201051344000917","174011321042388",27.37,23.00,0,329.73,346.86,8.6,6.3,0.044,148969.1,148969.1,3197,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807942,118495.00
06/20/2015 09:45,1,0.148,ACTIVE_NO_POWER,213.5,420.40,60.03,1434807903,"033051125000135","174011321042388",31.97,22,0.000,320.86,440.04,4.7,0.0,0.000,19661.900000034,19662.699999986,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807945,118496.00
06/20/2015 09:45,2,0.320,ACTIVE,211.03,334.24,59.996,1434807903,"201051344000648","174011321042388",27.59,21.00,0,330.63,346.86,9.0,6.7,0.040,144921.3,144921.3,3186,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807945,118497.00
06/20/2015 09:45,2,0.322,ACTIVE,211.03,334.24,59.986,1434807903,"201051344001093","174011321042388",28.31,22.30,0,329.73,346.86,9.3,7.0,0.035,147050.2,147050.2,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807946,118498.00
06/20/2015 09:45,2,0.299,ACTIVE,211.48,334.54,59.965,1434807903,"201051344000645","174011321042388",27.59,22.30,0,330.93,346.86,8.4,6.2,0.040,145353.6,145353.6,3190,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807947,118499.00
06/20/2015 09:45,2,0.271,ACTIVE,212.16,337.84,59.986,1434807903,"274151322000085","174011321042388",26.86,24.30,0,333.63,346.26,7.4,5.2,0.035,428045.4,428045.4,4491,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807948,118500.00
06/20/2015 09:45,2,0.307,ACTIVE,211.25,334.54,59.986,1434807903,"201051344000651","174011321042388",27.35,21.50,0,330.63,345.66,8.5,6.3,0.035,144761.1,144761.1,3190,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807949,118501.00
06/20/2015 09:45,2,0.311,ACTIVE,211.25,333.93,59.991,1434807903,"201051344000867","174011321042388",27.65,22.50,0,330.03,346.26,8.7,6.5,0.040,137075.2,137075.2,3194,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807950,118502.00
06/20/2015 09:45,1,0.141,ACTIVE_NO_POWER,212.6,352.12,60.00,1434807903,"040051121000095","174011321042388",25.64,20,0.000,315.81,437.26,3.6,0.0,0.000,24229.6,24230.2,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807951,118503.00
06/20/2015 09:45,2,0.312,ACTIVE,211.03,334.24,59.991,1434807903,"201051344001230","174011321042388",27.25,22.50,0,328.22,345.36,8.6,6.4,0.049,148238.6,148238.6,3197,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807952,118504.00
06/20/2015 09:45,2,0.311,ACTIVE,211.25,335.74,59.981,1434807903,"201051344000576","174011321042388",27.73,21.50,0,330.63,346.86,8.7,6.5,0.040,144691.3,144691.3,3196,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807953,118505.00
06/20/2015 09:45,2,0.332,ACTIVE,210.80,334.54,59.975,1434807903,"201051344000579","174011321042388",28.45,23.00,0,330.33,346.86,9.6,7.3,0.044,150816.0,150816.0,3186,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807954,118506.00
06/20/2015 09:45,1,0.210,ACTIVE_NO_POWER,213.5,428.83,60.03,1434807903,"040051121000195","174011321042388",21.91,21,0.000,319.12,441.28,4.4,0.0,0.000,25695.099999976,25695.899999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807955,118507.00
06/20/2015 09:45,1,0.046,ACTIVE_NO_POWER,212.8,384.63,60.03,1434807903,"040051121000097","174011321042388",28.90,22,0.000,318.61,442.56,1.3,0.0,0.000,23614.000000012,23615.000000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434807957,118508.00
06/20/2015 09:45,1,0.085,ALERT,212.9,414.92,60.03,1434807903,"040051121000116","174011321042388",28.64,20,0.000,414.42,423.43,2.4,0.0,0.000,23207.200000024,23207.800000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434807960,118509.00
06/20/2015 10:00,2,0.232,ACTIVE,210.57,331.23,59.996,1434808803,"201051344000955","174011321042388",27.14,21.30,0,327.92,339.95,6.4,4.3,0.013,150167.6,150167.6,3192,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808804,118510.00
06/20/2015 10:00,2,0.145,ACTIVE,211.93,334.24,59.981,1434808803,"274151322000095","174011321042388",25.15,24.30,0,330.63,341.75,3.7,1.6,0.004,448226.4,448226.4,4109,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808806,118511.00
06/20/2015 10:00,2,0.205,ACTIVE,210.80,330.63,60.002,1434808803,"201051344000868","174011321042388",26.64,20.30,0,327.92,339.95,5.5,3.4,0.009,136410.3,136410.3,3193,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808807,118512.00
06/20/2015 10:00,2,0.211,ACTIVE,211.25,332.13,59.970,1434808803,"201051344000853","174011321042388",25.37,21.30,0,329.43,341.15,5.5,3.4,0.013,142685.8,142685.8,3190,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808808,118513.00
06/20/2015 10:00,2,0.205,ACTIVE,211.48,331.83,59.991,1434808803,"201051344000582","174011321042388",26.92,21.30,0,328.52,340.25,5.6,3.5,0.013,143220.9,143220.9,3189,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808809,118514.00
06/20/2015 10:00,1,0.049,ACTIVE_NO_POWER,213.0,385.44,60.07,1434808803,"040051121000097","174011321042388",27.21,20,0.000,318.49,440.36,1.3,0.0,0.000,23615.000000012,23615.000000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808811,118515.00
06/20/2015 10:00,2,0.219,ACTIVE,211.03,331.53,59.996,1434808803,"201051344000469","174011321042388",27.15,19.80,0,327.62,340.85,6.0,3.9,0.009,137887.1,137887.1,3189,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808812,118516.00
06/20/2015 10:00,2,0.174,ACTIVE,210.80,332.43,60.002,1434808803,"201051344000988","174011321042388",27.08,21.50,0,327.32,342.35,4.8,2.7,0.013,137637.1,137637.1,3187,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808812,118517.00
06/20/2015 10:00,2,0.195,ACTIVE,210.57,331.23,59.991,1434808803,"201051344001158","174011321042388",26.34,21.30,0,327.62,341.45,5.2,3.1,0.013,143839.3,143839.3,3188,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808813,118518.00
06/20/2015 10:00,2,0.199,ACTIVE,210.80,331.23,59.996,1434808803,"201051344001025","174011321042388",26.70,20.70,0,328.22,339.95,5.4,3.3,0.013,146986.6,146986.6,3189,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808814,118519.00
06/20/2015 10:00,2,0.203,ACTIVE,211.03,331.53,60.018,1434808803,"201051344000569","174011321042388",27.39,21.50,0,328.22,340.55,5.7,3.5,0.013,150663.3,150663.3,3192,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808816,118520.00
06/20/2015 10:00,2,0.080,ACTIVE,212.38,334.54,59.991,1434808803,"274151322000094","174011321042388",29.32,25.50,0,330.63,392.25,2.4,0.3,0.004,336147.9,336147.9,4554,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808817,118521.00
06/20/2015 10:00,2,0.209,ACTIVE,210.80,330.63,60.002,1434808803,"201051344000458","174011321042388",26.50,21.80,0,328.52,339.65,5.7,3.5,0.013,146417.0,146417.0,3191,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808819,118522.00
06/20/2015 10:00,2,0.145,ACTIVE,212.38,334.24,60.002,1434808803,"274151322000087","174011321042388",25.82,28.50,0,330.63,342.05,3.8,1.7,0.013,406399.9,406399.9,4089,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808820,118523.00
06/20/2015 10:00,2,0.158,ACTIVE,212.16,333.33,59.996,1434808803,"274151322000052","174011321042388",26.50,24.50,0,330.03,342.05,4.2,2.2,0.009,434431.3,434431.3,4491,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808821,118524.00
06/20/2015 10:00,2,0.199,ACTIVE,211.03,331.53,60.012,1434808803,"201051344001145","174011321042388",26.12,20.70,0,329.73,341.75,5.3,3.2,0.009,151600.7,151600.7,3200,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808822,118525.00
06/20/2015 10:00,2,0.186,ACTIVE,211.25,332.13,60.002,1434808803,"201051344000685","174011321042388",26.46,21.50,0,328.82,341.15,5.0,2.9,0.009,150795.7,150795.7,3199,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808823,118526.00
06/20/2015 10:00,2,0.127,ACTIVE,211.48,333.03,60.002,1434808803,"274151322000088","174011321042388",24.69,23.80,0,330.33,342.05,3.1,1.1,0.009,416009.0,416009.0,4098,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808824,118527.00
06/20/2015 10:00,2,0.213,ACTIVE,211.03,331.23,60.002,1434808803,"201051344000438","174011321042388",26.62,21.30,0,328.82,341.15,5.8,3.6,0.009,150870.5,150870.5,3193,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808825,118528.00
06/20/2015 10:00,2,0.213,ACTIVE,210.80,330.63,60.007,1434808803,"201051344001135","174011321042388",26.70,21.00,0,327.92,339.95,5.8,3.6,0.013,142187.0,142187.0,3185,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808826,118529.00
06/20/2015 10:00,2,0.236,ACTIVE,211.25,332.13,60.007,1434808803,"201051344000417","174011321042388",26.82,22.00,0,328.82,340.55,6.4,4.3,0.009,146713.2,146713.2,3186,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808827,118530.00
06/20/2015 10:00,2,0.213,ACTIVE,210.57,330.33,59.975,1434808803,"201051344000594","174011321042388",26.44,21.80,0,326.72,340.25,5.7,3.6,0.009,146675.4,146675.4,3183,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808828,118531.00
06/20/2015 10:00,2,0.141,ACTIVE,211.93,334.24,59.996,1434808803,"274151322000083","174011321042388",25.09,24.80,0,330.63,342.05,3.6,1.6,0.027,430677.6,430677.6,4499,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808829,118532.00
06/20/2015 10:00,2,0.221,ACTIVE,211.25,331.83,60.007,1434808803,"201051344000585","174011321042388",26.72,21.50,0,328.52,340.55,6.0,3.9,0.009,145576.6,145576.6,3188,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808830,118533.00
06/20/2015 10:00,2,0.137,ACTIVE,212.16,334.24,59.996,1434808803,"274151322000054","174011321042388",25.37,25.30,0,330.03,341.45,3.5,1.5,0.013,425933.7,425933.7,4088,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808831,118534.00
06/20/2015 10:00,2,0.211,ACTIVE,211.03,330.93,60.002,1434808803,"201051344001203","174011321042388",25.68,21.30,0,328.82,341.45,5.5,3.4,0.009,146863.9,146863.9,3191,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808832,118535.00
06/20/2015 10:00,2,0.213,ACTIVE,210.80,331.53,60.012,1434808803,"201051344000646","174011321042388",26.56,21.30,0,327.02,339.95,5.8,3.6,0.013,144360.5,144360.5,3184,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808832,118536.00
06/20/2015 10:00,2,0.094,ACTIVE,212.61,334.54,60.002,1434808803,"274151322000068","174011321042388",29.24,26.30,0,331.23,399.16,2.8,0.8,0.000,335159.1,335159.1,4162,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808833,118537.00
06/20/2015 10:00,2,0.135,ACTIVE,212.38,334.54,60.002,1434808803,"274151322000076","174011321042388",26.98,24.30,0,331.53,342.35,3.7,1.7,0.009,453920.9,453920.9,4495,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808834,118538.00
06/20/2015 10:00,2,0.221,ACTIVE,210.80,331.23,59.996,1434808803,"201051344000890","174011321042388",26.12,22.00,0,328.52,340.55,5.8,3.7,0.009,148462.4,148462.4,3188,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808838,118539.00
06/20/2015 10:00,2,0.158,ACTIVE,210.80,331.53,60.002,1434808803,"201051344000900","174011321042388",25.39,20.00,0,327.62,339.95,4.0,2.0,0.013,148713.1,148713.1,3193,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808839,118540.00
06/20/2015 10:00,2,0.211,ACTIVE,211.25,332.73,60.007,1434808803,"201051344000633","174011321042388",26.10,20.70,0,328.22,341.75,5.6,3.4,0.004,138445.5,138445.5,3194,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808839,118541.00
06/20/2015 10:00,2,0.213,ACTIVE,211.03,330.93,60.002,1434808803,"201051344000983","174011321042388",26.44,21.30,0,327.62,339.95,5.8,3.6,0.004,145602.6,145602.6,3194,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808842,118542.00
06/20/2015 10:00,2,0.207,ACTIVE,211.03,332.73,60.002,1434808803,"201051344000917","174011321042388",25.50,22.00,0,327.92,341.45,5.3,3.2,0.013,148970.7,148970.7,3198,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808842,118543.00
06/20/2015 10:00,2,0.211,ACTIVE,211.03,331.23,60.002,1434808803,"201051344000648","174011321042388",26.56,19.80,0,328.52,340.55,5.7,3.6,0.009,144922.9,144922.9,3187,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808846,118544.00
06/20/2015 10:00,2,0.227,ACTIVE,210.80,331.83,60.002,1434808803,"201051344001093","174011321042388",25.74,21.30,0,328.22,340.55,5.9,3.8,0.004,147051.9,147051.9,3193,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808847,118545.00
06/20/2015 10:00,2,0.184,ACTIVE,211.03,330.63,59.970,1434808803,"201051344000645","174011321042388",26.36,21.30,0,328.82,340.25,4.9,2.8,0.009,145355.1,145355.1,3191,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808848,118546.00
06/20/2015 10:00,2,0.135,ACTIVE,212.61,334.24,60.012,1434808803,"274151322000085","174011321042388",25.88,23.80,0,331.23,342.05,3.5,1.5,0.000,428046.6,428046.6,4492,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808849,118547.00
06/20/2015 10:00,2,0.201,ACTIVE,210.80,331.53,59.996,1434808803,"201051344000651","174011321042388",26.24,20.30,0,328.82,340.25,5.3,3.2,0.009,144762.6,144762.6,3191,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808850,118548.00
06/20/2015 10:00,2,0.203,ACTIVE,210.80,330.63,59.981,1434808803,"201051344000867","174011321042388",25.70,21.50,0,327.92,339.34,5.3,3.2,0.009,137076.8,137076.8,3195,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808851,118549.00
06/20/2015 10:00,2,0.213,ACTIVE,211.03,330.63,59.981,1434808803,"201051344001230","174011321042388",24.13,21.80,0,327.62,340.55,5.2,3.1,0.013,148240.2,148240.2,3198,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808853,118550.00
06/20/2015 10:00,2,0.213,ACTIVE,211.25,332.13,60.002,1434808803,"201051344000576","174011321042388",25.05,20.30,0,328.82,340.85,5.4,3.3,0.013,144692.9,144692.9,3197,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808854,118551.00
06/20/2015 10:00,2,0.230,ACTIVE,210.80,330.93,60.007,1434808803,"201051344000579","174011321042388",26.56,22.00,0,327.92,340.85,6.2,4.1,0.009,150817.8,150817.8,3187,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434808855,118552.00
06/20/2015 10:00,1,0.022,ACTIVE_NO_POWER,213.0,435.22,60.07,1434808803,"033051125000150","174011321042388",41.11,20,0.000,322.03,439.45,0.9,0.0,0.000,26192.600000012,26193.600000012,139,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809015,118553.00
06/20/2015 10:00,1,0.054,ALERT,212.5,300.91,60.03,1434808803,"040051121000185","174011321042388",25.10,19,0.000,300.49,306.92,1.3,0.0,0.000,23567.299999999,23567.599999999,6,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809203,118554.00
06/20/2015 10:00,1,0.138,ALERT,212.7,300.62,60.00,1434808803,"040051121000095","174011321042388",23.89,19,0.000,300.05,306.11,3.2,0.0,0.000,24230.2,24230.4,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809226,118555.00
06/20/2015 10:00,1,0.062,ALERT,213.4,301.35,60.00,1434808803,"040051121000068","174011321042388",24.89,18,0.000,300.62,306.54,1.5,0.0,0.000,23402.7,23402.7,4,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809261,118556.00
06/20/2015 10:00,1,0.017,ALERT,212.7,304.06,60.00,1434808803,"040051121000195","174011321042388",26.49,18,0.000,300.25,306.44,0.4,0.0,0.000,25695.899999988,25696.000000012,4,0,0,0,L,2361,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809300,118557.00
06/20/2015 10:00,1,0.058,ACTIVE_NO_POWER,212.6,419.53,60.00,1434808803,"033051125000118","174011321042388",41.28,19,0.000,325.53,440.56,2.3,0.0,0.000,26200.200000024,26200.999999976,176,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809322,118558.00
06/20/2015 10:00,1,0.101,ACTIVE_NO_POWER,212.9,429.72,60.03,1434808803,"033051125000135","174011321042388",31.32,20,0.000,323.70,439.28,3.1,0.0,0.000,19662.699999986,19663.100000022,194,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809329,118559.00
06/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1434808803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23207.800000024,23207.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809684,118560.00
06/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1434808803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19762.700000048,19762.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809684,118561.00
06/20/2015 10:15,2,0.270,ACTIVE,210.57,333.03,59.949,1434809703,"201051344000955","174011321042388",28.29,20.70,0,309.29,348.96,7.8,5.6,0.027,150168.8,150168.8,3193,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809721,118562.00
06/20/2015 10:15,2,0.197,ACTIVE,212.38,336.94,59.949,1434809703,"274151322000095","174011321042388",25.90,24.00,0,330.33,339.65,5.2,3.1,0.013,448227.0,448227.0,4110,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809729,118563.00
06/20/2015 10:15,2,0.252,ACTIVE,210.57,332.73,59.954,1434809703,"201051344000868","174011321042388",27.02,19.80,0,306.58,351.37,6.9,4.8,0.022,136411.3,136411.3,3194,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809730,118564.00
06/20/2015 10:15,2,0.246,ACTIVE,211.25,333.93,59.959,1434809703,"201051344000853","174011321042388",27.63,20.70,0,312.59,349.56,6.9,4.7,0.027,142686.8,142686.8,3191,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809731,118565.00
06/20/2015 10:15,2,0.254,ACTIVE,211.25,333.93,59.954,1434809703,"201051344000582","174011321042388",26.98,20.70,0,315.60,345.06,7.0,4.8,0.022,143222.0,143222.0,3190,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809732,118566.00
06/20/2015 10:15,1,0.047,ACTIVE_NO_POWER,212.2,401.96,60.00,1434809703,"040051121000097","174011321042388",28.14,20,0.000,318.87,440.37,1.3,0.0,0.000,23615.000000012,23615.000000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809733,118567.00
06/20/2015 10:15,2,0.270,ACTIVE,210.57,332.13,59.959,1434809703,"201051344000469","174011321042388",26.70,19.30,0,301.77,354.37,7.3,5.1,0.022,137888.2,137888.2,3190,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809734,118568.00
06/20/2015 10:15,2,0.232,ACTIVE,210.35,333.33,59.975,1434809703,"201051344000988","174011321042388",26.52,20.70,0,308.39,350.17,6.3,4.1,0.027,137638.0,137638.0,3188,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809735,118569.00
06/20/2015 10:15,2,0.242,ACTIVE,210.80,333.33,59.949,1434809703,"201051344001158","174011321042388",26.70,20.70,0,307.48,350.17,6.6,4.4,0.031,143840.3,143840.3,3189,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809736,118570.00
06/20/2015 10:15,2,0.246,ACTIVE,210.57,332.43,59.986,1434809703,"201051344001025","174011321042388",27.15,20.00,0,319.81,342.95,6.8,4.6,0.031,146987.7,146987.7,3190,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809737,118571.00
06/20/2015 10:15,1,0.113,ACTIVE_NO_POWER,212.8,420.39,60.00,1434809703,"033051125000118","174011321042388",36.80,19,0.000,320.54,441.84,4.1,0.0,0.000,26200.999999976,26201.299999988,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809738,118572.00
06/20/2015 10:15,2,0.248,ACTIVE,210.57,332.73,59.944,1434809703,"201051344000569","174011321042388",28.01,21.00,0,313.50,347.16,7.1,4.9,0.027,150664.4,150664.4,3193,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809739,118573.00
06/20/2015 10:15,2,0.117,ACTIVE,212.16,336.64,59.954,1434809703,"274151322000094","174011321042388",30.30,24.50,0,315.00,350.47,3.6,1.6,0.022,336148.1,336148.1,4555,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809740,118574.00
06/20/2015 10:15,2,0.254,ACTIVE,210.57,332.43,59.954,1434809703,"201051344000458","174011321042388",27.02,21.30,0,306.88,350.47,7.0,4.8,0.027,146418.1,146418.1,3192,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809748,118575.00
06/20/2015 10:15,2,0.199,ACTIVE,212.61,337.24,59.949,1434809703,"274151322000087","174011321042388",26.10,27.80,0,330.33,340.55,5.3,3.2,0.022,406400.5,406400.5,4090,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809749,118576.00
06/20/2015 10:15,2,0.217,ACTIVE,211.48,335.44,59.959,1434809703,"274151322000052","174011321042388",26.24,24.00,0,329.73,340.85,5.8,3.7,0.013,434432.1,434432.1,4492,0,0,0,L,1151911521,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809749,118577.00
06/20/2015 10:15,2,0.238,ACTIVE,211.25,333.93,59.954,1434809703,"201051344001145","174011321042388",27.91,20.00,0,308.99,351.07,6.8,4.6,0.018,151601.7,151601.7,3201,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809750,118578.00
06/20/2015 10:15,2,0.225,ALERT,211.25,333.93,59.954,1434809703,"201051344000685","174011321042388",27.23,21.00,0,293.66,337.84,6.2,4.1,0.027,150796.6,150796.6,3200,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809752,118579.00
06/20/2015 10:15,2,0.176,ACTIVE,211.48,336.04,59.954,1434809703,"274151322000088","174011321042388",25.70,23.30,0,330.03,340.25,4.6,2.5,0.018,416009.4,416009.4,4099,0,0,0,L,1151911521,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809753,118580.00
06/20/2015 10:15,2,0.252,ACTIVE,211.03,333.63,59.954,1434809703,"201051344000438","174011321042388",28.17,20.70,0,308.99,350.77,7.2,5.0,0.022,150871.6,150871.6,3194,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809754,118581.00
06/20/2015 10:15,2,0.252,ACTIVE,210.35,332.13,59.954,1434809703,"201051344001135","174011321042388",27.79,20.30,0,314.40,344.45,7.1,4.9,0.027,142188.1,142188.1,3186,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809755,118582.00
06/20/2015 10:15,2,0.279,ACTIVE,210.80,333.03,59.949,1434809703,"201051344000417","174011321042388",27.77,21.30,0,302.68,355.88,7.9,5.7,0.022,146714.5,146714.5,3187,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809756,118583.00
06/20/2015 10:15,2,0.248,ACTIVE,210.35,332.73,59.959,1434809703,"201051344000594","174011321042388",28.07,21.30,0,305.98,350.47,7.1,4.9,0.022,146676.5,146676.5,3184,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809757,118584.00
06/20/2015 10:15,2,0.191,ACTIVE,212.16,336.04,59.949,1434809703,"274151322000083","174011321042388",26.42,24.30,0,325.82,341.45,5.1,3.0,0.022,430678.2,430678.2,4500,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809758,118585.00
06/20/2015 10:15,2,0.262,ACTIVE,211.03,334.54,59.949,1434809703,"201051344000585","174011321042388",27.85,20.70,0,310.49,349.26,7.4,5.2,0.018,145577.8,145577.8,3189,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809759,118586.00
06/20/2015 10:15,2,0.189,ACTIVE,211.93,336.94,59.965,1434809703,"274151322000054","174011321042388",26.16,24.80,0,329.73,340.25,5.0,2.9,0.022,425934.3,425934.3,4089,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809760,118587.00
06/20/2015 10:15,2,0.246,ACTIVE,210.80,332.73,59.954,1434809703,"201051344001203","174011321042388",27.35,20.70,0,311.69,348.96,6.8,4.7,0.022,146865.0,146865.0,3192,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809761,118588.00
06/20/2015 10:15,2,0.252,ALERT,210.57,333.03,59.917,1434809703,"201051344000646","174011321042388",27.81,21.00,0,294.26,337.24,7.1,5.0,0.018,144361.6,144361.6,3185,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809763,118589.00
06/20/2015 10:15,2,0.133,ACTIVE,212.83,336.34,59.949,1434809703,"274151322000068","174011321042388",30.34,25.30,0,318.61,347.46,4.1,2.0,0.009,335159.5,335159.5,4163,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809764,118590.00
06/20/2015 10:15,2,0.195,ACTIVE,212.83,336.04,59.949,1434809703,"274151322000076","174011321042388",27.00,23.80,0,331.53,340.25,5.3,3.2,0.022,453921.6,453921.6,4496,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809765,118591.00
06/20/2015 10:15,1,0.123,ACTIVE_NO_POWER,213.1,320.50,60.00,1434809703,"033051125000150","174011321042388",36.28,19,0.096,316.30,440.82,4.4,0.0,0.236,26193.600000012,26193.700000012,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809766,118592.00
06/20/2015 10:15,2,0.258,ALERT,210.57,332.73,59.959,1434809703,"201051344000890","174011321042388",28.05,21.50,0,295.46,337.84,7.3,5.2,0.022,148463.6,148463.6,3189,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809768,118593.00
06/20/2015 10:15,2,0.193,ALERT,210.57,333.03,59.928,1434809703,"201051344000900","174011321042388",27.45,19.50,0,293.66,337.54,5.5,3.3,0.022,148713.9,148713.9,3194,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809770,118594.00
06/20/2015 10:15,2,0.244,ALERT,211.03,334.84,59.954,1434809703,"201051344000633","174011321042388",27.89,20.00,0,291.55,339.04,6.9,4.8,0.022,138446.6,138446.6,3195,0,0,0,L,1122011218,1,121.78,122.68,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809772,118595.00
06/20/2015 10:15,2,0.252,ACTIVE,210.80,332.73,59.954,1434809703,"201051344000983","174011321042388",27.77,20.70,0,300.87,354.97,7.1,5.0,0.018,145603.8,145603.8,3195,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809781,118596.00
06/20/2015 10:15,2,0.242,ALERT,210.80,333.93,59.954,1434809703,"201051344000917","174011321042388",27.37,21.50,0,293.96,337.84,6.8,4.6,0.027,148971.7,148971.7,3199,0,0,0,L,1122011218,1,121.33,122.68,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809783,118597.00
06/20/2015 10:15,2,0.254,ALERT,210.80,332.43,59.938,1434809703,"201051344000648","174011321042388",26.96,19.50,0,292.76,338.14,7.0,4.8,0.018,144924.0,144924.0,3188,0,0,0,L,1122011218,1,121.10,122.68,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809793,118598.00
06/20/2015 10:15,2,0.260,ACTIVE,210.80,333.33,59.944,1434809703,"201051344001093","174011321042388",27.47,21.00,0,302.07,354.37,7.3,5.1,0.018,147053.2,147053.2,3194,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809793,118599.00
06/20/2015 10:15,2,0.227,ALERT,210.80,333.03,59.954,1434809703,"201051344000645","174011321042388",26.90,20.70,0,293.96,337.84,6.2,4.1,0.018,145356.1,145356.1,3192,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809795,118600.00
06/20/2015 10:15,2,0.186,ACTIVE,212.16,337.24,59.975,1434809703,"274151322000085","174011321042388",26.02,23.30,0,330.63,340.25,4.9,2.8,0.022,428047.3,428047.3,4493,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809796,118601.00
06/20/2015 10:15,2,0.234,ACTIVE,210.57,333.33,59.933,1434809703,"201051344000651","174011321042388",27.31,19.80,0,304.78,352.27,6.5,4.3,0.018,144763.7,144763.7,3192,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809797,118602.00
06/20/2015 10:15,2,0.238,ALERT,210.80,332.73,59.949,1434809703,"201051344000867","174011321042388",27.39,21.00,0,292.46,337.24,6.6,4.5,0.013,137077.9,137077.9,3196,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809799,118603.00
06/20/2015 10:15,2,0.246,ALERT,210.35,331.83,59.959,1434809703,"201051344001230","174011321042388",26.52,21.00,0,293.96,336.94,6.6,4.5,0.018,148241.3,148241.3,3199,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809807,118604.00
06/20/2015 10:15,2,0.244,ALERT,211.03,333.93,59.954,1434809703,"201051344000576","174011321042388",27.29,19.80,0,293.66,338.14,6.8,4.6,0.022,144694.0,144694.0,3198,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809809,118605.00
06/20/2015 10:15,2,0.271,ACTIVE,210.57,332.43,59.959,1434809703,"201051344000579","174011321042388",27.67,21.30,0,301.17,354.37,7.6,5.4,0.022,150819.1,150819.1,3188,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434809810,118606.00
06/20/2015 10:15,1,0.063,ALERT,213.0,366.88,60.00,1434809703,"040051121000068","174011321042388",25.07,18,0.000,366.49,402.37,1.5,0.0,0.000,23402.7,23402.7,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809815,118607.00
06/20/2015 10:15,1,0.138,ALERT,212.4,393.48,60.00,1434809703,"040051121000095","174011321042388",24.37,18,0.000,392.99,401.80,3.3,0.0,0.000,24230.4,24230.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809820,118608.00
06/20/2015 10:15,1,0.053,ALERT,212.6,383.70,60.00,1434809703,"040051121000185","174011321042388",25.71,19,0.000,383.17,386.87,1.3,0.0,0.000,23567.599999999,23567.599999999,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434809899,118609.00
06/20/2015 10:15,1,0.017,ALERT,212.8,301.33,60.00,1434809703,"040051121000195","174011321042388",26.51,17,0.000,300.86,306.98,0.4,0.0,0.000,25696.000000012,25696.000000012,4,0,0,0,L,2361,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434810248,118610.00
06/20/2015 10:15,1,0.053,ACTIVE_NO_POWER,212.3,407.82,60.00,1434809703,"033051125000135","174011321042388",36.17,19,0.000,393.43,408.67,1.9,0.0,0.000,19663.100000022,19663.199999986,294,0,0,0,L,2361,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810260,118611.00
06/20/2015 10:15,1,0.063,ACTIVE_NO_POWER,213.4,398.45,60.00,1434809703,"033051125000132","174011321042388",37.05,18,0.000,322.12,438.63,2.3,0.0,0.000,19762.700000048,19763.400000036,827,0,0,0,L,2361,214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810569,118612.00
06/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1434809703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23207.800000024,23207.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810583,118613.00
06/20/2015 10:30,2,0.305,ACTIVE,210.80,333.93,59.959,1434810604,"201051344000955","174011321042388",28.27,20.30,0,327.32,338.14,8.8,6.6,0.035,150170.1,150170.1,3194,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810612,118614.00
06/20/2015 10:30,1,0.018,ACTIVE_NO_POWER,213.1,351.39,60.00,1434810604,"040051121000195","174011321042388",27.19,17,0.000,300.81,439.67,0.4,0.0,0.000,25696.000000012,25696.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810613,118615.00
06/20/2015 10:30,2,0.221,ACTIVE,212.38,338.44,59.944,1434810604,"274151322000095","174011321042388",27.37,23.80,0,331.23,340.55,6.1,4.0,0.031,448227.7,448227.7,4111,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810615,118616.00
06/20/2015 10:30,2,0.295,ACTIVE,211.25,334.84,59.954,1434810604,"201051344000868","174011321042388",26.84,19.50,0,327.02,338.14,8.0,5.8,0.031,136412.4,136412.4,3195,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810615,118617.00
06/20/2015 10:30,2,0.283,ACTIVE,211.70,336.34,59.949,1434810604,"201051344000853","174011321042388",28.03,20.00,0,327.62,339.95,8.1,5.9,0.035,142687.9,142687.9,3192,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810616,118618.00
06/20/2015 10:30,2,0.293,ACTIVE,211.93,335.14,59.944,1434810604,"201051344000582","174011321042388",27.47,20.30,0,327.62,339.34,8.2,6.0,0.035,143223.2,143223.2,3191,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810617,118619.00
06/20/2015 10:30,2,0.301,ACTIVE,211.25,334.84,59.938,1434810604,"201051344000469","174011321042388",28.13,19.00,0,325.52,338.74,8.6,6.3,0.040,137889.5,137889.5,3191,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810624,118620.00
06/20/2015 10:30,2,0.277,ACTIVE,211.25,336.04,59.954,1434810604,"201051344000988","174011321042388",27.19,20.70,0,325.82,339.65,7.7,5.5,0.044,137639.0,137639.0,3189,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810625,118621.00
06/20/2015 10:30,2,0.283,ACTIVE,211.48,334.84,59.944,1434810604,"201051344001158","174011321042388",27.51,20.00,0,326.72,338.74,7.9,5.7,0.031,143841.4,143841.4,3190,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810626,118622.00
06/20/2015 10:30,2,0.289,ACTIVE,211.25,334.54,59.954,1434810604,"201051344001025","174011321042388",27.63,19.80,0,327.62,338.74,8.1,5.9,0.031,146988.8,146988.8,3191,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810627,118623.00
06/20/2015 10:30,1,0.141,ACTIVE,213.5,341.56,60.00,1434810604,"033051125000118","174011321042388",37.45,19,0.139,320.79,441.53,5.2,13.4,0.009,26201.299999988,26201.6,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810628,118624.00
06/20/2015 10:30,2,0.305,ACTIVE,211.70,335.14,59.949,1434810604,"201051344000569","174011321042388",27.41,20.70,0,327.02,338.44,8.5,6.3,0.040,150665.6,150665.6,3194,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810629,118625.00
06/20/2015 10:30,2,0.146,ACTIVE,212.83,342.65,59.944,1434810604,"274151322000094","174011321042388",31.63,24.30,0,331.53,345.06,4.7,2.6,0.031,336148.5,336148.5,4556,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810630,118626.00
06/20/2015 10:30,1,0.063,ACTIVE_NO_POWER,213.2,356.63,60.00,1434810604,"040051121000068","174011321042388",25.79,18,0.000,301.21,439.12,1.6,0.0,0.000,23402.7,23402.7,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810632,118627.00
06/20/2015 10:30,2,0.307,ACTIVE,211.48,334.84,59.981,1434810604,"201051344000458","174011321042388",27.25,20.70,0,326.72,338.14,8.5,6.3,0.035,146419.2,146419.2,3193,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810633,118628.00
06/20/2015 10:30,2,0.242,ACTIVE,212.38,338.44,59.944,1434810604,"274151322000087","174011321042388",26.04,27.30,0,330.93,341.45,6.4,4.3,0.035,406401.3,406401.3,4091,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810633,118629.00
06/20/2015 10:30,2,0.256,ACTIVE,212.38,336.94,59.938,1434810604,"274151322000052","174011321042388",27.02,23.80,0,330.33,341.15,7.0,4.8,0.031,434432.9,434432.9,4493,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810634,118630.00
06/20/2015 10:30,2,0.293,ACTIVE,211.70,335.74,59.954,1434810604,"201051344001145","174011321042388",27.39,19.80,0,329.13,339.65,8.2,6.0,0.040,151602.9,151602.9,3202,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810635,118631.00
06/20/2015 10:30,2,0.268,ACTIVE,211.70,335.44,59.944,1434810604,"201051344000685","174011321042388",28.33,20.70,0,327.92,339.65,7.7,5.5,0.031,150797.6,150797.6,3202,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810636,118632.00
06/20/2015 10:30,2,0.219,ACTIVE,212.16,337.84,59.933,1434810604,"274151322000088","174011321042388",26.14,23.00,0,330.63,340.85,5.8,3.7,0.027,416010.0,416010.0,4100,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810637,118633.00
06/20/2015 10:30,2,0.309,ACTIVE,211.70,334.84,59.917,1434810604,"201051344000438","174011321042388",27.79,20.30,0,328.52,339.04,8.7,6.5,0.035,150872.8,150872.8,3195,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810638,118634.00
06/20/2015 10:30,2,0.311,ACTIVE,211.25,333.63,59.944,1434810604,"201051344001135","174011321042388",27.25,20.00,0,327.32,338.14,8.6,6.4,0.040,142189.3,142189.3,3187,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810639,118635.00
06/20/2015 10:30,2,0.336,ACTIVE,211.70,335.14,59.944,1434810604,"201051344000417","174011321042388",27.51,21.00,0,327.02,339.34,9.4,7.2,0.035,146715.9,146715.9,3188,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810640,118636.00
06/20/2015 10:30,2,0.297,ACTIVE,211.03,333.63,59.928,1434810604,"201051344000594","174011321042388",28.61,21.00,0,326.42,338.44,8.6,6.4,0.035,146677.7,146677.7,3185,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810641,118637.00
06/20/2015 10:30,2,0.238,ACTIVE,212.61,337.84,59.944,1434810604,"274151322000083","174011321042388",26.52,24.30,0,330.93,341.45,6.5,4.3,0.035,430678.9,430678.9,4501,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810642,118638.00
06/20/2015 10:30,2,0.318,ACTIVE,211.48,335.14,59.944,1434810604,"201051344000585","174011321042388",27.69,20.70,0,327.62,339.34,9.0,6.7,0.035,145579.1,145579.1,3190,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810643,118639.00
