ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 10:30,2,0.236,ACTIVE,212.16,336.64,59.944,1434810604,"274151322000054","174011321042388",26.88,24.30,0,330.63,340.85,6.5,4.3,0.035,425934.9,425934.9,4090,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810644,118640.00
06/20/2015 10:30,2,0.289,ACTIVE,211.48,333.93,59.944,1434810604,"201051344001203","174011321042388",28.37,20.30,0,328.22,339.65,8.3,6.1,0.031,146866.1,146866.1,3193,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810645,118641.00
06/20/2015 10:30,2,0.299,ACTIVE,211.03,334.24,59.944,1434810604,"201051344000646","174011321042388",28.57,20.70,0,327.62,339.34,8.7,6.5,0.040,144362.8,144362.8,3187,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810646,118642.00
06/20/2015 10:30,2,0.168,ACTIVE,213.51,358.28,59.944,1434810604,"274151322000068","174011321042388",33.30,25.00,0,332.43,359.18,5.7,3.6,0.022,335159.9,335159.9,4164,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810647,118643.00
06/20/2015 10:30,2,0.246,ACTIVE,212.83,337.84,59.954,1434810604,"274151322000076","174011321042388",27.47,23.80,0,332.43,341.15,6.8,4.7,0.031,453922.3,453922.3,4497,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810648,118644.00
06/20/2015 10:30,1,0.141,ACTIVE_NO_POWER,212.8,400.25,60.00,1434810604,"033051125000132","174011321042388",32.37,19,0.000,320.84,439.00,4.5,0.0,0.000,19763.400000036,19763.400000036,829,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810649,118645.00
06/20/2015 10:30,1,0.158,ACTIVE_NO_POWER,213.4,351.64,60.00,1434810604,"033051125000150","174011321042388",36.73,19,0.000,317.34,441.88,5.7,0.0,0.213,26193.700000012,26193.900000012,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810650,118646.00
06/20/2015 10:30,2,0.314,ACTIVE,211.03,333.63,59.944,1434810604,"201051344000890","174011321042388",28.41,21.30,0,327.32,339.34,9.1,6.9,0.035,148464.9,148464.9,3191,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810651,118647.00
06/20/2015 10:30,2,0.260,ACTIVE,211.03,334.24,59.949,1434810604,"201051344000900","174011321042388",27.17,19.30,0,326.72,338.44,7.2,5.0,0.044,148714.7,148714.7,3196,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810652,118648.00
06/20/2015 10:30,2,0.307,ACTIVE,211.70,335.74,59.954,1434810604,"201051344000633","174011321042388",27.57,19.80,0,326.42,341.75,8.6,6.4,0.031,138447.8,138447.8,3197,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810653,118649.00
06/20/2015 10:30,1,0.229,ACTIVE_NO_POWER,213.5,396.24,60.00,1434810604,"040051121000185","174011321042388",20.77,19,0.000,300.78,438.80,4.7,0.0,0.000,23567.599999999,23567.599999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810654,118650.00
06/20/2015 10:30,2,0.307,ACTIVE,211.25,333.33,59.949,1434810604,"201051344000983","174011321042388",28.63,20.30,0,327.32,338.44,8.9,6.7,0.044,145605.0,145605.0,3196,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810655,118651.00
06/20/2015 10:30,2,0.311,ACTIVE,211.70,336.04,59.954,1434810604,"201051344000917","174011321042388",27.04,21.30,0,327.02,339.65,8.5,6.3,0.044,148972.9,148972.9,3201,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810656,118652.00
06/20/2015 10:30,1,0.129,ACTIVE_NO_POWER,213.7,395.81,60.00,1434810604,"033051125000135","174011321042388",32.73,20,0.000,320.66,440.17,4.2,0.0,0.000,19663.199999986,19663.30000001,296,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810657,118653.00
06/20/2015 10:30,2,0.320,ACTIVE,211.48,334.24,59.954,1434810604,"201051344000648","174011321042388",27.29,19.30,0,327.62,339.34,8.9,6.6,0.035,144925.3,144925.3,3190,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810658,118654.00
06/20/2015 10:30,2,0.334,ACTIVE,211.25,333.93,59.949,1434810604,"201051344001093","174011321042388",27.23,20.70,0,327.32,339.34,9.2,7.0,0.035,147054.5,147054.5,3195,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810659,118655.00
06/20/2015 10:30,2,0.295,ACTIVE,211.93,335.14,59.949,1434810604,"201051344000645","174011321042388",27.63,20.30,0,328.52,339.04,8.2,6.0,0.044,145357.2,145357.2,3194,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810660,118656.00
06/20/2015 10:30,2,0.250,ACTIVE,213.29,337.54,59.954,1434810604,"274151322000085","174011321042388",26.68,23.30,0,331.53,341.15,6.8,4.6,0.031,428048.0,428048.0,4494,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810661,118657.00
06/20/2015 10:30,2,0.307,ACTIVE,211.48,335.14,59.954,1434810604,"201051344000651","174011321042388",27.39,19.50,0,328.52,339.04,8.5,6.3,0.040,144764.8,144764.8,3193,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810662,118658.00
06/20/2015 10:30,2,0.305,ACTIVE,211.48,333.93,59.949,1434810604,"201051344000867","174011321042388",27.81,21.00,0,327.02,338.44,8.6,6.4,0.040,137079.0,137079.0,3198,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810663,118659.00
06/20/2015 10:30,1,0.137,ACTIVE_NO_POWER,213.1,352.01,60.00,1434810604,"040051121000095","174011321042388",25.36,18,0.000,300.27,437.14,3.4,0.0,0.000,24230.4,24230.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810664,118660.00
06/20/2015 10:30,2,0.303,ACTIVE,211.25,333.93,59.954,1434810604,"201051344001230","174011321042388",28.05,20.70,0,325.52,339.34,8.6,6.4,0.040,148242.4,148242.4,3201,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810665,118661.00
06/20/2015 10:30,2,0.324,ACTIVE,211.70,335.14,59.970,1434810604,"201051344000576","174011321042388",26.56,19.80,0,327.62,339.65,8.7,6.5,0.049,144695.2,144695.2,3200,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810666,118662.00
06/20/2015 10:30,2,0.350,ACTIVE,211.25,334.24,59.938,1434810604,"201051344000579","174011321042388",27.06,21.00,0,327.62,338.74,9.6,7.3,0.040,150820.5,150820.5,3189,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810667,118663.00
06/20/2015 10:30,1,0.083,ALERT,213.4,304.20,60.00,1434810604,"040051121000116","174011321042388",28.40,17,0.000,303.71,309.92,2.3,0.0,0.000,23207.800000024,23207.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434810670,118664.00
06/20/2015 10:30,1,0.047,ACTIVE_NO_POWER,213.9,389.14,60.03,1434810604,"040051121000097","174011321042388",28.71,19,0.000,350.40,389.85,1.3,0.0,0.000,23615.000000012,23615.000000012,89,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434810673,118665.00
06/20/2015 10:45,2,0.592,ACTIVE,210.57,337.84,59.938,1434811503,"201051344000955","174011321042388",28.84,20.30,0,327.62,345.36,17.3,14.8,0.110,150173.2,150173.2,3195,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811505,118666.00
06/20/2015 10:45,1,0.479,ACTIVE,213.0,394.97,60.00,1434811503,"040051121000195","174011321042388",23.72,18,0.146,318.37,440.37,11.3,13.7,0.000,25696.000000012,25697.300000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811506,118667.00
06/20/2015 10:45,2,0.547,ACTIVE,212.61,343.25,59.944,1434811503,"274151322000095","174011321042388",28.21,23.80,0,333.63,346.26,15.7,13.2,0.093,448230.2,448230.2,4112,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811507,118668.00
06/20/2015 10:45,2,0.574,ACTIVE,211.25,338.74,59.954,1434811503,"201051344000868","174011321042388",28.57,19.50,0,328.52,345.66,16.7,14.2,0.110,136415.3,136415.3,3196,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811508,118669.00
06/20/2015 10:45,2,0.578,ACTIVE,211.93,339.65,59.944,1434811503,"201051344000853","174011321042388",28.39,20.30,0,329.73,346.56,16.6,14.1,0.115,142690.7,142690.7,3193,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811508,118670.00
06/20/2015 10:45,2,0.570,ACTIVE,211.93,339.34,59.949,1434811503,"201051344000582","174011321042388",28.63,20.30,0,329.43,345.96,16.6,14.1,0.119,143226.0,143226.0,3192,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811509,118671.00
06/20/2015 10:45,1,0.507,ACTIVE,213.1,339.71,60.00,1434811503,"040051121000097","174011321042388",25.53,20,0.133,318.43,441.56,12.8,10.7,0.099,23615.000000012,23616.500000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811511,118672.00
06/20/2015 10:45,2,0.582,ACTIVE,211.25,338.44,59.949,1434811503,"201051344000469","174011321042388",28.69,19.00,0,327.32,345.66,16.9,14.4,0.115,137892.4,137892.4,3192,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811512,118673.00
06/20/2015 10:45,2,0.562,ACTIVE,211.03,339.04,59.954,1434811503,"201051344000988","174011321042388",28.55,20.70,0,327.92,347.16,16.2,13.8,0.119,137641.7,137641.7,3190,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811513,118674.00
06/20/2015 10:45,2,0.561,ACTIVE,211.25,338.14,59.954,1434811503,"201051344001158","174011321042388",28.77,20.30,0,328.22,345.96,16.4,13.9,0.115,143844.1,143844.1,3191,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811514,118675.00
06/20/2015 10:45,2,0.578,ACTIVE,211.25,337.54,59.975,1434811503,"201051344001025","174011321042388",28.73,20.00,0,329.13,346.26,16.9,14.4,0.110,146991.7,146991.7,3192,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811515,118676.00
06/20/2015 10:45,1,0.376,ACTIVE,213.0,347.70,60.00,1434811503,"033051125000118","174011321042388",38.25,19,0.142,318.67,442.74,14.3,11.0,0.084,26201.6,26203.700000024,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811516,118677.00
06/20/2015 10:45,2,0.590,ACTIVE,211.03,338.44,59.949,1434811503,"201051344000569","174011321042388",28.49,20.70,0,328.82,345.96,17.1,14.5,0.106,150668.5,150668.5,3195,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811517,118678.00
06/20/2015 10:45,2,0.355,ACTIVE,212.38,404.87,59.949,1434811503,"274151322000094","174011321042388",38.07,25.00,0,335.14,421.10,13.7,11.3,0.084,336150.6,336150.6,4557,0,0,0,L,1151911521,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811518,118679.00
06/20/2015 10:45,1,0.520,ACTIVE,213.8,338.45,60.00,1434811503,"040051121000068","174011321042388",22.82,19,0.142,318.85,440.02,11.8,9.1,0.108,23402.7,23404.1,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811519,118680.00
06/20/2015 10:45,2,0.582,ACTIVE,211.48,337.84,59.954,1434811503,"201051344000458","174011321042388",28.61,21.00,0,328.52,345.66,16.9,14.4,0.119,146422.2,146422.2,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811520,118681.00
06/20/2015 10:45,2,0.555,ACTIVE,212.61,342.05,59.922,1434811503,"274151322000087","174011321042388",27.61,27.30,0,333.33,346.56,15.5,13.1,0.080,406403.8,406403.8,4092,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811521,118682.00
06/20/2015 10:45,2,0.568,ACTIVE,211.70,337.54,59.928,1434811503,"274151322000052","174011321042388",28.13,24.00,0,332.73,346.56,16.2,13.7,0.088,434435.6,434435.6,4494,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811522,118683.00
06/20/2015 10:45,2,0.580,ACTIVE,211.70,339.95,59.954,1434811503,"201051344001145","174011321042388",28.47,20.00,0,330.63,346.56,16.8,14.2,0.115,151605.7,151605.7,3203,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811523,118684.00
06/20/2015 10:45,2,0.564,ACTIVE,211.70,339.04,59.965,1434811503,"201051344000685","174011321042388",28.09,20.30,0,327.92,345.66,16.1,13.6,0.115,150800.3,150800.3,3203,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811524,118685.00
06/20/2015 10:45,2,0.533,ACTIVE,211.70,340.25,59.938,1434811503,"274151322000088","174011321042388",27.55,23.30,0,333.03,346.26,14.9,12.5,0.093,416012.4,416012.4,4101,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811525,118686.00
06/20/2015 10:45,2,0.592,ACTIVE,211.25,339.04,59.949,1434811503,"201051344000438","174011321042388",28.55,20.30,0,328.82,346.26,17.1,14.6,0.119,150875.8,150875.8,3196,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811526,118687.00
06/20/2015 10:45,2,0.572,ACTIVE,210.80,336.94,59.949,1434811503,"201051344001135","174011321042388",29.44,20.30,0,328.22,345.36,17.1,14.6,0.110,142192.2,142192.2,3188,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811527,118688.00
06/20/2015 10:45,2,0.623,ACTIVE,211.48,339.65,59.959,1434811503,"201051344000417","174011321042388",27.95,21.00,0,328.82,346.26,17.7,15.2,0.119,146719.0,146719.0,3189,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811528,118689.00
06/20/2015 10:45,2,0.596,ACTIVE,210.80,338.44,59.959,1434811503,"201051344000594","174011321042388",28.77,21.00,0,327.62,345.96,17.4,14.8,0.115,146680.7,146680.7,3186,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811529,118690.00
06/20/2015 10:45,2,0.562,ACTIVE,212.16,341.45,59.954,1434811503,"274151322000083","174011321042388",27.67,24.30,0,332.73,346.86,15.8,13.3,0.080,430681.4,430681.4,4502,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811530,118691.00
06/20/2015 10:45,2,0.600,ACTIVE,211.48,339.65,59.954,1434811503,"201051344000585","174011321042388",28.90,20.70,0,329.13,346.26,17.6,15.1,0.110,145582.1,145582.1,3191,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811531,118692.00
06/20/2015 10:45,2,0.561,ACTIVE,212.16,340.55,59.928,1434811503,"274151322000054","174011321042388",27.77,24.30,0,332.73,347.46,15.8,13.3,0.088,425937.5,425937.5,4091,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811532,118693.00
06/20/2015 10:45,2,0.590,ACTIVE,211.25,336.94,59.959,1434811503,"201051344001203","174011321042388",28.39,20.30,0,329.13,346.86,16.9,14.4,0.115,146869.0,146869.0,3194,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811533,118694.00
06/20/2015 10:45,2,0.590,ACTIVE,210.80,338.14,59.965,1434811503,"201051344000646","174011321042388",28.55,20.70,0,328.22,345.66,17.1,14.6,0.128,144365.8,144365.8,3188,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811534,118695.00
06/20/2015 10:45,2,0.377,ACTIVE,213.06,402.77,59.970,1434811503,"274151322000068","174011321042388",37.97,25.80,0,336.34,427.41,14.5,12.1,0.084,335162.3,335162.3,4165,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811535,118696.00
06/20/2015 10:45,2,0.564,ACTIVE,212.83,339.95,59.959,1434811503,"274151322000076","174011321042388",28.88,23.80,0,334.24,347.16,16.5,14.0,0.102,453925.0,453925.0,4498,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811536,118697.00
06/20/2015 10:45,1,0.323,ACTIVE,213.0,363.31,60.03,1434811503,"033051125000132","174011321042388",34.64,19,0.149,319.02,439.19,11.1,15.1,0.010,19763.400000036,19764.900000036,831,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811537,118698.00
06/20/2015 10:45,1,0.394,ACTIVE,212.4,321.33,60.00,1434811503,"033051125000150","174011321042388",38.15,19,0.122,315.92,443.26,14.9,4.5,0.250,26193.900000012,26196.000000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811538,118699.00
06/20/2015 10:45,2,0.605,ACTIVE,211.03,338.14,59.970,1434811503,"201051344000890","174011321042388",28.86,21.30,0,327.62,346.26,17.7,15.2,0.119,148467.9,148467.9,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811539,118700.00
06/20/2015 10:45,2,0.549,ACTIVE,211.03,338.74,59.959,1434811503,"201051344000900","174011321042388",28.39,19.30,0,327.62,345.66,15.8,13.3,0.119,148717.3,148717.3,3197,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811540,118701.00
06/20/2015 10:45,2,0.582,ACTIVE,211.25,339.95,59.959,1434811503,"201051344000633","174011321042388",28.88,20.00,0,327.92,346.86,17.1,14.5,0.119,138450.7,138450.7,3198,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811541,118702.00
06/20/2015 10:45,1,0.510,ACTIVE,212.9,370.69,60.03,1434811503,"040051121000185","174011321042388",23.43,19,0.142,318.45,439.08,11.9,10.5,0.005,23567.599999999,23569.099999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811542,118703.00
06/20/2015 10:45,2,0.602,ACTIVE,211.03,337.54,59.986,1434811503,"201051344000983","174011321042388",28.63,20.30,0,328.22,345.96,17.5,14.9,0.128,145608.0,145608.0,3197,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811543,118704.00
06/20/2015 10:45,2,0.590,ACTIVE,211.25,339.04,59.959,1434811503,"201051344000917","174011321042388",28.53,21.30,0,328.82,346.56,17.1,14.6,0.119,148975.8,148975.8,3202,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811544,118705.00
06/20/2015 10:45,1,0.553,ACTIVE,213.0,379.66,60.00,1434811503,"040051121000116","174011321042388",25.09,18,0.000,303.72,440.40,13.8,0.9,0.152,23207.800000024,23209.200000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811545,118706.00
06/20/2015 10:45,1,0.325,ACTIVE,212.9,338.07,60.00,1434811503,"033051125000135","174011321042388",33.50,20,0.155,319.03,440.20,10.8,15.6,0.115,19663.30000001,19664.600000022,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811546,118707.00
06/20/2015 10:45,2,0.588,ACTIVE,211.25,338.44,59.959,1434811503,"201051344000648","174011321042388",29.10,19.30,0,328.82,346.26,17.4,14.8,0.119,144928.3,144928.3,3191,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811547,118708.00
06/20/2015 10:45,2,0.604,ACTIVE,211.03,339.04,59.986,1434811503,"201051344001093","174011321042388",28.86,20.70,0,327.62,346.26,17.7,15.1,0.124,147057.5,147057.5,3196,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811548,118709.00
06/20/2015 10:45,2,0.588,ACTIVE,211.25,338.74,59.965,1434811503,"201051344000645","174011321042388",28.35,20.30,0,328.22,346.56,16.9,14.4,0.115,145360.0,145360.0,3195,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811549,118710.00
06/20/2015 10:45,2,0.574,ACTIVE,212.16,339.34,59.949,1434811503,"274151322000085","174011321042388",27.61,23.30,0,334.54,346.86,16.1,13.6,0.097,428050.6,428050.6,4495,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811550,118711.00
06/20/2015 10:45,2,0.584,ACTIVE,211.03,339.34,59.954,1434811503,"201051344000651","174011321042388",28.84,19.80,0,328.52,345.96,17.1,14.6,0.128,144767.7,144767.7,3194,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811551,118712.00
06/20/2015 10:45,2,0.594,ACTIVE,211.03,337.84,59.970,1434811503,"201051344000867","174011321042388",28.57,21.00,0,327.62,345.66,17.2,14.7,0.115,137082.0,137082.0,3199,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811552,118713.00
06/20/2015 10:45,1,0.591,ACTIVE,212.5,392.27,60.00,1434811503,"040051121000095","174011321042388",22.33,19,0.114,315.76,437.22,13.1,15.5,0.000,24230.4,24231.8,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811553,118714.00
06/20/2015 10:45,2,0.592,ACTIVE,210.80,337.54,59.954,1434811503,"201051344001230","174011321042388",28.67,20.70,0,327.62,345.06,17.2,14.7,0.110,148245.3,148245.3,3202,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811554,118715.00
06/20/2015 10:45,2,0.592,ACTIVE,211.48,339.65,59.954,1434811503,"201051344000576","174011321042388",28.77,19.80,0,327.92,346.56,17.2,14.7,0.124,144698.2,144698.2,3201,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811555,118716.00
06/20/2015 10:45,2,0.621,ACTIVE,211.03,338.44,59.970,1434811503,"201051344000579","174011321042388",28.94,21.00,0,328.22,345.96,18.3,15.7,0.124,150823.6,150823.6,3190,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434811556,118717.00
06/20/2015 11:00,2,0.963,ACTIVE,211.25,343.85,59.965,1434812403,"201051344000955","174011321042388",29.98,20.70,0,328.22,357.08,29.4,26.4,0.230,150178.9,150178.9,3196,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812404,118718.00
06/20/2015 11:00,1,0.928,ACTIVE,213.2,385.50,60.03,1434812403,"040051121000195","174011321042388",25.04,19,0.138,317.26,441.68,23.1,19.2,0.030,25697.300000024,25701.2,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812406,118719.00
06/20/2015 11:00,2,1.029,ACTIVE,211.93,350.17,59.975,1434812403,"274151322000095","174011321042388",28.92,24.00,0,332.73,357.38,30.2,27.2,0.208,448235.8,448235.8,4113,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812407,118720.00
06/20/2015 11:00,2,0.992,ACTIVE,211.25,343.55,59.996,1434812403,"201051344000868","174011321042388",28.96,19.80,0,328.22,357.68,29.2,26.2,0.217,136420.9,136420.9,3197,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812408,118721.00
06/20/2015 11:00,2,0.979,ACTIVE,212.38,345.06,59.938,1434812403,"201051344000853","174011321042388",29.12,20.70,0,331.53,359.18,28.9,26.0,0.225,142696.3,142696.3,3194,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812408,118722.00
06/20/2015 11:00,2,0.975,ACTIVE,212.16,345.36,59.975,1434812403,"201051344000582","174011321042388",28.94,20.70,0,330.63,358.28,28.6,25.7,0.208,143231.5,143231.5,3193,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812409,118723.00
06/20/2015 11:00,1,0.957,ACTIVE,213.5,380.20,60.03,1434812403,"040051121000097","174011321042388",26.07,20,0.143,318.32,441.59,24.8,20.3,0.132,23616.500000012,23620.900000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812411,118724.00
06/20/2015 11:00,2,0.986,ACTIVE,211.70,344.76,59.975,1434812403,"201051344000469","174011321042388",29.04,19.80,0,328.22,358.58,29.1,26.1,0.234,137898.1,137898.1,3193,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812411,118725.00
06/20/2015 11:00,2,0.965,ACTIVE,211.48,345.36,59.986,1434812403,"201051344000988","174011321042388",29.26,21.00,0,330.03,359.18,28.6,25.7,0.217,137647.2,137647.2,3191,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812412,118726.00
06/20/2015 11:00,2,0.975,ACTIVE,211.48,344.15,59.975,1434812403,"201051344001158","174011321042388",28.96,20.70,0,328.82,358.58,28.6,25.7,0.234,143849.7,143849.7,3192,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812413,118727.00
06/20/2015 11:00,2,0.990,ACTIVE,211.48,343.55,59.981,1434812403,"201051344001025","174011321042388",29.06,20.30,0,330.33,358.58,29.2,26.2,0.221,146997.4,146997.4,3193,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812414,118728.00
06/20/2015 11:00,1,0.705,ACTIVE,213.3,390.49,60.03,1434812403,"033051125000118","174011321042388",39.26,19,0.182,319.32,442.18,27.5,25.2,0.216,26203.700000024,26208.700000024,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812415,118729.00
06/20/2015 11:00,2,0.982,ACTIVE,211.70,344.45,59.975,1434812403,"201051344000569","174011321042388",29.20,21.00,0,330.63,358.28,29.1,26.2,0.230,150674.2,150674.2,3196,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812416,118730.00
06/20/2015 11:00,2,0.701,ACTIVE,212.83,363.69,59.981,1434812403,"274151322000094","174011321042388",33.85,25.30,0,334.54,433.72,24.4,21.6,0.155,336155.5,336155.5,4558,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812417,118731.00
06/20/2015 11:00,1,0.953,ACTIVE,213.2,365.33,60.03,1434812403,"040051121000068","174011321042388",23.64,19,0.166,317.43,440.83,22.4,23.7,0.093,23404.1,23407.7,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812418,118732.00
06/20/2015 11:00,2,0.986,ACTIVE,211.70,342.95,59.981,1434812403,"201051344000458","174011321042388",28.92,21.30,0,329.13,357.68,28.9,26.0,0.225,146427.8,146427.8,3195,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812419,118733.00
06/20/2015 11:00,2,1.002,ACTIVE,212.16,342.05,59.970,1434812403,"274151322000087","174011321042388",28.45,27.50,0,331.83,357.38,28.9,25.9,0.190,406409.3,406409.3,4093,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812420,118734.00
06/20/2015 11:00,2,1.027,ACTIVE,211.93,344.15,59.965,1434812403,"274151322000052","174011321042388",28.86,24.00,0,330.93,357.68,30.1,27.1,0.177,434441.3,434441.3,4495,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812421,118735.00
06/20/2015 11:00,2,0.986,ACTIVE,211.70,343.85,59.975,1434812403,"201051344001145","174011321042388",28.96,20.30,0,330.63,358.88,28.9,26.0,0.221,151611.4,151611.4,3204,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812422,118736.00
06/20/2015 11:00,2,0.949,ACTIVE,211.70,344.45,59.986,1434812403,"201051344000685","174011321042388",29.32,21.00,0,329.73,357.68,28.2,25.3,0.239,150805.8,150805.8,3204,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812423,118737.00
06/20/2015 11:00,2,0.988,ACTIVE,212.16,343.85,59.996,1434812403,"274151322000088","174011321042388",28.35,23.30,0,332.13,356.78,28.4,25.5,0.181,416017.8,416017.8,4102,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812424,118738.00
06/20/2015 11:00,2,0.979,ACTIVE,211.48,342.95,59.981,1434812403,"201051344000438","174011321042388",29.40,20.70,0,330.33,358.28,29.2,26.2,0.212,150881.6,150881.6,3197,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812425,118739.00
06/20/2015 11:00,2,0.990,ACTIVE,211.25,343.25,59.965,1434812403,"201051344001135","174011321042388",29.02,20.70,0,329.13,357.38,29.1,26.2,0.234,142198.0,142198.0,3189,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812426,118740.00
06/20/2015 11:00,2,0.994,ACTIVE,211.48,344.76,60.002,1434812403,"201051344000417","174011321042388",29.30,21.30,0,330.63,357.98,29.5,26.5,0.230,146724.9,146724.9,3190,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812427,118741.00
06/20/2015 11:00,2,0.988,ACTIVE,211.03,342.95,59.986,1434812403,"201051344000594","174011321042388",29.36,21.00,0,328.52,357.68,29.4,26.5,0.230,146686.5,146686.5,3187,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812428,118742.00
06/20/2015 11:00,2,1.010,ACTIVE,212.16,344.45,59.986,1434812403,"274151322000083","174011321042388",28.78,24.30,0,332.43,357.08,29.4,26.5,0.208,430687.0,430687.0,4503,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812429,118743.00
06/20/2015 11:00,2,1.008,ACTIVE,211.93,345.36,59.986,1434812403,"201051344000585","174011321042388",28.96,21.00,0,330.63,358.28,29.6,26.6,0.225,145588.0,145588.0,3192,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812430,118744.00
06/20/2015 11:00,2,1.000,ACTIVE,212.38,346.56,59.986,1434812403,"274151322000054","174011321042388",28.96,24.80,0,332.13,357.38,29.4,26.4,0.203,425943.1,425943.1,4092,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812431,118745.00
06/20/2015 11:00,2,0.967,ACTIVE,211.25,343.25,59.975,1434812403,"201051344000646","174011321042388",29.52,21.00,0,328.22,357.38,28.9,26.0,0.221,144371.5,144371.5,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812433,118746.00
06/20/2015 11:00,2,0.691,ACTIVE,213.74,413.59,59.981,1434812403,"274151322000068","174011321042388",38.61,26.00,0,336.64,440.94,26.8,23.9,0.164,335167.4,335167.4,4166,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812434,118747.00
06/20/2015 11:00,2,1.029,ACTIVE,213.74,350.77,59.991,1434812403,"274151322000076","174011321042388",29.50,24.00,0,333.33,357.98,30.7,27.7,0.208,453931.0,453931.0,4499,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812435,118748.00
06/20/2015 11:00,1,0.588,ACTIVE,213.9,338.82,60.03,1434812403,"033051125000132","174011321042388",35.10,19,0.167,316.64,439.67,20.5,23.0,0.193,19764.900000036,19768.300000012,833,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812436,118749.00
06/20/2015 11:00,1,0.713,ACTIVE,213.8,371.45,60.03,1434812403,"033051125000150","174011321042388",39.19,20,0.253,318.51,442.30,27.8,35.1,0.109,26196.000000012,26201.100000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812438,118750.00
06/20/2015 11:00,2,0.994,ACTIVE,211.70,343.55,60.012,1434812403,"201051344000890","174011321042388",29.44,21.50,0,328.52,358.28,29.6,26.7,0.230,148473.8,148473.8,3193,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812438,118751.00
06/20/2015 11:00,2,0.928,ACTIVE,211.48,344.15,59.986,1434812403,"201051344000900","174011321042388",29.40,19.80,0,328.52,357.08,27.7,24.8,0.212,148722.7,148722.7,3198,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812439,118752.00
06/20/2015 11:00,2,0.975,ACTIVE,212.16,345.96,60.028,1434812403,"201051344000633","174011321042388",29.06,20.00,0,329.43,358.88,28.7,25.8,0.225,138456.4,138456.4,3199,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812440,118753.00
06/20/2015 11:00,1,0.911,ACTIVE,213.9,362.11,60.03,1434812403,"040051121000185","174011321042388",24.92,20,0.215,318.24,440.25,22.6,24.2,0.063,23569.099999999,23572.599999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812442,118754.00
06/20/2015 11:00,2,0.986,ACTIVE,211.70,344.45,59.991,1434812403,"201051344000983","174011321042388",29.06,21.00,0,328.52,357.98,29.0,26.1,0.234,145613.8,145613.8,3198,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812442,118755.00
06/20/2015 11:00,2,0.977,ACTIVE,211.70,344.76,59.981,1434812403,"201051344000917","174011321042388",28.90,21.80,0,330.03,358.28,28.6,25.7,0.221,148981.5,148981.5,3203,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812443,118756.00
06/20/2015 11:00,1,0.978,ACTIVE,213.3,389.53,60.03,1434812403,"040051121000116","174011321042388",25.92,19,0.172,310.77,439.93,25.2,11.5,0.030,23209.200000024,23213.400000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812445,118757.00
06/20/2015 11:00,1,0.581,ACTIVE,214.0,378.62,60.03,1434812403,"033051125000135","174011321042388",34.73,20,0.152,318.17,440.61,20.1,11.8,0.031,19664.600000022,19667.900000034,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812446,118758.00
06/20/2015 11:00,2,0.975,ACTIVE,211.70,343.55,59.991,1434812403,"201051344000648","174011321042388",29.20,19.50,0,330.33,358.58,28.9,25.9,0.217,144934.0,144934.0,3192,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812447,118759.00
06/20/2015 11:00,2,0.996,ACTIVE,211.70,344.15,59.991,1434812403,"201051344001093","174011321042388",28.94,21.00,0,328.82,358.28,29.2,26.3,0.221,147063.4,147063.4,3197,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812448,118760.00
06/20/2015 11:00,2,0.969,ACTIVE,212.16,344.76,59.959,1434812403,"201051344000645","174011321042388",29.14,21.00,0,329.73,357.98,28.6,25.7,0.221,145365.7,145365.7,3196,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812449,118761.00
06/20/2015 11:00,2,1.016,ACTIVE,212.61,345.06,59.991,1434812403,"274151322000085","174011321042388",28.57,23.50,0,332.43,357.08,29.4,26.4,0.186,428056.3,428056.3,4496,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812449,118762.00
06/20/2015 11:00,2,0.980,ACTIVE,211.93,344.45,59.986,1434812403,"201051344000651","174011321042388",28.78,20.00,0,330.93,358.28,28.6,25.7,0.225,144773.5,144773.5,3195,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812450,118763.00
06/20/2015 11:00,2,0.982,ACTIVE,211.93,343.55,59.986,1434812403,"201051344000867","174011321042388",28.90,21.30,0,328.82,358.28,28.8,25.9,0.221,137087.7,137087.7,3200,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812451,118764.00
06/20/2015 11:00,1,0.990,ACTIVE,213.4,370.68,60.03,1434812403,"040051121000095","174011321042388",23.26,20,0.168,314.57,438.55,22.9,12.9,0.056,24231.8,24235.4,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812452,118765.00
06/20/2015 11:00,2,0.979,ACTIVE,211.70,343.25,59.986,1434812403,"201051344001230","174011321042388",28.94,21.00,0,327.92,357.08,28.7,25.8,0.230,148251.1,148251.1,3203,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812454,118766.00
06/20/2015 11:00,2,0.957,ACTIVE,212.16,345.66,59.981,1434812403,"201051344000576","174011321042388",29.48,20.30,0,330.93,358.88,28.6,25.7,0.212,144703.9,144703.9,3202,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812455,118767.00
06/20/2015 11:00,2,0.988,ACTIVE,211.93,344.76,59.981,1434812403,"201051344000579","174011321042388",29.62,21.30,0,329.43,358.28,29.7,26.7,0.221,150829.6,150829.6,3191,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812456,118768.00
06/20/2015 11:00,2,0.992,ACTIVE,211.93,343.25,59.986,1434812403,"201051344001203","174011321042388",28.53,20.70,0,330.33,358.88,28.7,25.7,0.225,146874.9,146874.9,3195,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434812456,118769.00
06/20/2015 11:15,2,0.914,ACTIVE,211.48,342.95,59.922,1434813304,"201051344000955","174011321042388",29.18,21.30,0,330.03,357.38,27.1,24.2,0.208,150184.3,150184.3,3197,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813305,118770.00
06/20/2015 11:15,1,0.820,ACTIVE,213.3,378.95,60.00,1434813304,"040051121000195","174011321042388",25.12,19,0.170,317.97,441.70,20.5,16.6,0.040,25701.2,25704.7,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813306,118771.00
06/20/2015 11:15,2,0.922,ACTIVE,212.83,345.66,59.949,1434813304,"274151322000095","174011321042388",28.84,24.30,0,332.43,355.88,27.0,24.1,0.181,448241.2,448241.2,4114,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813307,118772.00
06/20/2015 11:15,2,0.902,ACTIVE,211.70,343.85,59.959,1434813304,"201051344000868","174011321042388",29.32,20.30,0,329.73,358.28,26.8,24.0,0.190,136426.2,136426.2,3198,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813308,118773.00
06/20/2015 11:15,2,0.900,ACTIVE,212.38,344.15,59.949,1434813304,"201051344000853","174011321042388",29.16,21.30,0,333.03,360.08,26.6,23.8,0.208,142701.6,142701.6,3195,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813309,118774.00
06/20/2015 11:15,2,0.912,ACTIVE,212.38,344.45,59.954,1434813304,"201051344000582","174011321042388",28.51,21.30,0,331.53,359.18,26.3,23.5,0.199,143236.7,143236.7,3194,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813310,118775.00
06/20/2015 11:15,1,0.858,ACTIVE,214.0,392.29,60.00,1434813304,"040051121000097","174011321042388",26.21,21,0.136,318.64,441.41,22.3,18.4,0.019,23620.900000012,23624.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813311,118776.00
06/20/2015 11:15,2,0.922,ACTIVE,211.93,344.15,59.959,1434813304,"201051344000469","174011321042388",28.80,20.00,0,330.93,357.98,26.9,24.1,0.225,137903.3,137903.3,3194,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813312,118777.00
06/20/2015 11:15,2,0.895,ACTIVE,211.93,344.45,59.944,1434813304,"201051344000988","174011321042388",29.16,21.30,0,331.23,359.18,26.4,23.6,0.217,137652.4,137652.4,3192,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813313,118778.00
06/20/2015 11:15,2,0.914,ACTIVE,212.16,344.76,59.954,1434813304,"201051344001158","174011321042388",28.67,21.00,0,331.23,357.98,26.6,23.7,0.217,143854.9,143854.9,3193,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813314,118779.00
06/20/2015 11:15,2,0.922,ACTIVE,211.93,343.55,59.970,1434813304,"201051344001025","174011321042388",29.06,21.00,0,331.53,357.68,27.2,24.3,0.199,147002.7,147002.7,3194,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813315,118780.00
06/20/2015 11:15,1,0.639,ACTIVE,214.2,361.68,60.00,1434813304,"033051125000118","174011321042388",39.29,20,0.156,318.76,441.94,25.0,14.2,0.230,26208.700000024,26213.299999988,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813316,118781.00
06/20/2015 11:15,2,0.908,ACTIVE,212.16,343.85,59.965,1434813304,"201051344000569","174011321042388",29.48,21.50,0,331.53,357.98,27.2,24.3,0.203,150679.5,150679.5,3197,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813317,118782.00
06/20/2015 11:15,2,0.615,ACTIVE,213.29,407.87,59.965,1434813304,"274151322000094","174011321042388",38.19,25.80,0,335.44,428.61,23.7,21.0,0.155,336160.1,336160.1,4559,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813318,118783.00
06/20/2015 11:15,1,0.873,ACTIVE,214.0,379.56,60.00,1434813304,"040051121000068","174011321042388",23.44,20,0.151,317.58,440.71,20.3,16.0,0.032,23407.7,23411.1,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813319,118784.00
