ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 11:15,2,0.924,ACTIVE,211.93,344.45,59.965,1434813304,"201051344000458","174011321042388",28.92,21.50,0,331.23,358.58,27.1,24.2,0.208,146433.1,146433.1,3196,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813320,118785.00
06/20/2015 11:15,2,0.922,ACTIVE,213.06,348.96,59.959,1434813304,"274151322000087","174011321042388",28.31,27.80,0,332.73,355.58,26.4,23.6,0.164,406414.4,406414.4,4094,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813321,118786.00
06/20/2015 11:15,2,0.953,ACTIVE,213.06,342.65,59.954,1434813304,"274151322000052","174011321042388",28.49,24.50,0,332.73,356.18,27.5,24.6,0.177,434446.7,434446.7,4496,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813322,118787.00
06/20/2015 11:15,2,0.918,ACTIVE,212.16,344.45,59.965,1434813304,"201051344001145","174011321042388",29.20,20.70,0,332.13,357.98,27.2,24.3,0.199,151616.6,151616.6,3205,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813323,118788.00
06/20/2015 11:15,2,0.900,ACTIVE,211.03,343.25,59.959,1434813304,"201051344000685","174011321042388",28.90,21.30,0,331.53,357.68,26.4,23.6,0.217,150810.9,150810.9,3205,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813323,118789.00
06/20/2015 11:15,2,0.906,ACTIVE,212.16,346.56,59.949,1434813304,"274151322000088","174011321042388",28.33,23.80,0,332.73,355.58,26.0,23.2,0.168,416022.8,416022.8,4103,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813324,118790.00
06/20/2015 11:15,2,0.928,ACTIVE,211.93,343.85,59.954,1434813304,"201051344000438","174011321042388",29.26,21.00,0,330.93,358.28,27.5,24.7,0.217,150886.9,150886.9,3198,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813325,118791.00
06/20/2015 11:15,2,0.934,ACTIVE,211.48,343.25,59.965,1434813304,"201051344001135","174011321042388",29.12,21.00,0,330.93,356.48,27.6,24.7,0.212,142203.3,142203.3,3190,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813326,118792.00
06/20/2015 11:15,2,0.959,ACTIVE,211.93,343.85,59.938,1434813304,"201051344000417","174011321042388",28.71,21.50,0,332.13,358.28,27.9,25.0,0.212,146730.3,146730.3,3191,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813327,118793.00
06/20/2015 11:15,2,0.951,ACTIVE,211.48,343.25,59.949,1434813304,"201051344000594","174011321042388",28.75,21.30,0,328.52,358.28,27.7,24.8,0.217,146691.8,146691.8,3188,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813328,118794.00
06/20/2015 11:15,2,0.936,ACTIVE,212.38,344.76,59.949,1434813304,"274151322000083","174011321042388",28.77,24.80,0,333.03,355.88,27.3,24.4,0.172,430692.2,430692.2,4504,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813329,118795.00
06/20/2015 11:15,2,0.959,ACTIVE,211.93,344.76,59.959,1434813304,"201051344000585","174011321042388",29.00,21.50,0,330.93,358.28,28.2,25.3,0.217,145593.4,145593.4,3193,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813330,118796.00
06/20/2015 11:15,2,0.941,ACTIVE,212.83,345.36,59.959,1434813304,"274151322000054","174011321042388",28.51,25.00,0,332.43,356.18,27.2,24.3,0.186,425948.3,425948.3,4093,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813331,118797.00
06/20/2015 11:15,2,0.928,ACTIVE,211.93,343.25,59.949,1434813304,"201051344001203","174011321042388",29.10,21.00,0,332.13,359.18,27.4,24.5,0.217,146879.9,146879.9,3196,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813332,118798.00
06/20/2015 11:15,2,0.930,ACTIVE,211.48,343.55,59.949,1434813304,"201051344000646","174011321042388",29.24,21.50,0,330.33,357.08,27.6,24.7,0.208,144376.8,144376.8,3190,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813333,118799.00
06/20/2015 11:15,2,0.646,ACTIVE,213.29,409.38,59.954,1434813304,"274151322000068","174011321042388",38.17,26.50,0,333.93,426.81,25.1,22.3,0.155,335172.1,335172.1,4167,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813334,118800.00
06/20/2015 11:15,2,0.973,ACTIVE,213.51,344.15,59.954,1434813304,"274151322000076","174011321042388",29.04,24.30,0,334.24,356.78,28.5,25.6,0.190,453936.4,453936.4,4500,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813335,118801.00
06/20/2015 11:15,1,0.548,ACTIVE,214.2,327.09,60.00,1434813304,"033051125000132","174011321042388",35.11,20,0.172,316.82,439.66,19.1,19.1,0.243,19768.300000012,19771.300000012,835,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813337,118802.00
06/20/2015 11:15,1,0.667,ACTIVE,213.1,326.43,60.00,1434813304,"033051125000150","174011321042388",39.10,20,0.166,319.22,442.40,25.9,27.6,0.284,26201.100000012,26205.800000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813338,118803.00
06/20/2015 11:15,2,0.953,ACTIVE,211.70,343.55,59.959,1434813304,"201051344000890","174011321042388",29.34,21.80,0,330.33,357.98,28.4,25.4,0.225,148479.2,148479.2,3194,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813339,118804.00
06/20/2015 11:15,2,0.902,ACTIVE,211.70,343.55,59.928,1434813304,"201051344000900","174011321042388",29.08,20.30,0,330.63,357.68,26.6,23.7,0.212,148727.7,148727.7,3199,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813340,118805.00
06/20/2015 11:15,2,0.949,ACTIVE,212.16,345.36,59.917,1434813304,"201051344000633","174011321042388",28.59,20.30,0,331.23,359.48,27.5,24.6,0.225,138461.6,138461.6,3200,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813341,118806.00
06/20/2015 11:15,1,0.856,ACTIVE,214.0,381.24,60.00,1434813304,"040051121000185","174011321042388",24.76,20,0.164,318.19,440.26,21.0,12.5,0.028,23572.599999999,23575.899999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813342,118807.00
06/20/2015 11:15,2,0.941,ACTIVE,211.93,343.85,59.938,1434813304,"201051344000983","174011321042388",29.42,21.30,0,330.93,357.98,28.1,25.2,0.221,145619.1,145619.1,3199,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813343,118808.00
06/20/2015 11:15,2,0.932,ACTIVE,211.93,344.15,59.954,1434813304,"201051344000917","174011321042388",29.18,22.00,0,330.93,357.98,27.6,24.7,0.212,148986.7,148986.7,3204,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813344,118809.00
06/20/2015 11:15,1,0.925,ACTIVE,213.7,380.23,60.00,1434813304,"040051121000116","174011321042388",25.94,19,0.140,311.79,440.18,23.9,10.5,0.104,23213.400000024,23217.300000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813345,118810.00
06/20/2015 11:15,1,0.544,ACTIVE,214.1,373.33,60.00,1434813304,"033051125000135","174011321042388",34.95,21,0.142,318.10,440.46,18.9,15.0,0.031,19667.900000034,19670.900000034,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813346,118811.00
06/20/2015 11:15,2,0.945,ACTIVE,211.93,343.25,59.954,1434813304,"201051344000648","174011321042388",29.24,20.00,0,331.83,358.28,28.0,25.1,0.217,144939.3,144939.3,3193,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813347,118812.00
06/20/2015 11:15,2,0.939,ACTIVE,211.93,344.45,59.949,1434813304,"201051344001093","174011321042388",29.60,21.50,0,330.33,357.08,28.2,25.3,0.199,147068.7,147068.7,3198,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813348,118813.00
06/20/2015 11:15,2,0.943,ACTIVE,212.16,344.15,59.949,1434813304,"201051344000645","174011321042388",28.88,21.30,0,332.13,358.28,27.6,24.7,0.208,145370.9,145370.9,3197,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813349,118814.00
06/20/2015 11:15,2,0.961,ACTIVE,212.83,348.66,59.970,1434813304,"274151322000085","174011321042388",28.73,23.80,0,333.03,355.58,27.9,25.1,0.186,428061.5,428061.5,4497,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813350,118815.00
06/20/2015 11:15,2,0.941,ACTIVE,211.93,344.45,59.970,1434813304,"201051344000651","174011321042388",29.06,20.30,0,331.53,357.38,27.7,24.8,0.203,144778.6,144778.6,3196,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813351,118816.00
06/20/2015 11:15,2,0.951,ACTIVE,211.93,342.65,59.954,1434813304,"201051344000867","174011321042388",29.00,21.30,0,331.53,357.38,28.0,25.1,0.217,137093.0,137093.0,3201,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813351,118817.00
06/20/2015 11:15,1,0.943,ACTIVE,213.1,401.24,60.00,1434813304,"040051121000095","174011321042388",23.27,20,0.161,314.87,437.69,21.8,11.8,0.009,24235.4,24238.7,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813353,118818.00
06/20/2015 11:15,2,0.941,ACTIVE,211.70,343.85,59.938,1434813304,"201051344001230","174011321042388",29.12,21.50,0,330.33,356.48,27.8,24.9,0.217,148256.2,148256.2,3204,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813354,118819.00
06/20/2015 11:15,2,0.922,ACTIVE,212.16,344.76,59.922,1434813304,"201051344000576","174011321042388",29.66,20.70,0,332.13,358.28,27.7,24.8,0.208,144709.1,144709.1,3203,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813354,118820.00
06/20/2015 11:15,2,0.967,ACTIVE,211.93,343.85,59.954,1434813304,"201051344000579","174011321042388",29.50,21.50,0,331.53,358.58,28.9,26.0,0.208,150835.1,150835.1,3192,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434813355,118821.00
06/20/2015 11:30,2,0.699,ACTIVE,211.03,339.95,59.975,1434814204,"201051344000955","174011321042388",28.90,21.80,0,330.33,356.18,20.5,17.9,0.150,150190.3,150190.3,3198,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814205,118822.00
06/20/2015 11:30,1,0.626,ACTIVE,213.1,374.33,60.03,1434814204,"040051121000195","174011321042388",24.26,20,0.137,318.59,441.75,15.1,13.1,0.018,25704.7,25709.099999976,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814206,118823.00
06/20/2015 11:30,2,0.697,ACTIVE,211.93,342.35,59.944,1434814204,"274151322000095","174011321042388",28.63,24.80,0,335.14,356.18,20.2,17.6,0.119,448247.3,448247.3,4115,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814207,118824.00
06/20/2015 11:30,2,0.693,ACTIVE,211.03,340.25,59.981,1434814204,"201051344000868","174011321042388",28.19,21.00,0,331.53,357.38,19.8,17.2,0.150,136432.1,136432.1,3199,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814208,118825.00
06/20/2015 11:30,2,0.670,ACTIVE,211.93,341.45,59.986,1434814204,"201051344000853","174011321042388",28.80,21.80,0,332.43,358.28,19.6,17.0,0.133,142707.4,142707.4,3196,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814209,118826.00
06/20/2015 11:30,2,0.680,ACTIVE,211.93,340.55,59.991,1434814204,"201051344000582","174011321042388",28.23,21.50,0,331.83,357.68,19.4,16.8,0.133,143242.5,143242.5,3195,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814210,118827.00
06/20/2015 11:30,1,0.649,ACTIVE,213.4,355.41,60.03,1434814204,"040051121000097","174011321042388",25.67,22,0.162,318.36,441.75,16.5,12.5,0.067,23624.800000012,23629.400000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814211,118828.00
06/20/2015 11:30,2,0.676,ACTIVE,211.48,340.25,59.991,1434814204,"201051344000469","174011321042388",28.98,20.70,0,331.23,357.38,19.9,17.3,0.146,137909.2,137909.2,3195,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814212,118829.00
06/20/2015 11:30,2,0.662,ACTIVE,211.25,340.85,59.986,1434814204,"201051344000988","174011321042388",28.59,22.00,0,331.53,358.88,19.2,16.6,0.146,137658.2,137658.2,3193,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814213,118830.00
06/20/2015 11:30,2,0.664,ACTIVE,211.48,340.55,59.981,1434814204,"201051344001158","174011321042388",28.73,21.50,0,331.23,357.68,19.3,16.7,0.146,143860.7,143860.7,3194,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814214,118831.00
06/20/2015 11:30,2,0.676,ACTIVE,211.25,338.74,60.012,1434814204,"201051344001025","174011321042388",28.80,21.30,0,331.83,357.98,19.8,17.1,0.146,147008.6,147008.6,3195,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814215,118832.00
06/20/2015 11:30,1,0.474,ACTIVE,213.1,368.98,60.03,1434814204,"033051125000118","174011321042388",38.57,20,0.141,315.67,442.16,18.2,14.5,0.038,26213.299999988,26218.700000024,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814216,118833.00
06/20/2015 11:30,2,0.682,ACTIVE,211.48,339.65,60.012,1434814204,"201051344000569","174011321042388",28.45,22.00,0,331.83,357.38,19.7,17.1,0.141,150685.4,150685.4,3198,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814217,118834.00
06/20/2015 11:30,2,0.449,ACTIVE,212.16,404.57,59.986,1434814204,"274151322000094","174011321042388",37.93,26.50,0,333.63,431.02,17.3,14.7,0.115,336165.3,336165.3,4560,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814218,118835.00
06/20/2015 11:30,1,0.658,ACTIVE,213.8,341.78,60.03,1434814204,"040051121000068","174011321042388",22.59,20,0.119,317.85,440.67,14.8,11.1,0.101,23411.1,23415.1,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814219,118836.00
06/20/2015 11:30,2,0.672,ACTIVE,211.48,339.65,59.996,1434814204,"201051344000458","174011321042388",28.55,22.00,0,332.13,357.08,19.5,16.9,0.146,146438.9,146438.9,3197,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814220,118837.00
06/20/2015 11:30,2,0.680,ACTIVE,212.61,343.85,59.991,1434814204,"274151322000087","174011321042388",27.87,28.00,0,332.13,355.88,19.2,16.6,0.124,406420.2,406420.2,4095,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814221,118838.00
06/20/2015 11:30,2,0.707,ACTIVE,211.93,341.75,59.991,1434814204,"274151322000052","174011321042388",28.01,25.00,0,333.93,356.78,20.1,17.5,0.128,434452.8,434452.8,4497,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814221,118839.00
06/20/2015 11:30,2,0.654,ACTIVE,211.48,340.55,59.986,1434814204,"201051344001145","174011321042388",29.10,21.30,0,332.73,358.28,19.3,16.7,0.141,151622.5,151622.5,3206,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814222,118840.00
06/20/2015 11:30,2,0.645,ACTIVE,211.70,340.25,60.002,1434814204,"201051344000685","174011321042388",28.47,21.80,0,331.23,357.08,18.6,16.1,0.141,150816.6,150816.6,3206,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814223,118841.00
06/20/2015 11:30,2,0.652,ACTIVE,211.48,342.35,59.986,1434814204,"274151322000088","174011321042388",27.91,24.30,0,333.33,355.88,18.4,15.9,0.115,416028.5,416028.5,4104,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814224,118842.00
06/20/2015 11:30,2,0.670,ACTIVE,211.48,339.95,59.981,1434814204,"201051344000438","174011321042388",28.77,21.50,0,331.83,357.68,19.6,16.9,0.137,150892.8,150892.8,3199,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814225,118843.00
06/20/2015 11:30,2,0.676,ACTIVE,211.03,338.44,59.991,1434814204,"201051344001135","174011321042388",28.67,21.50,0,330.93,356.48,19.6,17.0,0.141,142209.2,142209.2,3191,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814226,118844.00
06/20/2015 11:30,2,0.688,ACTIVE,211.70,339.95,59.981,1434814204,"201051344000417","174011321042388",28.61,22.00,0,331.83,357.68,19.9,17.3,0.133,146736.3,146736.3,3192,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814227,118845.00
06/20/2015 11:30,2,0.672,ACTIVE,211.03,339.65,59.986,1434814204,"201051344000594","174011321042388",28.75,21.80,0,330.33,356.78,19.6,17.0,0.141,146697.8,146697.8,3189,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814228,118846.00
06/20/2015 11:30,2,0.688,ACTIVE,212.83,345.66,59.986,1434814204,"274151322000083","174011321042388",27.65,25.30,0,334.84,356.18,19.3,16.7,0.137,430698.2,430698.2,4505,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814229,118847.00
06/20/2015 11:30,2,0.684,ACTIVE,211.93,340.55,59.996,1434814204,"201051344000585","174011321042388",28.57,22.00,0,331.53,357.38,19.8,17.2,0.141,145599.4,145599.4,3194,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814230,118848.00
06/20/2015 11:30,2,0.678,ACTIVE,212.38,342.65,59.981,1434814204,"274151322000054","174011321042388",27.85,25.50,0,332.43,356.48,19.1,16.5,0.124,425954.2,425954.2,4094,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814231,118849.00
06/20/2015 11:30,2,0.656,ACTIVE,211.70,338.14,60.002,1434814204,"201051344001203","174011321042388",28.59,21.50,0,332.13,357.98,19.0,16.4,0.141,146885.7,146885.7,3197,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814232,118850.00
06/20/2015 11:30,2,0.666,ACTIVE,211.25,339.04,59.996,1434814204,"201051344000646","174011321042388",28.45,21.80,0,330.33,356.78,19.2,16.7,0.137,144382.6,144382.6,3191,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814233,118851.00
06/20/2015 11:30,2,0.449,ACTIVE,213.06,411.78,59.981,1434814204,"274151322000068","174011321042388",38.66,27.30,0,334.84,434.93,17.4,14.9,0.097,335177.5,335177.5,4168,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814234,118852.00
06/20/2015 11:30,2,0.688,ACTIVE,213.06,341.15,59.975,1434814204,"274151322000076","174011321042388",28.47,24.80,0,336.04,357.08,19.9,17.2,0.124,453942.6,453942.6,4501,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814235,118853.00
06/20/2015 11:30,1,0.390,ACTIVE_NO_POWER,213.4,422.33,60.03,1434814204,"033051125000132","174011321042388",34.01,20,0.090,317.64,439.83,13.2,0.0,0.000,19771.300000012,19774.800000012,837,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814236,118854.00
06/20/2015 11:30,1,0.465,ACTIVE,213.4,377.75,60.03,1434814204,"033051125000150","174011321042388",38.44,21,0.136,318.42,442.35,17.8,12.6,0.021,26205.800000012,26211.100000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814238,118855.00
06/20/2015 11:30,2,0.674,ACTIVE,211.25,338.74,59.981,1434814204,"201051344000890","174011321042388",28.61,22.00,0,331.23,357.08,19.6,17.0,0.146,148485.2,148485.2,3195,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814238,118856.00
06/20/2015 11:30,2,0.605,ACTIVE,211.25,339.65,59.938,1434814204,"201051344000900","174011321042388",28.69,21.00,0,331.53,357.38,17.7,15.1,0.128,148733.2,148733.2,3200,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814239,118857.00
06/20/2015 11:30,2,0.646,ACTIVE,211.70,340.85,59.949,1434814204,"201051344000633","174011321042388",28.78,21.00,0,331.83,358.88,18.9,16.3,0.137,138467.4,138467.4,3201,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814240,118858.00
06/20/2015 11:30,1,0.584,ACTIVE,213.4,365.83,60.03,1434814204,"040051121000185","174011321042388",24.32,21,0.150,317.11,440.18,14.1,15.1,0.020,23575.899999999,23579.699999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814242,118859.00
06/20/2015 11:30,2,0.656,ACTIVE,211.25,339.34,59.986,1434814204,"201051344000983","174011321042388",28.78,21.80,0,330.33,357.98,19.2,16.6,0.133,145625.0,145625.0,3200,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814242,118860.00
06/20/2015 11:30,2,0.643,ACTIVE,211.48,340.25,59.986,1434814204,"201051344000917","174011321042388",28.53,22.50,0,331.23,357.08,18.6,16.0,0.133,148992.4,148992.4,3205,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814243,118861.00
06/20/2015 11:30,1,0.644,ACTIVE,212.8,357.15,60.03,1434814204,"040051121000116","174011321042388",25.31,20,0.149,312.62,440.07,16.2,14.7,0.037,23217.300000024,23221.800000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814245,118862.00
06/20/2015 11:30,1,0.383,ACTIVE,213.5,390.04,60.03,1434814204,"033051125000135","174011321042388",33.14,22,0.130,318.46,440.36,12.6,10.6,0.001,19670.900000034,19674.400000034,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814246,118863.00
06/20/2015 11:30,2,0.654,ACTIVE,211.48,339.04,59.981,1434814204,"201051344000648","174011321042388",28.37,20.70,0,332.13,359.48,18.8,16.2,0.133,144945.1,144945.1,3194,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814247,118864.00
06/20/2015 11:30,2,0.664,ACTIVE,211.25,340.25,59.981,1434814204,"201051344001093","174011321042388",28.25,21.80,0,331.53,357.08,19.0,16.4,0.128,147074.6,147074.6,3199,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814248,118865.00
06/20/2015 11:30,2,0.633,ACTIVE,211.70,339.65,59.986,1434814204,"201051344000645","174011321042388",28.63,21.80,0,332.13,358.58,18.3,15.8,0.137,145376.6,145376.6,3198,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814249,118866.00
06/20/2015 11:30,2,0.656,ACTIVE,211.70,343.55,59.970,1434814204,"274151322000085","174011321042388",27.95,24.30,0,335.14,356.18,18.6,16.0,0.124,428067.4,428067.4,4498,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814250,118867.00
06/20/2015 11:30,2,0.635,ACTIVE,211.25,339.95,59.975,1434814204,"201051344000651","174011321042388",28.37,21.00,0,331.83,357.08,18.3,15.7,0.133,144784.4,144784.4,3197,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814250,118868.00
06/20/2015 11:30,2,0.650,ACTIVE,211.25,339.04,59.981,1434814204,"201051344000867","174011321042388",28.15,21.80,0,331.83,357.38,18.6,16.0,0.124,137098.7,137098.7,3202,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814251,118869.00
06/20/2015 11:30,1,0.668,ACTIVE_NO_POWER,212.8,406.79,60.03,1434814204,"040051121000095","174011321042388",22.42,21,0.017,315.57,437.66,14.9,0.0,0.075,24238.7,24242.4,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814253,118870.00
06/20/2015 11:30,2,0.641,ACTIVE,211.03,339.34,59.981,1434814204,"201051344001230","174011321042388",28.25,21.80,0,330.33,355.88,18.4,15.8,0.133,148262.0,148262.0,3205,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814253,118871.00
06/20/2015 11:30,2,0.629,ACTIVE,211.70,341.15,59.981,1434814204,"201051344000576","174011321042388",28.61,21.30,0,332.73,358.88,18.3,15.7,0.133,144714.8,144714.8,3204,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814254,118872.00
06/20/2015 11:30,2,0.664,ACTIVE,211.03,339.34,59.975,1434814204,"201051344000579","174011321042388",28.84,22.00,0,331.23,357.98,19.4,16.8,0.133,150841.1,150841.1,3193,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434814255,118873.00
06/20/2015 11:45,2,0.686,ACTIVE,211.93,340.55,59.975,1434815103,"201051344000955","174011321042388",28.98,21.80,0,329.73,350.77,20.1,17.5,0.146,150194.7,150194.7,3199,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815104,118874.00
06/20/2015 11:45,1,0.605,ACTIVE,214.0,401.97,60.03,1434815103,"040051121000195","174011321042388",24.22,20,0.132,317.24,441.08,14.6,13.2,0.002,25709.099999976,25711.800000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815105,118875.00
06/20/2015 11:45,2,0.678,ACTIVE,213.06,340.25,59.996,1434815103,"274151322000095","174011321042388",28.47,25.00,0,331.83,351.37,19.5,16.9,0.115,448251.5,448251.5,4116,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815106,118876.00
06/20/2015 11:45,2,0.684,ACTIVE,211.93,340.25,60.007,1434815103,"201051344000868","174011321042388",28.11,20.70,0,329.73,351.67,19.6,16.9,0.137,136436.3,136436.3,3200,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815107,118877.00
06/20/2015 11:45,2,0.652,ACTIVE,212.38,341.75,59.991,1434815103,"201051344000853","174011321042388",29.08,21.80,0,331.53,353.17,19.2,16.7,0.141,142711.6,142711.6,3197,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815108,118878.00
06/20/2015 11:45,2,0.662,ACTIVE,212.61,341.75,59.975,1434815103,"201051344000582","174011321042388",28.59,21.50,0,330.93,352.57,19.2,16.6,0.137,143246.6,143246.6,3196,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815109,118879.00
06/20/2015 11:45,1,0.630,ACTIVE,214.4,337.26,60.03,1434815103,"040051121000097","174011321042388",25.61,22,0.146,318.53,440.74,16.0,6.3,0.176,23629.400000012,23632.400000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815110,118880.00
06/20/2015 11:45,2,0.670,ACTIVE,212.38,341.45,59.991,1434815103,"201051344000469","174011321042388",28.82,20.30,0,329.73,351.97,19.6,17.0,0.150,137913.5,137913.5,3196,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815111,118881.00
06/20/2015 11:45,2,0.656,ACTIVE,211.93,342.05,59.981,1434815103,"201051344000988","174011321042388",28.33,21.80,0,329.43,353.47,18.9,16.3,0.137,137662.3,137662.3,3194,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815112,118882.00
06/20/2015 11:45,2,0.648,ACTIVE,212.16,341.45,59.981,1434815103,"201051344001158","174011321042388",28.92,21.50,0,330.63,351.97,19.1,16.5,0.146,143864.8,143864.8,3195,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815113,118883.00
06/20/2015 11:45,2,0.664,ACTIVE,212.16,340.25,59.986,1434815103,"201051344001025","174011321042388",28.88,21.00,0,330.03,352.57,19.5,16.9,0.141,147012.9,147012.9,3196,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815114,118884.00
06/20/2015 11:45,1,0.453,ACTIVE,214.2,379.98,60.03,1434815103,"033051125000118","174011321042388",38.90,20,0.144,320.26,442.17,17.5,12.1,0.125,26218.700000024,26222.299999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815115,118885.00
06/20/2015 11:45,2,0.662,ACTIVE,212.16,341.15,59.991,1434815103,"201051344000569","174011321042388",28.84,22.00,0,330.33,352.57,19.3,16.7,0.141,150689.7,150689.7,3199,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815116,118886.00
06/20/2015 11:45,2,0.432,ACTIVE,213.29,406.37,59.981,1434815103,"274151322000094","174011321042388",38.13,26.50,0,335.74,422.90,16.6,14.1,0.106,336168.8,336168.8,4561,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815117,118887.00
06/20/2015 11:45,1,0.633,ACTIVE_NO_POWER,214.3,390.23,60.03,1434815103,"040051121000068","174011321042388",22.74,20,0.011,319.37,439.94,14.3,0.0,0.170,23415.1,23417.7,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815118,118888.00
06/20/2015 11:45,2,0.662,ACTIVE,211.93,339.95,59.991,1434815103,"201051344000458","174011321042388",28.65,22.30,0,331.23,351.37,19.2,16.6,0.137,146443.2,146443.2,3198,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815119,118889.00
06/20/2015 11:45,2,0.666,ACTIVE,213.06,342.65,59.986,1434815103,"274151322000087","174011321042388",27.65,28.30,0,332.73,351.67,18.7,16.1,0.119,406424.3,406424.3,4096,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815120,118890.00
06/20/2015 11:45,2,0.686,ACTIVE,213.06,342.35,59.991,1434815103,"274151322000052","174011321042388",28.05,25.00,0,331.53,351.97,19.5,16.9,0.124,434457.0,434457.0,4498,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815121,118891.00
06/20/2015 11:45,2,0.660,ACTIVE,212.38,341.75,60.002,1434815103,"201051344001145","174011321042388",28.51,21.00,0,331.53,352.87,19.1,16.5,0.137,151626.7,151626.7,3207,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815122,118892.00
06/20/2015 11:45,2,0.633,ACTIVE,212.38,340.85,59.986,1434815103,"201051344000685","174011321042388",28.61,21.80,0,329.73,351.97,18.3,15.8,0.146,150820.7,150820.7,3207,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815123,118893.00
06/20/2015 11:45,2,0.643,ACTIVE,212.61,345.36,59.975,1434815103,"274151322000088","174011321042388",27.57,24.30,0,333.33,351.67,18.0,15.4,0.119,416032.4,416032.4,4105,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815124,118894.00
06/20/2015 11:45,2,0.662,ACTIVE,212.16,340.55,60.002,1434815103,"201051344000438","174011321042388",28.88,21.50,0,330.33,352.27,19.4,16.8,0.133,150897.1,150897.1,3200,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815125,118895.00
06/20/2015 11:45,2,0.666,ACTIVE,211.70,339.65,59.996,1434815103,"201051344001135","174011321042388",28.75,21.50,0,329.43,351.37,19.4,16.8,0.141,142213.6,142213.6,3192,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815125,118896.00
06/20/2015 11:45,2,0.689,ACTIVE,212.38,341.15,59.991,1434815103,"201051344000417","174011321042388",28.29,22.00,0,331.23,351.97,19.8,17.2,0.137,146740.7,146740.7,3193,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815126,118897.00
06/20/2015 11:45,2,0.668,ACTIVE,211.70,339.95,59.986,1434815103,"201051344000594","174011321042388",28.65,21.80,0,329.43,351.37,19.4,16.8,0.141,146702.1,146702.1,3190,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815127,118898.00
06/20/2015 11:45,2,0.664,ACTIVE,213.29,340.85,59.986,1434815103,"274151322000083","174011321042388",27.81,25.30,0,333.03,351.67,18.7,16.1,0.128,430702.3,430702.3,4506,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815128,118899.00
06/20/2015 11:45,2,0.672,ACTIVE,212.61,341.15,59.986,1434815103,"201051344000585","174011321042388",28.80,21.80,0,330.33,351.97,19.6,17.0,0.133,145603.8,145603.8,3195,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815129,118900.00
06/20/2015 11:45,2,0.654,ACTIVE,213.29,345.06,59.986,1434815103,"274151322000054","174011321042388",27.93,25.50,0,333.03,351.67,18.5,15.9,0.115,425958.3,425958.3,4095,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815130,118901.00
06/20/2015 11:45,2,0.648,ACTIVE,212.38,339.95,60.002,1434815103,"201051344001203","174011321042388",28.67,21.30,0,329.73,352.87,18.9,16.3,0.146,146890.0,146890.0,3198,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815131,118902.00
06/20/2015 11:45,2,0.656,ACTIVE,211.93,340.85,59.986,1434815103,"201051344000646","174011321042388",28.65,21.80,0,329.13,351.67,19.1,16.5,0.133,144386.9,144386.9,3192,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815132,118903.00
06/20/2015 11:45,2,0.438,ACTIVE,213.96,403.97,60.002,1434815103,"274151322000068","174011321042388",37.97,27.30,0,336.64,420.80,16.8,14.3,0.093,335181.2,335181.2,4169,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815133,118904.00
06/20/2015 11:45,2,0.662,ACTIVE,213.74,341.75,59.986,1434815103,"274151322000076","174011321042388",28.63,24.80,0,333.03,352.57,19.2,16.6,0.115,453946.9,453946.9,4502,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815134,118905.00
06/20/2015 11:45,1,0.385,ACTIVE,214.2,326.43,60.03,1434815103,"033051125000132","174011321042388",33.74,20,0.134,317.67,439.89,12.9,6.9,0.232,19774.800000012,19777.100000024,839,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815135,118906.00
06/20/2015 11:45,1,0.446,ACTIVE,214.6,413.68,60.03,1434815103,"033051125000150","174011321042388",38.90,20,0.138,318.79,442.31,17.2,14.0,0.002,26211.100000012,26214.700000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815137,118907.00
06/20/2015 11:45,2,0.674,ACTIVE,211.70,339.65,59.991,1434815103,"201051344000890","174011321042388",28.23,22.00,0,330.03,351.67,19.3,16.7,0.128,148489.6,148489.6,3196,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815138,118908.00
06/20/2015 11:45,2,0.604,ACTIVE,211.93,339.95,60.007,1434815103,"201051344000900","174011321042388",28.57,21.00,0,330.33,351.07,17.5,15.0,0.133,148737.2,148737.2,3201,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815139,118909.00
06/20/2015 11:45,2,0.643,ACTIVE,212.38,341.45,59.986,1434815103,"201051344000633","174011321042388",28.61,21.00,0,330.93,353.17,18.7,16.1,0.124,138471.7,138471.7,3202,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815140,118910.00
06/20/2015 11:45,1,0.585,ACTIVE,213.9,332.92,60.03,1434815103,"040051121000185","174011321042388",23.69,20,0.147,318.00,439.48,13.7,8.8,0.162,23579.699999999,23582.299999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815141,118911.00
06/20/2015 11:45,2,0.654,ACTIVE,212.16,340.25,59.986,1434815103,"201051344000983","174011321042388",28.47,21.80,0,328.52,351.97,18.9,16.3,0.128,145629.3,145629.3,3201,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815142,118912.00
06/20/2015 11:45,2,0.629,ACTIVE,212.16,340.85,59.949,1434815103,"201051344000917","174011321042388",28.82,22.30,0,330.03,351.97,18.4,15.9,0.128,148996.7,148996.7,3206,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815143,118913.00
06/20/2015 11:45,1,0.625,ACTIVE,213.6,376.72,60.00,1434815103,"040051121000116","174011321042388",25.33,20,0.141,312.75,439.22,15.7,14.1,0.010,23221.800000024,23224.900000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815144,118914.00
06/20/2015 11:45,1,0.363,ACTIVE_NO_POWER,213.8,380.16,60.03,1434815103,"033051125000135","174011321042388",34.04,22,0.086,320.06,440.19,12.3,0.0,0.162,19674.400000034,19676.699999986,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815145,118915.00
06/20/2015 11:45,2,0.646,ACTIVE,212.16,340.85,59.975,1434815103,"201051344000648","174011321042388",28.49,20.30,0,330.63,352.87,18.7,16.1,0.133,144949.4,144949.4,3195,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815147,118916.00
06/20/2015 11:45,2,0.645,ACTIVE,212.16,340.55,59.986,1434815103,"201051344001093","174011321042388",29.02,21.80,0,328.82,351.97,19.0,16.4,0.128,147079.0,147079.0,3200,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815147,118917.00
06/20/2015 11:45,2,0.633,ACTIVE,212.16,340.25,59.965,1434815103,"201051344000645","174011321042388",28.19,21.50,0,330.93,351.97,18.1,15.6,0.128,145380.8,145380.8,3199,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815148,118918.00
06/20/2015 11:45,2,0.643,ACTIVE,213.51,343.85,59.970,1434815103,"274151322000085","174011321042388",27.75,24.30,0,331.53,351.97,18.1,15.5,0.102,428071.5,428071.5,4499,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815149,118919.00
06/20/2015 11:45,2,0.629,ACTIVE,212.16,340.55,59.959,1434815103,"201051344000651","174011321042388",28.43,21.00,0,331.23,351.97,18.1,15.6,0.133,144788.5,144788.5,3198,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815150,118920.00
06/20/2015 11:45,2,0.629,ACTIVE,212.16,339.34,59.975,1434815103,"201051344000867","174011321042388",28.78,21.50,0,330.03,351.07,18.4,15.8,0.128,137103.0,137103.0,3203,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815151,118921.00
06/20/2015 11:45,1,0.653,ACTIVE,213.6,337.87,60.03,1434815103,"040051121000095","174011321042388",22.37,20,0.138,314.37,438.03,14.5,14.3,0.079,24242.4,24245,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815152,118922.00
06/20/2015 11:45,2,0.635,ACTIVE,211.93,340.55,60.007,1434815103,"201051344001230","174011321042388",28.23,21.80,0,329.43,350.17,18.2,15.6,0.133,148266.2,148266.2,3206,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815153,118923.00
06/20/2015 11:45,2,0.623,ACTIVE,212.61,341.45,59.975,1434815103,"201051344000576","174011321042388",28.61,21.00,0,330.33,352.57,18.1,15.5,0.128,144719.0,144719.0,3205,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815154,118924.00
06/20/2015 11:45,2,0.652,ACTIVE,211.93,339.95,59.981,1434815103,"201051344000579","174011321042388",29.06,22.00,0,330.93,351.67,19.3,16.7,0.128,150845.5,150845.5,3194,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434815155,118925.00
06/20/2015 12:00,2,0.996,ACTIVE,212.38,344.15,59.986,1434816004,"201051344000955","174011321042388",29.38,21.50,0,330.33,357.98,29.7,26.7,0.221,150201.0,150201.0,3200,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816005,118926.00
06/20/2015 12:00,1,0.939,ACTIVE,214.7,373.89,60.03,1434816004,"040051121000195","174011321042388",25.03,20,0.143,319.51,441.75,23.4,14.6,0.169,25711.800000024,25716.399999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816007,118927.00
06/20/2015 12:00,2,1.025,ACTIVE,214.19,348.36,59.986,1434816004,"274151322000095","174011321042388",29.24,24.80,0,333.63,357.98,30.3,27.4,0.199,448257.8,448257.8,4117,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816007,118928.00
06/20/2015 12:00,2,0.986,ACTIVE,212.83,343.85,59.986,1434816004,"201051344000868","174011321042388",29.12,20.70,0,330.33,359.18,29.1,26.2,0.221,136442.5,136442.5,3201,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816008,118929.00
