ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 12:00,2,0.973,ACTIVE,213.51,345.06,59.986,1434816004,"201051344000853","174011321042388",29.24,21.80,0,332.13,360.38,28.9,25.9,0.225,142717.7,142717.7,3198,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816009,118930.00
06/20/2015 12:00,2,0.973,ACTIVE,213.29,344.76,59.986,1434816004,"201051344000582","174011321042388",29.04,21.30,0,331.23,360.08,28.6,25.7,0.225,143252.7,143252.7,3197,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816010,118931.00
06/20/2015 12:00,1,0.968,ACTIVE,214.9,396.10,60.07,1434816004,"040051121000097","174011321042388",25.99,22,0.146,319.45,441.48,25.0,14.0,0.028,23632.400000012,23637.300000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816011,118932.00
06/20/2015 12:00,2,0.979,ACTIVE,213.29,344.76,59.991,1434816004,"201051344000469","174011321042388",29.28,20.30,0,330.93,359.48,29.1,26.2,0.225,137919.7,137919.7,3197,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816012,118933.00
06/20/2015 12:00,2,0.973,ACTIVE,212.83,345.36,59.986,1434816004,"201051344000988","174011321042388",28.94,21.80,0,330.33,360.69,28.5,25.6,0.230,137668.4,137668.4,3195,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816013,118934.00
06/20/2015 12:00,2,0.975,ACTIVE,212.83,343.85,59.986,1434816004,"201051344001158","174011321042388",29.00,21.50,0,331.23,359.48,28.7,25.7,0.230,143870.9,143870.9,3196,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816014,118935.00
06/20/2015 12:00,2,0.992,ACTIVE,212.61,343.25,59.986,1434816004,"201051344001025","174011321042388",28.96,21.00,0,331.53,359.48,29.1,26.2,0.217,147019.1,147019.1,3197,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816015,118936.00
06/20/2015 12:00,1,0.701,ACTIVE,214.4,360.57,60.03,1434816004,"033051125000118","174011321042388",39.55,20,0.240,321.36,443.48,27.6,34.9,0.162,26222.299999988,26227.799999988,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816016,118937.00
06/20/2015 12:00,2,0.979,ACTIVE,212.83,344.15,59.986,1434816004,"201051344000569","174011321042388",29.12,22.00,0,331.23,359.78,28.9,26.0,0.212,150695.9,150695.9,3200,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816017,118938.00
06/20/2015 12:00,2,0.668,ACTIVE,214.19,417.19,59.996,1434816004,"274151322000094","174011321042388",38.88,26.30,0,332.43,443.34,26.3,23.5,0.172,336174.3,336174.3,4562,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816018,118939.00
06/20/2015 12:00,1,0.950,ACTIVE,215.1,334.66,60.03,1434816004,"040051121000068","174011321042388",23.65,20,0.164,319.54,440.57,22.3,25.2,0.207,23417.7,23421.9,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816020,118940.00
06/20/2015 12:00,2,0.967,ACTIVE,212.83,342.95,59.986,1434816004,"201051344000458","174011321042388",29.24,22.00,0,330.93,358.58,28.6,25.7,0.234,146449.3,146449.3,3199,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816020,118941.00
06/20/2015 12:00,2,0.988,ACTIVE,213.51,344.45,59.986,1434816004,"274151322000087","174011321042388",28.67,28.30,0,333.33,357.38,28.7,25.8,0.164,406430.4,406430.4,4097,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816021,118942.00
06/20/2015 12:00,2,1.035,ACTIVE,214.19,344.15,59.975,1434816004,"274151322000052","174011321042388",28.59,24.80,0,333.93,357.98,30.0,27.0,0.203,434463.4,434463.4,4499,0,0,0,L,1151911521,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816022,118943.00
06/20/2015 12:00,2,0.975,ACTIVE,212.83,344.45,59.981,1434816004,"201051344001145","174011321042388",28.96,21.00,0,332.13,360.08,28.6,25.7,0.217,151632.9,151632.9,3208,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816023,118944.00
06/20/2015 12:00,2,0.951,ACTIVE,213.06,344.45,59.986,1434816004,"201051344000685","174011321042388",28.82,21.50,0,331.23,358.88,27.8,24.9,0.225,150826.7,150826.7,3208,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816024,118945.00
06/20/2015 12:00,2,0.988,ACTIVE,213.06,347.76,59.981,1434816004,"274151322000088","174011321042388",28.19,24.00,0,333.03,357.38,28.2,25.3,0.186,416038.4,416038.4,4106,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816025,118946.00
06/20/2015 12:00,2,0.965,ACTIVE,213.06,344.15,59.986,1434816004,"201051344000438","174011321042388",29.52,21.30,0,331.23,359.48,28.9,26.0,0.225,150903.3,150903.3,3201,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816026,118947.00
06/20/2015 12:00,2,0.965,ACTIVE,212.61,342.65,59.949,1434816004,"201051344001135","174011321042388",29.52,21.30,0,330.63,358.58,28.9,26.0,0.212,142219.9,142219.9,3193,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816027,118948.00
06/20/2015 12:00,2,0.996,ACTIVE,212.83,344.15,59.981,1434816004,"201051344000417","174011321042388",28.88,22.00,0,331.53,359.48,29.2,26.2,0.225,146747.0,146747.0,3194,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816028,118949.00
06/20/2015 12:00,2,0.973,ACTIVE,212.38,343.55,59.981,1434816004,"201051344000594","174011321042388",29.34,21.50,0,330.03,359.18,28.9,26.0,0.225,146708.4,146708.4,3191,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816029,118950.00
06/20/2015 12:00,2,0.998,ACTIVE,213.74,343.85,59.970,1434816004,"274151322000083","174011321042388",28.77,25.30,0,333.63,357.68,29.1,26.2,0.203,430708.6,430708.6,4507,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816029,118951.00
06/20/2015 12:00,2,0.982,ACTIVE,213.06,344.45,59.981,1434816004,"201051344000585","174011321042388",29.24,21.80,0,331.53,359.48,29.1,26.2,0.212,145610.1,145610.1,3196,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816030,118952.00
06/20/2015 12:00,2,0.986,ACTIVE,213.96,346.26,59.970,1434816004,"274151322000054","174011321042388",29.00,25.30,0,332.73,357.98,29.0,26.0,0.194,425964.6,425964.6,4096,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816031,118953.00
06/20/2015 12:00,2,0.951,ACTIVE,212.83,342.95,59.975,1434816004,"201051344001203","174011321042388",29.46,21.30,0,331.83,360.38,28.4,25.5,0.225,146896.2,146896.2,3199,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816032,118954.00
06/20/2015 12:00,2,0.957,ACTIVE,212.38,343.25,59.996,1434816004,"201051344000646","174011321042388",29.34,21.80,0,328.52,358.88,28.5,25.6,0.225,144393.1,144393.1,3193,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816033,118955.00
06/20/2015 12:00,2,0.686,ACTIVE,213.51,406.67,59.965,1434816004,"274151322000068","174011321042388",37.91,27.00,0,333.33,434.93,26.4,23.5,0.168,335186.9,335186.9,4170,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816034,118956.00
06/20/2015 12:00,2,1.027,ACTIVE,214.19,347.76,59.970,1434816004,"274151322000076","174011321042388",28.98,24.80,0,335.44,358.88,30.2,27.2,0.203,453953.5,453953.5,4503,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816035,118957.00
06/20/2015 12:00,1,0.574,ACTIVE,214.5,356.23,60.03,1434816004,"033051125000132","174011321042388",35.37,20,0.154,316.72,440.27,20.2,15.7,0.087,19777.100000024,19780.900000036,841,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816036,118958.00
06/20/2015 12:00,1,0.697,ACTIVE,214.2,349.62,60.03,1434816004,"033051125000150","174011321042388",39.22,20,0.209,320.00,444.66,27.2,31.8,0.205,26214.700000012,26220.500000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816038,118959.00
06/20/2015 12:00,2,0.984,ACTIVE,212.38,343.25,59.975,1434816004,"201051344000890","174011321042388",29.02,22.00,0,330.93,359.18,29.0,26.1,0.221,148496.0,148496.0,3197,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816039,118960.00
06/20/2015 12:00,2,0.918,ACTIVE,212.38,343.85,59.970,1434816004,"201051344000900","174011321042388",28.98,20.70,0,330.63,358.28,27.0,24.2,0.217,148743.2,148743.2,3202,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816040,118961.00
06/20/2015 12:00,2,0.943,ACTIVE,212.83,344.45,59.965,1434816004,"201051344000633","174011321042388",29.34,21.00,0,330.93,360.08,28.1,25.2,0.212,138477.9,138477.9,3203,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816041,118962.00
06/20/2015 12:00,1,0.888,ACTIVE,214.4,333.31,60.00,1434816004,"040051121000185","174011321042388",24.86,20,0.198,319.47,440.61,21.9,26.7,0.271,23582.299999999,23586.299999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816042,118963.00
06/20/2015 12:00,2,0.963,ACTIVE,212.61,342.65,59.970,1434816004,"201051344000983","174011321042388",29.10,21.80,0,330.93,359.18,28.4,25.5,0.230,145635.6,145635.6,3202,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816043,118964.00
06/20/2015 12:00,2,0.928,ACTIVE,212.61,343.25,59.975,1434816004,"201051344000917","174011321042388",29.52,22.00,0,330.63,359.18,27.8,24.9,0.203,149002.8,149002.8,3207,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816044,118965.00
06/20/2015 12:00,1,0.950,ACTIVE,214.0,380.26,60.00,1434816004,"040051121000116","174011321042388",26.06,20,0.167,313.97,439.89,24.6,27.0,0.038,23224.900000024,23229.700000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816045,118966.00
06/20/2015 12:00,1,0.556,ACTIVE,214.6,424.08,60.03,1434816004,"033051125000135","174011321042388",35.06,22,0.151,319.84,440.91,19.4,11.3,0.018,19676.699999986,19680.400000034,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816047,118967.00
06/20/2015 12:00,2,0.951,ACTIVE,212.83,342.65,59.949,1434816004,"201051344000648","174011321042388",28.94,20.70,0,330.93,359.78,27.9,25.0,0.217,144955.6,144955.6,3196,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816048,118968.00
06/20/2015 12:00,2,0.961,ACTIVE,212.61,343.25,59.965,1434816004,"201051344001093","174011321042388",29.18,21.50,0,330.63,359.48,28.4,25.5,0.217,147085.3,147085.3,3201,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816049,118969.00
06/20/2015 12:00,2,0.939,ACTIVE,212.83,343.55,59.996,1434816004,"201051344000645","174011321042388",28.92,21.50,0,331.53,359.48,27.6,24.7,0.203,145386.9,145386.9,3200,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816050,118970.00
06/20/2015 12:00,2,0.975,ACTIVE,213.29,342.05,59.996,1434816004,"274151322000085","174011321042388",28.88,24.00,0,333.63,357.98,28.4,25.5,0.190,428077.9,428077.9,4500,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816051,118971.00
06/20/2015 12:00,2,0.947,ACTIVE,212.61,344.15,59.965,1434816004,"201051344000651","174011321042388",28.69,20.70,0,330.33,359.48,27.6,24.7,0.217,144794.7,144794.7,3199,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816052,118972.00
06/20/2015 12:00,2,0.936,ACTIVE,212.61,342.05,59.970,1434816004,"201051344000867","174011321042388",29.26,21.80,0,330.63,358.88,27.8,24.9,0.208,137109.3,137109.3,3204,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816052,118973.00
06/20/2015 12:00,1,0.960,ACTIVE,214.2,332.58,60.00,1434816004,"040051121000095","174011321042388",23.22,20,0.176,315.21,438.46,22.2,24.1,0.238,24245,24249.1,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816054,118974.00
06/20/2015 12:00,2,0.936,ACTIVE,212.38,342.35,59.970,1434816004,"201051344001230","174011321042388",29.20,21.80,0,330.03,357.68,27.7,24.8,0.208,148272.4,148272.4,3207,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816055,118975.00
06/20/2015 12:00,2,0.928,ACTIVE,213.06,344.45,59.975,1434816004,"201051344000576","174011321042388",29.22,21.00,0,331.53,360.08,27.5,24.6,0.212,144725.1,144725.1,3206,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816055,118976.00
06/20/2015 12:00,2,0.969,ACTIVE,212.61,343.25,59.970,1434816004,"201051344000579","174011321042388",29.10,22.30,0,330.93,359.18,28.6,25.6,0.212,150852.0,150852.0,3195,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816056,118977.00
06/20/2015 12:15,2,0.758,ACTIVE,212.61,341.75,59.975,1434816904,"201051344000955","174011321042388",28.61,21.30,0,329.73,356.78,22.0,19.3,0.164,150206.6,150206.6,3201,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816905,118978.00
06/20/2015 12:15,1,0.670,ACTIVE,214.7,344.24,60.00,1434816904,"040051121000195","174011321042388",24.38,20,0.157,318.32,441.62,16.2,12.3,0.146,25716.399999988,25720.300000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816907,118979.00
06/20/2015 12:15,2,0.740,ACTIVE,213.51,346.56,59.986,1434816904,"274151322000095","174011321042388",28.75,24.30,0,331.83,355.58,21.6,18.9,0.150,448263.4,448263.4,4118,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816908,118980.00
06/20/2015 12:15,2,0.736,ACTIVE,212.61,341.45,59.981,1434816904,"201051344000868","174011321042388",28.90,20.30,0,330.33,357.98,21.6,18.9,0.155,136448.0,136448.0,3202,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816909,118981.00
06/20/2015 12:15,2,0.730,ACTIVE,213.29,343.55,59.975,1434816904,"201051344000853","174011321042388",28.73,21.50,0,333.03,359.78,21.3,18.6,0.159,142723.2,142723.2,3199,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816909,118982.00
06/20/2015 12:15,2,0.725,ACTIVE,213.29,343.25,59.981,1434816904,"201051344000582","174011321042388",28.78,21.00,0,331.23,357.98,21.1,18.5,0.146,143258.1,143258.1,3198,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816910,118983.00
06/20/2015 12:15,1,0.688,ACTIVE,214.9,416.54,60.00,1434816904,"040051121000097","174011321042388",26.07,21,0.133,319.92,441.73,17.8,14.1,0.030,23637.300000012,23641.500000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816912,118984.00
06/20/2015 12:15,2,0.746,ACTIVE,212.83,342.95,59.965,1434816904,"201051344000469","174011321042388",28.65,19.80,0,330.63,357.98,21.6,19.0,0.159,137925.2,137925.2,3198,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816913,118985.00
06/20/2015 12:15,2,0.723,ACTIVE,212.61,343.55,59.954,1434816904,"201051344000988","174011321042388",28.51,21.50,0,330.63,358.88,20.9,18.3,0.159,137673.8,137673.8,3196,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816914,118986.00
06/20/2015 12:15,2,0.725,ACTIVE,212.83,342.35,59.981,1434816904,"201051344001158","174011321042388",28.69,21.30,0,330.93,357.98,21.1,18.4,0.155,143876.3,143876.3,3197,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816915,118987.00
06/20/2015 12:15,2,0.734,ACTIVE,212.83,341.45,59.986,1434816904,"201051344001025","174011321042388",28.98,21.00,0,331.23,357.98,21.6,18.9,0.159,147024.6,147024.6,3198,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816915,118988.00
06/20/2015 12:15,1,0.508,ACTIVE,215.1,388.53,60.03,1434816904,"033051125000118","174011321042388",38.76,20,0.176,319.92,442.12,19.6,13.2,0.174,26227.799999988,26232.700000024,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816917,118989.00
06/20/2015 12:15,2,0.740,ACTIVE,212.83,342.65,59.986,1434816904,"201051344000569","174011321042388",28.75,21.80,0,330.93,357.98,21.6,18.9,0.155,150701.4,150701.4,3201,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816918,118990.00
06/20/2015 12:15,2,0.479,ACTIVE,214.19,408.18,59.975,1434816904,"274151322000094","174011321042388",38.49,25.30,0,333.63,435.23,18.7,16.1,0.119,336179.1,336179.1,4563,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816918,118991.00
06/20/2015 12:15,1,0.704,ACTIVE,214.5,407.46,60.03,1434816904,"040051121000068","174011321042388",22.93,20,0.145,321.53,440.39,16.0,12.2,0.002,23421.9,23425.5,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816920,118992.00
06/20/2015 12:15,2,0.736,ACTIVE,212.83,342.35,59.981,1434816904,"201051344000458","174011321042388",28.55,22.00,0,330.93,357.38,21.3,18.6,0.164,146454.8,146454.8,3200,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816921,118993.00
06/20/2015 12:15,2,0.746,ACTIVE,213.74,341.75,59.981,1434816904,"274151322000087","174011321042388",27.71,28.00,0,332.13,355.28,20.9,18.3,0.128,406435.8,406435.8,4098,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816921,118994.00
06/20/2015 12:15,2,0.754,ACTIVE,213.74,345.66,59.991,1434816904,"274151322000052","174011321042388",28.53,24.50,0,331.23,355.28,21.9,19.2,0.146,434469.1,434469.1,4500,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816922,118995.00
06/20/2015 12:15,2,0.721,ACTIVE,213.06,342.95,59.981,1434816904,"201051344001145","174011321042388",29.06,20.70,0,331.23,358.28,21.2,18.6,0.155,151638.4,151638.4,3209,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816923,118996.00
06/20/2015 12:15,2,0.699,ACTIVE,213.06,342.65,59.986,1434816904,"201051344000685","174011321042388",29.04,21.30,0,330.93,357.98,20.6,18.0,0.164,150831.9,150831.9,3209,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816924,118997.00
06/20/2015 12:15,2,0.713,ACTIVE,212.61,342.65,59.965,1434816904,"274151322000088","174011321042388",28.01,23.80,0,332.13,354.67,20.3,17.6,0.124,416043.7,416043.7,4107,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816925,118998.00
06/20/2015 12:15,2,0.730,ACTIVE,212.83,342.95,59.981,1434816904,"201051344000438","174011321042388",29.14,21.00,0,330.93,357.68,21.6,18.9,0.146,150908.9,150908.9,3202,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816926,118999.00
06/20/2015 12:15,2,0.742,ACTIVE,212.61,341.75,59.986,1434816904,"201051344001135","174011321042388",28.77,21.00,0,330.63,356.48,21.6,19.0,0.150,142225.4,142225.4,3194,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816927,119000.00
06/20/2015 12:15,2,0.766,ACTIVE,212.83,342.65,59.991,1434816904,"201051344000417","174011321042388",28.45,21.80,0,330.93,357.38,22.1,19.4,0.159,146752.6,146752.6,3195,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816928,119001.00
06/20/2015 12:15,2,0.750,ACTIVE,212.16,342.05,59.981,1434816904,"201051344000594","174011321042388",28.53,21.50,0,329.43,356.78,21.7,19.0,0.164,146714.0,146714.0,3192,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816929,119002.00
06/20/2015 12:15,2,0.736,ACTIVE,213.74,342.65,59.991,1434816904,"274151322000083","174011321042388",28.29,24.80,0,330.93,354.67,21.1,18.5,0.141,430714.1,430714.1,4508,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816930,119003.00
06/20/2015 12:15,2,0.742,ACTIVE,213.06,343.25,59.970,1434816904,"201051344000585","174011321042388",29.12,21.50,0,330.93,356.78,21.9,19.2,0.159,145615.7,145615.7,3197,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816931,119004.00
06/20/2015 12:15,2,0.742,ACTIVE,214.19,347.76,59.991,1434816904,"274151322000054","174011321042388",27.99,24.80,0,331.83,354.67,21.0,18.3,0.137,425970.1,425970.1,4097,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816932,119005.00
06/20/2015 12:15,2,0.729,ACTIVE,212.83,342.05,59.986,1434816904,"201051344001203","174011321042388",28.77,21.00,0,331.53,357.98,21.2,18.6,0.159,146901.6,146901.6,3200,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816933,119006.00
06/20/2015 12:15,2,0.740,ACTIVE,212.38,341.75,59.996,1434816904,"201051344000646","174011321042388",28.43,21.50,0,329.43,357.08,21.3,18.7,0.164,144398.6,144398.6,3194,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816934,119007.00
06/20/2015 12:15,2,0.504,ACTIVE,214.87,401.56,59.996,1434816904,"274151322000068","174011321042388",37.71,26.30,0,334.54,428.91,19.2,16.6,0.119,335191.8,335191.8,4171,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816935,119008.00
06/20/2015 12:15,2,0.750,ACTIVE,214.64,347.76,59.991,1434816904,"274151322000076","174011321042388",28.94,24.50,0,332.73,355.28,21.9,19.3,0.146,453959.3,453959.3,4504,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816936,119009.00
06/20/2015 12:15,1,0.439,ACTIVE,214.6,375.85,60.03,1434816904,"033051125000132","174011321042388",33.85,20,0.128,318.41,439.74,14.7,13.6,0.010,19780.900000036,19784.100000024,843,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816937,119010.00
06/20/2015 12:15,1,0.509,ACTIVE,215.2,388.55,60.07,1434816904,"033051125000150","174011321042388",38.96,20,0.171,320.20,442.25,19.7,15.8,0.199,26220.500000012,26225.400000012,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816939,119011.00
06/20/2015 12:15,2,0.750,ACTIVE,212.61,341.45,60.002,1434816904,"201051344000890","174011321042388",28.96,21.80,0,330.63,357.38,22.0,19.3,0.155,148501.6,148501.6,3198,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816940,119012.00
06/20/2015 12:15,2,0.688,ACTIVE,212.83,342.05,59.996,1434816904,"201051344000900","174011321042388",28.71,20.30,0,330.33,356.78,20.0,17.4,0.150,148748.3,148748.3,3203,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816940,119013.00
06/20/2015 12:15,2,0.725,ACTIVE,213.29,343.85,59.996,1434816904,"201051344000633","174011321042388",28.82,20.70,0,331.23,358.88,21.2,18.6,0.155,138483.3,138483.3,3204,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816942,119014.00
06/20/2015 12:15,1,0.644,ACTIVE,215.1,404.42,60.03,1434816904,"040051121000185","174011321042388",24.61,20,0.144,320.14,439.78,15.7,7.3,0.083,23586.299999999,23589.799999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816943,119015.00
06/20/2015 12:15,2,0.734,ACTIVE,212.83,341.45,59.991,1434816904,"201051344000983","174011321042388",28.96,21.50,0,330.63,357.68,21.6,18.9,0.164,145641.1,145641.1,3203,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816944,119016.00
06/20/2015 12:15,2,0.721,ACTIVE,213.06,342.65,60.002,1434816904,"201051344000917","174011321042388",28.77,21.80,0,330.63,356.78,21.0,18.4,0.155,149008.2,149008.2,3208,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816945,119017.00
06/20/2015 12:15,1,0.709,ACTIVE,214.5,401.61,60.03,1434816904,"040051121000116","174011321042388",25.78,20,0.136,311.89,440.07,18.2,13.6,0.004,23229.700000024,23233.700000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816946,119018.00
06/20/2015 12:15,1,0.415,ACTIVE,215.0,414.00,60.03,1434816904,"033051125000135","174011321042388",34.40,21,0.118,320.29,440.61,14.2,9.2,0.000,19680.400000034,19683.600000022,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816947,119019.00
06/20/2015 12:15,2,0.734,ACTIVE,213.06,342.05,59.991,1434816904,"201051344000648","174011321042388",28.61,20.00,0,330.93,357.68,21.3,18.6,0.155,144961.1,144961.1,3197,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816948,119020.00
06/20/2015 12:15,2,0.736,ACTIVE,213.06,342.65,59.986,1434816904,"201051344001093","174011321042388",29.04,21.30,0,330.33,357.38,21.6,19.0,0.150,147090.8,147090.8,3202,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816949,119021.00
06/20/2015 12:15,2,0.711,ACTIVE,213.29,342.65,59.991,1434816904,"201051344000645","174011321042388",28.98,21.30,0,331.53,357.68,20.9,18.3,0.146,145392.3,145392.3,3201,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816950,119022.00
06/20/2015 12:15,2,0.723,ACTIVE,213.74,342.95,59.991,1434816904,"274151322000085","174011321042388",28.61,23.50,0,331.83,354.97,21.0,18.3,0.137,428083.3,428083.3,4501,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816951,119023.00
06/20/2015 12:15,2,0.703,ACTIVE,213.06,342.65,59.991,1434816904,"201051344000651","174011321042388",29.16,20.30,0,330.63,357.68,20.8,18.2,0.150,144800.1,144800.1,3200,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816952,119024.00
06/20/2015 12:15,2,0.725,ACTIVE,213.06,341.45,59.996,1434816904,"201051344000867","174011321042388",28.82,21.50,0,329.73,356.18,21.2,18.5,0.146,137114.7,137114.7,3205,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816953,119025.00
06/20/2015 12:15,1,0.741,ACTIVE,214.5,339.23,60.03,1434816904,"040051121000095","174011321042388",22.78,20,0.139,315.67,437.71,16.8,14.4,0.109,24249.1,24252.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816954,119026.00
06/20/2015 12:15,2,0.725,ACTIVE,212.83,341.75,59.991,1434816904,"201051344001230","174011321042388",28.55,21.50,0,330.03,355.28,21.0,18.3,0.155,148277.8,148277.8,3208,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816955,119027.00
06/20/2015 12:15,2,0.715,ACTIVE,213.29,342.95,59.975,1434816904,"201051344000576","174011321042388",28.80,20.70,0,331.23,357.68,20.9,18.3,0.150,144730.5,144730.5,3207,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816956,119028.00
06/20/2015 12:15,2,0.756,ACTIVE,213.06,342.35,59.981,1434816904,"201051344000579","174011321042388",28.80,22.00,0,330.93,356.48,22.0,19.3,0.155,150857.6,150857.6,3196,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434816956,119029.00
06/20/2015 12:30,2,0.736,ACTIVE,211.25,340.25,59.949,1434817804,"201051344000955","174011321042388",28.80,21.00,0,330.93,352.27,21.5,18.8,0.155,150211.3,150211.3,3202,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817805,119030.00
06/20/2015 12:30,1,0.644,ACTIVE,213.7,409.38,60.00,1434817804,"040051121000195","174011321042388",24.51,19,0.148,319.84,441.12,15.7,15.6,0.002,25720.300000024,25723.399999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817806,119031.00
06/20/2015 12:30,2,0.719,ACTIVE,212.61,340.25,59.954,1434817804,"274151322000095","174011321042388",28.71,23.80,0,333.33,351.67,20.9,18.2,0.133,448268.1,448268.1,4119,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817807,119032.00
06/20/2015 12:30,2,0.717,ACTIVE,211.70,340.55,59.965,1434817804,"201051344000868","174011321042388",28.88,20.00,0,331.53,352.87,21.0,18.3,0.146,136452.6,136452.6,3203,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817808,119033.00
06/20/2015 12:30,2,0.715,ACTIVE,212.38,341.75,59.959,1434817804,"201051344000853","174011321042388",28.67,21.30,0,333.03,353.77,20.7,18.1,0.146,142727.7,142727.7,3200,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817809,119034.00
06/20/2015 12:30,2,0.709,ACTIVE,212.38,341.15,59.970,1434817804,"201051344000582","174011321042388",28.71,20.30,0,331.53,353.47,20.6,18.0,0.146,143262.7,143262.7,3199,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817810,119035.00
06/20/2015 12:30,1,0.674,ACTIVE,213.2,332.67,60.00,1434817804,"040051121000097","174011321042388",25.80,21,0.162,318.55,440.99,17.3,23.3,0.175,23641.500000012,23644.900000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817811,119036.00
06/20/2015 12:30,2,0.721,ACTIVE,211.25,341.15,59.959,1434817804,"201051344000469","174011321042388",28.59,19.50,0,331.23,353.17,20.9,18.2,0.155,137929.9,137929.9,3199,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817812,119037.00
06/20/2015 12:30,2,0.697,ACTIVE,211.48,341.75,59.959,1434817804,"201051344000988","174011321042388",28.90,21.30,0,331.53,354.67,20.4,17.8,0.150,137678.3,137678.3,3197,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817813,119038.00
06/20/2015 12:30,2,0.693,ACTIVE,211.70,341.15,59.954,1434817804,"201051344001158","174011321042388",29.02,21.00,0,331.53,354.07,20.4,17.8,0.159,143880.9,143880.9,3198,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817814,119039.00
06/20/2015 12:30,2,0.711,ACTIVE,211.48,340.25,59.965,1434817804,"201051344001025","174011321042388",29.10,20.30,0,331.83,353.77,21.0,18.3,0.150,147029.3,147029.3,3199,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817815,119040.00
06/20/2015 12:30,1,0.490,ACTIVE,213.0,389.39,60.00,1434817804,"033051125000118","174011321042388",38.75,20,0.152,318.94,437.20,18.9,15.4,0.116,26232.700000024,26236.700000024,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817816,119041.00
06/20/2015 12:30,2,0.715,ACTIVE,211.70,341.15,59.986,1434817804,"201051344000569","174011321042388",28.94,21.30,0,331.23,352.87,21.0,18.3,0.168,150706.1,150706.1,3202,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817817,119042.00
06/20/2015 12:30,2,0.473,ACTIVE,212.38,400.96,59.965,1434817804,"274151322000094","174011321042388",37.65,24.80,0,337.54,423.50,18.0,15.5,0.115,336183.1,336183.1,4564,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817818,119043.00
06/20/2015 12:30,1,0.675,ACTIVE,213.6,366.47,60.03,1434817804,"040051121000068","174011321042388",23.15,20,0.145,318.32,438.77,15.5,14.9,0.026,23425.5,23428.4,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817819,119044.00
06/20/2015 12:30,2,0.711,ACTIVE,211.48,339.65,59.965,1434817804,"201051344000458","174011321042388",28.80,21.80,0,331.83,352.27,20.8,18.1,0.155,146459.4,146459.4,3201,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817820,119045.00
06/20/2015 12:30,2,0.723,ACTIVE,212.61,345.96,59.965,1434817804,"274151322000087","174011321042388",27.69,27.80,0,332.13,351.97,20.2,17.6,0.133,406440.3,406440.3,4099,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817821,119046.00
06/20/2015 12:30,2,0.740,ACTIVE,212.38,342.65,59.959,1434817804,"274151322000052","174011321042388",28.23,24.00,0,330.93,351.97,21.1,18.5,0.137,434473.8,434473.8,4501,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817822,119047.00
06/20/2015 12:30,2,0.709,ACTIVE,211.70,340.85,59.970,1434817804,"201051344001145","174011321042388",28.67,20.00,0,333.03,353.47,20.6,18.0,0.146,151642.9,151642.9,3210,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817822,119048.00
06/20/2015 12:30,2,0.672,ACTIVE,211.70,340.85,59.991,1434817804,"201051344000685","174011321042388",29.20,21.00,0,332.13,352.57,19.9,17.3,0.155,150836.4,150836.4,3210,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817823,119049.00
06/20/2015 12:30,2,0.693,ACTIVE,212.38,345.36,59.970,1434817804,"274151322000088","174011321042388",27.85,23.30,0,331.83,351.37,19.6,17.0,0.124,416048.0,416048.0,4108,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817824,119050.00
06/20/2015 12:30,2,0.709,ACTIVE,211.70,341.15,59.965,1434817804,"201051344000438","174011321042388",29.18,20.70,0,331.53,353.17,21.0,18.3,0.155,150913.5,150913.5,3203,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817825,119051.00
06/20/2015 12:30,2,0.705,ACTIVE,211.25,338.44,59.959,1434817804,"201051344001135","174011321042388",29.36,20.70,0,330.93,351.67,21.0,18.3,0.155,142230.1,142230.1,3195,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817826,119052.00
06/20/2015 12:30,2,0.729,ACTIVE,211.93,341.15,59.975,1434817804,"201051344000417","174011321042388",29.00,21.50,0,332.13,353.77,21.4,18.8,0.146,146757.4,146757.4,3196,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817827,119053.00
06/20/2015 12:30,2,0.709,ACTIVE,211.25,340.25,59.959,1434817804,"201051344000594","174011321042388",29.26,21.30,0,330.03,352.27,21.1,18.4,0.141,146718.7,146718.7,3193,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817828,119054.00
06/20/2015 12:30,2,0.709,ACTIVE,212.38,340.25,59.949,1434817804,"274151322000083","174011321042388",28.35,24.50,0,332.13,351.67,20.4,17.7,0.128,430718.6,430718.6,4509,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817829,119055.00
06/20/2015 12:30,2,0.719,ACTIVE,211.70,341.15,59.959,1434817804,"201051344000585","174011321042388",29.04,21.30,0,331.53,353.17,21.1,18.5,0.150,145620.5,145620.5,3198,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817830,119056.00
06/20/2015 12:30,2,0.705,ACTIVE,212.38,341.75,59.938,1434817804,"274151322000054","174011321042388",28.29,24.50,0,331.53,351.97,20.3,17.6,0.133,425974.6,425974.6,4098,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817831,119057.00
06/20/2015 12:30,2,0.699,ACTIVE,211.48,339.04,59.933,1434817804,"201051344001203","174011321042388",29.02,20.70,0,332.43,353.47,20.6,17.9,0.150,146906.2,146906.2,3201,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817832,119058.00
06/20/2015 12:30,2,0.717,ACTIVE,211.25,339.95,59.986,1434817804,"201051344000646","174011321042388",28.37,21.30,0,330.33,352.87,20.7,18.0,0.159,144403.2,144403.2,3195,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817833,119059.00
06/20/2015 12:30,2,0.482,ACTIVE,213.74,404.57,59.933,1434817804,"274151322000068","174011321042388",37.91,25.80,0,338.44,421.70,18.6,16.0,0.110,335195.9,335195.9,4172,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817834,119060.00
06/20/2015 12:30,2,0.719,ACTIVE,213.06,345.36,59.959,1434817804,"274151322000076","174011321042388",29.08,23.80,0,333.63,352.57,21.2,18.5,0.133,453964.0,453964.0,4505,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817835,119061.00
06/20/2015 12:30,1,0.416,ACTIVE_NO_POWER,213.2,435.26,60.03,1434817804,"033051125000132","174011321042388",34.09,20,0.000,318.78,439.79,14.1,0.0,0.001,19784.100000024,19786.700000048,845,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817836,119062.00
06/20/2015 12:30,1,0.486,ACTIVE,213.7,344.50,60.00,1434817804,"033051125000150","174011321042388",39.17,20,0.146,318.42,439.23,18.9,21.5,0.142,26225.400000012,26229.300000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817838,119063.00
06/20/2015 12:30,2,0.719,ACTIVE,211.48,339.95,59.965,1434817804,"201051344000890","174011321042388",29.04,21.50,0,331.23,352.27,21.2,18.5,0.150,148506.4,148506.4,3199,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817839,119064.00
06/20/2015 12:30,2,0.652,ACTIVE,211.25,339.34,59.959,1434817804,"201051344000900","174011321042388",28.94,20.00,0,331.23,352.87,19.2,16.6,0.146,148752.6,148752.6,3204,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817839,119065.00
06/20/2015 12:30,2,0.688,ACTIVE,211.70,342.05,59.996,1434817804,"201051344000633","174011321042388",29.24,20.00,0,332.13,354.37,20.4,17.7,0.150,138487.9,138487.9,3205,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817840,119066.00
06/20/2015 12:30,1,0.638,ACTIVE,213.4,330.72,60.03,1434817804,"040051121000185","174011321042388",23.87,20,0.103,319.12,436.60,15.1,11.6,0.222,23589.799999999,23592.699999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817842,119067.00
06/20/2015 12:30,2,0.705,ACTIVE,211.25,339.95,59.970,1434817804,"201051344000983","174011321042388",29.00,21.30,0,331.23,352.87,20.8,18.1,0.159,145645.8,145645.8,3204,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817842,119068.00
06/20/2015 12:30,2,0.691,ACTIVE,211.70,340.55,59.991,1434817804,"201051344000917","174011321042388",28.77,21.30,0,331.23,353.77,20.2,17.6,0.150,149012.7,149012.7,3209,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817843,119069.00
06/20/2015 12:30,1,0.682,ACTIVE,213.2,372.28,60.00,1434817804,"040051121000116","174011321042388",25.77,19,0.151,312.28,439.39,17.4,13.7,0.023,23233.700000024,23237.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817845,119070.00
06/20/2015 12:30,1,0.406,ACTIVE,212.9,367.41,60.03,1434817804,"033051125000135","174011321042388",33.89,20,0.152,319.67,440.34,13.7,15.2,0.018,19683.600000022,19686.199999986,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817846,119071.00
06/20/2015 12:30,2,0.701,ACTIVE,211.48,340.55,59.954,1434817804,"201051344000648","174011321042388",28.82,19.80,0,332.73,353.77,20.5,17.9,0.146,144965.7,144965.7,3198,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817847,119072.00
06/20/2015 12:30,2,0.697,ACTIVE,211.25,340.55,59.970,1434817804,"201051344001093","174011321042388",29.36,21.00,0,331.53,352.27,20.8,18.1,0.141,147095.6,147095.6,3203,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817848,119073.00
06/20/2015 12:30,2,0.691,ACTIVE,211.48,340.55,59.981,1434817804,"201051344000645","174011321042388",28.55,21.00,0,332.13,353.17,20.1,17.4,0.146,145396.8,145396.8,3202,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817849,119074.00
