ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 12:30,2,0.693,ACTIVE,212.61,342.35,59.975,1434817804,"274151322000085","174011321042388",28.47,23.30,0,331.83,351.97,20.0,17.4,0.119,428087.9,428087.9,4502,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817849,119075.00
06/20/2015 12:30,2,0.678,ACTIVE,211.25,340.85,59.970,1434817804,"201051344000651","174011321042388",29.10,19.80,0,331.83,352.87,20.0,17.4,0.141,144804.6,144804.6,3201,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817850,119076.00
06/20/2015 12:30,2,0.701,ACTIVE,211.48,339.95,59.975,1434817804,"201051344000867","174011321042388",28.43,21.30,0,331.23,352.27,20.2,17.6,0.141,137119.3,137119.3,3206,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817851,119077.00
06/20/2015 12:30,1,0.703,ACTIVE,213.0,402.87,60.03,1434817804,"040051121000095","174011321042388",22.95,19,0.161,316.24,437.27,16.0,16.0,0.001,24252.5,24255.2,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817852,119078.00
06/20/2015 12:30,2,0.684,ACTIVE,211.25,339.34,59.933,1434817804,"201051344001230","174011321042388",29.04,21.00,0,330.33,351.97,20.1,17.5,0.146,148282.3,148282.3,3209,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817853,119079.00
06/20/2015 12:30,2,0.672,ACTIVE,211.70,341.45,59.933,1434817804,"201051344000576","174011321042388",29.30,20.30,0,331.53,354.07,20.0,17.4,0.141,144735.0,144735.0,3208,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817854,119080.00
06/20/2015 12:30,2,0.723,ACTIVE,211.25,339.65,59.986,1434817804,"201051344000579","174011321042388",28.84,21.50,0,331.83,352.27,21.1,18.5,0.150,150862.5,150862.5,3197,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434817855,119081.00
06/20/2015 12:45,2,1.209,ACTIVE,212.16,346.26,59.981,1434818704,"201051344000955","174011321042388",29.12,20.70,0,329.73,360.99,35.6,32.5,0.287,150216.8,150216.8,3203,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818705,119082.00
06/20/2015 12:45,1,1.140,ACTIVE,214.2,436.81,60.03,1434818704,"040051121000195","174011321042388",25.44,19,0.187,320.44,441.60,28.8,16.4,0.030,25723.399999988,25727.099999976,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818706,119083.00
06/20/2015 12:45,2,1.244,ACTIVE,213.06,349.86,59.959,1434818704,"274151322000095","174011321042388",29.34,23.50,0,333.03,360.08,37.0,33.8,0.234,448273.5,448273.5,4120,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818707,119084.00
06/20/2015 12:45,2,1.203,ACTIVE,212.16,346.26,59.949,1434818704,"201051344000868","174011321042388",29.16,19.80,0,328.52,361.59,35.6,32.4,0.283,136458.0,136458.0,3204,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818708,119085.00
06/20/2015 12:45,2,1.176,ACTIVE,213.06,348.06,59.981,1434818704,"201051344000853","174011321042388",29.72,20.70,0,332.43,363.39,35.5,32.3,0.270,142733.1,142733.1,3201,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818709,119086.00
06/20/2015 12:45,2,1.178,ACTIVE,213.06,347.16,59.981,1434818704,"201051344000582","174011321042388",29.40,20.00,0,331.83,362.19,35.1,32.0,0.278,143268.0,143268.0,3200,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818710,119087.00
06/20/2015 12:45,1,1.181,ACTIVE,214.8,360.51,60.03,1434818704,"040051121000097","174011321042388",26.18,20,0.196,319.26,443.14,30.7,30.8,0.165,23644.900000012,23648.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818711,119088.00
06/20/2015 12:45,2,1.182,ACTIVE,212.61,347.46,60.012,1434818704,"201051344000469","174011321042388",29.66,19.30,0,329.13,362.49,35.5,32.4,0.301,137935.3,137935.3,3200,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818712,119089.00
06/20/2015 12:45,2,1.180,ACTIVE,212.38,348.36,60.002,1434818704,"201051344000988","174011321042388",29.46,21.00,0,330.93,363.39,35.2,32.1,0.283,137683.5,137683.5,3198,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818713,119090.00
06/20/2015 12:45,2,1.191,ACTIVE,212.61,348.06,59.981,1434818704,"201051344001158","174011321042388",29.24,20.70,0,330.63,362.49,35.3,32.1,0.278,143886.2,143886.2,3199,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818714,119091.00
06/20/2015 12:45,2,1.184,ACTIVE,212.38,346.26,59.986,1434818704,"201051344001025","174011321042388",29.90,20.00,0,330.93,362.79,35.9,32.7,0.287,147034.7,147034.7,3200,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818715,119092.00
06/20/2015 12:45,1,0.862,ACTIVE,213.7,387.44,60.03,1434818704,"033051125000118","174011321042388",39.59,20,0.204,316.97,444.07,33.9,27.5,0.113,26236.700000024,26241.499999976,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818716,119093.00
06/20/2015 12:45,2,1.184,ACTIVE,212.38,347.76,59.981,1434818704,"201051344000569","174011321042388",29.74,21.30,0,330.03,362.49,35.7,32.5,0.292,150711.5,150711.5,3203,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818717,119094.00
06/20/2015 12:45,2,0.828,ACTIVE,213.06,416.29,59.981,1434818704,"274151322000094","174011321042388",38.70,24.30,0,334.24,440.64,32.1,29.1,0.225,336187.7,336187.7,4565,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818718,119095.00
06/20/2015 12:45,1,1.167,ACTIVE,214.5,359.76,60.03,1434818704,"040051121000068","174011321042388",23.90,20,0.237,318.55,440.49,27.7,34.4,0.147,23428.4,23432,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818719,119096.00
06/20/2015 12:45,2,1.189,ACTIVE,212.38,346.26,59.991,1434818704,"201051344000458","174011321042388",29.44,21.50,0,330.93,361.89,35.5,32.3,0.292,146464.8,146464.8,3202,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818720,119097.00
06/20/2015 12:45,2,1.221,ACTIVE,213.06,349.26,59.975,1434818704,"274151322000087","174011321042388",29.00,27.80,0,332.13,359.48,35.9,32.7,0.239,406445.6,406445.6,4100,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818721,119098.00
06/20/2015 12:45,2,1.266,ACTIVE,212.38,343.55,59.965,1434818704,"274151322000052","174011321042388",28.94,23.80,0,332.43,360.38,37.1,33.9,0.239,434479.3,434479.3,4502,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818722,119099.00
06/20/2015 12:45,2,1.193,ACTIVE,212.61,347.46,59.975,1434818704,"201051344001145","174011321042388",29.46,20.00,0,332.13,362.79,35.6,32.5,0.278,151648.3,151648.3,3211,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818723,119100.00
06/20/2015 12:45,2,1.164,ACTIVE,212.61,347.46,59.975,1434818704,"201051344000685","174011321042388",29.58,20.70,0,330.63,361.59,34.9,31.7,0.301,150841.6,150841.6,3211,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818724,119101.00
06/20/2015 12:45,2,1.215,ACTIVE,212.38,352.87,59.981,1434818704,"274151322000088","174011321042388",28.82,23.00,0,333.03,359.78,35.5,32.3,0.230,416053.2,416053.2,4109,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818725,119102.00
06/20/2015 12:45,2,1.189,ACTIVE,212.61,347.46,59.975,1434818704,"201051344000438","174011321042388",29.92,20.70,0,330.33,362.49,36.0,32.8,0.278,150919.0,150919.0,3204,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818726,119103.00
06/20/2015 12:45,2,1.201,ACTIVE,212.38,345.96,59.970,1434818704,"201051344001135","174011321042388",29.50,20.30,0,330.33,361.89,35.9,32.8,0.283,142235.6,142235.6,3196,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818727,119104.00
06/20/2015 12:45,2,1.219,ACTIVE,212.83,347.76,59.975,1434818704,"201051344000417","174011321042388",29.38,21.30,0,331.53,361.89,36.2,33.0,0.292,146763.1,146763.1,3197,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818728,119105.00
06/20/2015 12:45,2,1.217,ACTIVE,212.16,347.16,59.965,1434818704,"201051344000594","174011321042388",29.46,21.00,0,328.22,361.59,36.3,33.1,0.283,146724.2,146724.2,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818729,119106.00
06/20/2015 12:45,2,1.252,ACTIVE,213.51,347.16,59.975,1434818704,"274151322000083","174011321042388",29.04,24.00,0,333.03,360.38,36.8,33.5,0.252,430724.0,430724.0,4510,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818730,119107.00
06/20/2015 12:45,2,1.229,ACTIVE,213.06,347.76,59.975,1434818704,"201051344000585","174011321042388",29.38,21.00,0,330.63,362.79,36.6,33.4,0.292,145626.1,145626.1,3199,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818730,119108.00
06/20/2015 12:45,2,1.246,ACTIVE,213.51,345.36,59.970,1434818704,"274151322000054","174011321042388",29.02,24.00,0,332.73,360.38,36.6,33.4,0.256,425980.0,425980.0,4099,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818731,119109.00
06/20/2015 12:45,2,1.199,ACTIVE,212.61,346.26,59.975,1434818704,"201051344001203","174011321042388",29.54,20.30,0,331.23,363.09,35.9,32.8,0.292,146911.6,146911.6,3202,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818732,119110.00
06/20/2015 12:45,2,1.193,ACTIVE,212.16,346.86,59.975,1434818704,"201051344000646","174011321042388",29.70,20.70,0,330.03,361.59,35.9,32.7,0.305,144408.7,144408.7,3196,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818733,119111.00
06/20/2015 12:45,2,0.848,ACTIVE,213.74,416.59,59.970,1434818704,"274151322000068","174011321042388",39.20,25.50,0,334.24,436.73,33.7,30.6,0.217,335200.8,335200.8,4173,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818734,119112.00
06/20/2015 12:45,2,1.275,ACTIVE,213.74,347.46,59.975,1434818704,"274151322000076","174011321042388",29.68,23.50,0,334.84,361.29,38.4,35.2,0.274,453969.7,453969.7,4506,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818735,119113.00
06/20/2015 12:45,1,0.714,ACTIVE,215.0,376.64,60.03,1434818704,"033051125000132","174011321042388",35.78,20,0.145,318.48,440.14,25.4,19.9,0.196,19786.700000048,19789.800000012,847,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818737,119114.00
06/20/2015 12:45,1,0.881,ACTIVE,214.1,346.75,60.03,1434818704,"033051125000150","174011321042388",39.65,20,0.225,318.91,444.73,34.7,33.8,0.207,26229.300000012,26234.200000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818738,119115.00
06/20/2015 12:45,2,1.236,ACTIVE,212.16,347.16,59.975,1434818704,"201051344000890","174011321042388",29.34,21.30,0,329.73,362.49,36.8,33.6,0.274,148512.1,148512.1,3200,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818739,119116.00
06/20/2015 12:45,2,1.162,ACTIVE,212.61,347.76,59.986,1434818704,"201051344000900","174011321042388",29.58,19.80,0,330.03,361.89,34.9,31.7,0.278,148757.8,148757.8,3205,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818740,119117.00
06/20/2015 12:45,2,1.199,ACTIVE,213.06,348.06,59.986,1434818704,"201051344000633","174011321042388",29.58,20.00,0,331.23,363.09,35.9,32.7,0.287,138493.3,138493.3,3206,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818741,119118.00
06/20/2015 12:45,1,1.259,ACTIVE,214.4,329.62,60.03,1434818704,"040051121000185","174011321042388",19.87,19,0.170,317.60,440.09,24.9,12.8,0.241,23592.699999999,23596.099999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818742,119119.00
06/20/2015 12:45,2,1.209,ACTIVE,212.61,347.46,59.981,1434818704,"201051344000983","174011321042388",29.62,21.00,0,330.63,362.49,36.3,33.1,0.301,145651.4,145651.4,3205,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818743,119120.00
06/20/2015 12:45,2,1.188,ACTIVE,212.61,347.76,59.981,1434818704,"201051344000917","174011321042388",29.70,21.30,0,330.33,362.19,35.7,32.5,0.274,149018.2,149018.2,3210,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818744,119121.00
06/20/2015 12:45,1,1.203,ACTIVE,214.1,340.24,60.00,1434818704,"040051121000116","174011321042388",26.54,19,0.225,312.79,441.86,31.7,32.5,0.196,23237.100000024,23241.300000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818745,119122.00
06/20/2015 12:45,1,0.761,ACTIVE,214.2,408.74,60.03,1434818704,"033051125000135","174011321042388",32.12,20,0.138,319.26,440.40,24.3,13.5,0.039,19686.199999986,19689.400000034,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818746,119123.00
06/20/2015 12:45,2,1.205,ACTIVE,212.83,347.76,59.965,1434818704,"201051344000648","174011321042388",29.54,19.50,0,332.13,363.09,36.1,32.9,0.283,144971.2,144971.2,3199,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818747,119124.00
06/20/2015 12:45,2,1.213,ACTIVE,212.61,348.96,59.981,1434818704,"201051344001093","174011321042388",29.70,20.30,0,329.13,362.79,36.5,33.3,0.283,147101.2,147101.2,3204,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818748,119125.00
06/20/2015 12:45,2,1.217,ACTIVE,212.83,347.16,59.975,1434818704,"201051344000645","174011321042388",29.14,20.70,0,330.93,362.79,35.9,32.8,0.287,145402.2,145402.2,3203,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818749,119126.00
06/20/2015 12:45,2,1.248,ACTIVE,213.29,346.56,59.965,1434818704,"274151322000085","174011321042388",29.40,23.00,0,332.43,360.38,37.1,33.9,0.239,428093.4,428093.4,4503,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818750,119127.00
06/20/2015 12:45,2,1.195,ACTIVE,212.38,346.86,59.981,1434818704,"201051344000651","174011321042388",29.72,19.80,0,331.53,363.09,36.0,32.9,0.274,144810.1,144810.1,3202,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818751,119128.00
06/20/2015 12:45,2,1.209,ACTIVE,212.61,346.86,59.996,1434818704,"201051344000867","174011321042388",29.58,21.00,0,330.33,362.19,36.2,33.0,0.296,137124.8,137124.8,3207,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818752,119129.00
06/20/2015 12:45,1,1.219,ACTIVE,214.4,423.19,60.03,1434818704,"040051121000095","174011321042388",23.68,19,0.176,314.16,438.17,28.7,14.2,0.016,24255.2,24258.8,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818753,119130.00
06/20/2015 12:45,2,1.225,ACTIVE,212.38,346.86,59.975,1434818704,"201051344001230","174011321042388",29.12,20.70,0,330.33,361.59,36.1,32.9,0.287,148287.9,148287.9,3210,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818754,119131.00
06/20/2015 12:45,2,1.205,ACTIVE,212.83,348.06,59.986,1434818704,"201051344000576","174011321042388",29.52,20.00,0,330.93,363.69,36.0,32.9,0.283,144740.5,144740.5,3209,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818755,119132.00
06/20/2015 12:45,2,1.236,ACTIVE,212.61,347.46,59.991,1434818704,"201051344000579","174011321042388",29.62,21.30,0,330.93,363.09,37.1,33.9,0.305,150868.2,150868.2,3198,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434818756,119133.00
06/20/2015 13:00,2,0.670,ACTIVE,211.03,338.44,60.002,1434819603,"201051344000955","174011321042388",28.51,20.70,0,330.33,365.19,19.4,16.8,0.128,150224.3,150224.3,3204,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819604,119134.00
06/20/2015 13:00,1,0.555,ACTIVE,212.8,382.47,60.03,1434819603,"040051121000195","174011321042388",24.25,19,0.155,320.38,443.57,13.4,15.5,0.006,25727.099999976,25732.800000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819605,119135.00
06/20/2015 13:00,2,0.617,ACTIVE,211.70,340.55,59.991,1434819603,"274151322000095","174011321042388",28.88,23.00,0,334.24,363.69,18.1,15.5,0.115,448281.2,448281.2,4121,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819606,119136.00
06/20/2015 13:00,2,0.641,ACTIVE,211.03,339.04,59.996,1434819603,"201051344000868","174011321042388",28.69,19.50,0,330.63,366.10,18.6,16.0,0.124,136465.4,136465.4,3205,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819607,119137.00
06/20/2015 13:00,2,0.631,ACTIVE,211.93,339.65,59.996,1434819603,"201051344000853","174011321042388",28.90,20.30,0,333.63,369.10,18.5,15.9,0.133,142740.4,142740.4,3202,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819608,119138.00
06/20/2015 13:00,2,0.645,ACTIVE,211.70,339.95,59.996,1434819603,"201051344000582","174011321042388",28.19,19.80,0,331.53,366.70,18.4,15.9,0.124,143275.3,143275.3,3201,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819609,119139.00
06/20/2015 13:00,1,0.581,ACTIVE,212.6,377.70,60.03,1434819603,"040051121000097","174011321042388",25.73,20,0.106,318.90,443.37,14.9,14.0,0.128,23648.800000012,23655.000000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819610,119140.00
06/20/2015 13:00,2,0.645,ACTIVE,211.48,339.95,59.996,1434819603,"201051344000469","174011321042388",28.67,19.00,0,330.63,366.10,18.7,16.1,0.141,137942.7,137942.7,3201,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819611,119141.00
06/20/2015 13:00,2,0.621,ACTIVE,211.25,339.95,59.996,1434819603,"201051344000988","174011321042388",28.61,20.70,0,330.63,369.70,18.1,15.5,0.128,137690.8,137690.8,3199,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819612,119142.00
06/20/2015 13:00,2,0.629,ACTIVE,211.25,339.34,59.975,1434819603,"201051344001158","174011321042388",28.41,20.30,0,331.53,367.60,18.1,15.6,0.128,143893.5,143893.5,3200,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819613,119143.00
06/20/2015 13:00,2,0.648,ACTIVE,211.25,339.34,59.991,1434819603,"201051344001025","174011321042388",28.07,20.00,0,331.53,366.70,18.5,15.9,0.128,147042.2,147042.2,3201,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819614,119144.00
06/20/2015 13:00,1,0.424,ACTIVE,212.6,395.49,60.03,1434819603,"033051125000118","174011321042388",38.86,20,0.158,318.35,443.73,16.4,13.4,0.008,26241.499999976,26248.400000012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819615,119145.00
06/20/2015 13:00,2,0.646,ACTIVE,211.25,338.74,60.018,1434819603,"201051344000569","174011321042388",28.51,20.70,0,330.63,366.40,18.7,16.1,0.133,150718.9,150718.9,3204,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819616,119146.00
06/20/2015 13:00,2,0.406,ACTIVE,212.38,401.86,59.991,1434819603,"274151322000094","174011321042388",37.79,24.00,0,337.54,443.94,15.6,13.2,0.097,336194.4,336194.4,4566,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819617,119147.00
06/20/2015 13:00,1,0.587,ACTIVE,212.7,379.87,60.03,1434819603,"040051121000068","174011321042388",22.91,20,0.000,320.23,442.38,13.3,5.6,0.183,23432,23437.2,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819618,119148.00
06/20/2015 13:00,2,0.643,ACTIVE,211.25,337.84,59.986,1434819603,"201051344000458","174011321042388",28.37,21.30,0,331.23,365.80,18.5,15.9,0.133,146472.1,146472.1,3203,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819619,119149.00
06/20/2015 13:00,2,0.625,ACTIVE,212.16,339.04,59.986,1434819603,"274151322000087","174011321042388",27.53,27.50,0,332.13,362.79,17.4,14.9,0.106,406453.0,406453.0,4101,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819620,119150.00
06/20/2015 13:00,2,0.637,ACTIVE,212.16,342.65,59.991,1434819603,"274151322000052","174011321042388",28.21,23.50,0,333.63,363.69,18.2,15.6,0.110,434487.0,434487.0,4503,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819621,119151.00
06/20/2015 13:00,2,0.631,ACTIVE,211.48,339.65,59.996,1434819603,"201051344001145","174011321042388",28.55,19.80,0,332.13,367.60,18.3,15.7,0.128,151655.6,151655.6,3212,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819622,119152.00
06/20/2015 13:00,2,0.607,ACTIVE,211.70,339.34,59.991,1434819603,"201051344000685","174011321042388",28.63,20.70,0,331.23,365.49,17.6,15.1,0.133,150848.8,150848.8,3212,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819623,119153.00
06/20/2015 13:00,2,0.600,ACTIVE,211.93,339.04,59.996,1434819603,"274151322000088","174011321042388",27.69,22.80,0,334.24,362.79,16.8,14.3,0.106,416060.4,416060.4,4110,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819624,119154.00
06/20/2015 13:00,2,0.623,ACTIVE,211.48,339.95,59.996,1434819603,"201051344000438","174011321042388",29.46,20.30,0,330.33,366.40,18.6,16.1,0.128,150926.4,150926.4,3205,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819625,119155.00
06/20/2015 13:00,2,0.637,ACTIVE,211.03,337.24,59.991,1434819603,"201051344001135","174011321042388",28.82,20.00,0,330.63,365.49,18.6,16.1,0.133,142242.9,142242.9,3197,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819625,119156.00
06/20/2015 13:00,2,0.664,ACTIVE,211.70,339.34,60.018,1434819603,"201051344000417","174011321042388",28.49,21.00,0,331.53,365.80,19.2,16.6,0.128,146770.5,146770.5,3198,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819626,119157.00
06/20/2015 13:00,2,0.643,ACTIVE,210.80,338.74,60.002,1434819603,"201051344000594","174011321042388",28.84,21.00,0,329.43,365.49,18.8,16.2,0.124,146731.6,146731.6,3195,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819627,119158.00
06/20/2015 13:00,2,0.607,ACTIVE,212.16,342.35,59.970,1434819603,"274151322000083","174011321042388",28.25,24.00,0,334.24,363.39,17.4,14.9,0.119,430731.5,430731.5,4511,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819628,119159.00
06/20/2015 13:00,2,0.641,ACTIVE,211.70,339.95,59.981,1434819603,"201051344000585","174011321042388",29.04,20.70,0,330.63,368.20,18.9,16.3,0.133,145633.5,145633.5,3200,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819629,119160.00
06/20/2015 13:00,2,0.613,ACTIVE,212.38,342.05,60.002,1434819603,"274151322000054","174011321042388",28.01,23.80,0,334.24,363.69,17.4,14.9,0.110,425987.4,425987.4,4100,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819630,119161.00
06/20/2015 13:00,2,0.633,ACTIVE,211.48,338.14,59.996,1434819603,"201051344001203","174011321042388",28.43,20.30,0,331.53,367.00,18.2,15.7,0.133,146918.9,146918.9,3203,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819631,119162.00
06/20/2015 13:00,2,0.635,ACTIVE,211.03,339.04,59.996,1434819603,"201051344000646","174011321042388",28.69,20.70,0,330.03,365.49,18.5,15.9,0.119,144416.0,144416.0,3197,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819632,119163.00
06/20/2015 13:00,2,0.410,ACTIVE,213.51,410.88,60.012,1434819603,"274151322000068","174011321042388",38.53,25.30,0,338.14,449.65,16.1,13.6,0.097,335207.6,335207.6,4174,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819633,119164.00
06/20/2015 13:00,2,0.619,ACTIVE,212.61,341.45,60.002,1434819603,"274151322000076","174011321042388",28.98,23.30,0,335.74,366.10,18.2,15.6,0.115,453977.5,453977.5,4507,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819634,119165.00
06/20/2015 13:00,1,0.355,ACTIVE_NO_POWER,213.1,419.90,60.03,1434819603,"033051125000132","174011321042388",34.54,20,0.000,316.79,439.80,12.2,0.0,0.000,19789.800000012,19793.900000036,849,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819635,119166.00
06/20/2015 13:00,1,0.420,ACTIVE,213.6,377.94,60.07,1434819603,"033051125000150","174011321042388",39.28,20,0.159,318.54,444.56,16.4,15.9,0.021,26234.200000012,26241.000000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819636,119167.00
06/20/2015 13:00,2,0.654,ACTIVE,211.03,337.84,60.007,1434819603,"201051344000890","174011321042388",28.57,21.00,0,330.93,365.49,18.9,16.3,0.128,148519.5,148519.5,3201,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819637,119168.00
06/20/2015 13:00,2,0.584,ACTIVE,211.25,338.14,60.012,1434819603,"201051344000900","174011321042388",28.63,19.80,0,330.33,365.49,16.9,14.4,0.128,148764.7,148764.7,3206,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819638,119169.00
06/20/2015 13:00,2,0.611,ACTIVE,211.48,340.25,60.007,1434819603,"201051344000633","174011321042388",29.22,19.80,0,331.53,368.50,18.2,15.6,0.133,138500.5,138500.5,3207,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819639,119170.00
06/20/2015 13:00,1,0.557,ACTIVE,213.2,378.44,60.03,1434819603,"040051121000185","174011321042388",23.47,19,0.153,318.47,440.19,13.0,12.6,0.005,23596.099999999,23600.499999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819640,119171.00
06/20/2015 13:00,2,0.629,ACTIVE,211.03,338.14,60.007,1434819603,"201051344000983","174011321042388",28.96,20.70,0,330.33,366.70,18.5,15.9,0.133,145658.6,145658.6,3206,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819641,119172.00
06/20/2015 13:00,2,0.615,ACTIVE,211.48,339.95,59.975,1434819603,"201051344000917","174011321042388",28.98,21.00,0,330.63,366.40,18.1,15.5,0.141,149025.4,149025.4,3211,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819642,119173.00
06/20/2015 13:00,1,0.591,ACTIVE,213.1,338.26,60.07,1434819603,"040051121000116","174011321042388",25.58,19,0.158,311.75,442.32,15.0,14.0,0.124,23241.300000024,23247.000000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819643,119174.00
06/20/2015 13:00,1,0.360,ACTIVE_NO_POWER,212.8,421.60,60.03,1434819603,"033051125000135","174011321042388",33.76,20,0.000,318.11,443.89,12.1,0.0,0.000,19689.400000034,19693.900000034,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819645,119175.00
06/20/2015 13:00,2,0.629,ACTIVE,211.03,339.04,60.002,1434819603,"201051344000648","174011321042388",28.71,19.50,0,331.53,367.90,18.3,15.8,0.128,144978.4,144978.4,3200,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819646,119176.00
06/20/2015 13:00,2,0.646,ACTIVE,210.80,339.65,60.002,1434819603,"201051344001093","174011321042388",28.49,20.30,0,330.63,365.80,18.7,16.1,0.133,147108.5,147108.5,3205,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819646,119177.00
06/20/2015 13:00,2,0.625,ACTIVE,211.25,338.44,60.018,1434819603,"201051344000645","174011321042388",28.27,20.70,0,331.23,368.50,17.9,15.4,0.124,145409.3,145409.3,3204,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819647,119178.00
06/20/2015 13:00,2,0.615,ACTIVE,211.93,339.65,59.996,1434819603,"274151322000085","174011321042388",27.85,23.00,0,335.44,363.39,17.4,14.8,0.110,428100.8,428100.8,4504,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819648,119179.00
06/20/2015 13:00,2,0.621,ACTIVE,211.03,338.74,60.002,1434819603,"201051344000651","174011321042388",28.43,19.50,0,331.23,365.80,17.9,15.4,0.119,144817.2,144817.2,3203,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819649,119180.00
06/20/2015 13:00,2,0.625,ACTIVE,211.03,338.44,60.002,1434819603,"201051344000867","174011321042388",28.61,21.00,0,330.93,365.80,18.1,15.6,0.137,137132.0,137132.0,3208,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819650,119181.00
06/20/2015 13:00,1,0.624,ACTIVE_NO_POWER,212.6,430.70,60.07,1434819603,"040051121000095","174011321042388",22.58,19,0.000,315.13,440.18,14.0,0.0,0.000,24258.8,24263.7,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819652,119182.00
06/20/2015 13:00,2,0.613,ACTIVE,210.80,338.44,60.002,1434819603,"201051344001230","174011321042388",29.04,20.70,0,330.03,364.89,18.1,15.5,0.124,148295.0,148295.0,3211,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819653,119183.00
06/20/2015 13:00,2,0.619,ACTIVE,211.48,339.95,59.991,1434819603,"201051344000576","174011321042388",28.65,19.80,0,331.53,368.80,18.0,15.4,0.128,144747.6,144747.6,3210,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819653,119184.00
06/20/2015 13:00,2,0.654,ACTIVE,211.25,337.84,60.002,1434819603,"201051344000579","174011321042388",28.65,21.30,0,331.23,367.60,19.0,16.4,0.137,150875.6,150875.6,3199,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434819654,119185.00
06/20/2015 13:15,2,1.379,ACTIVE,211.70,347.76,59.954,1434820503,"201051344000955","174011321042388",29.88,20.30,0,329.43,364.89,41.8,38.4,0.336,150230.8,150230.8,3205,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820505,119186.00
06/20/2015 13:15,1,1.304,ACTIVE,213.9,325.23,60.03,1434820503,"040051121000195","174011321042388",25.81,19,0.216,316.63,443.63,33.5,33.2,0.252,25732.800000024,25737.300000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820506,119187.00
06/20/2015 13:15,2,1.412,ACTIVE,211.93,351.97,59.949,1434820503,"274151322000095","174011321042388",29.72,23.00,0,332.13,362.79,42.5,39.1,0.292,448287.6,448287.6,4122,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820507,119188.00
06/20/2015 13:15,2,1.396,ACTIVE,211.93,348.36,59.981,1434820503,"201051344000868","174011321042388",29.28,19.30,0,329.73,365.80,41.5,38.1,0.331,136471.8,136471.8,3206,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820508,119189.00
06/20/2015 13:15,2,1.393,ACTIVE,212.61,348.96,59.975,1434820503,"201051344000853","174011321042388",29.42,20.00,0,330.03,368.20,41.5,38.1,0.327,142746.8,142746.8,3203,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820509,119190.00
06/20/2015 13:15,2,1.363,ACTIVE,212.38,349.86,59.970,1434820503,"201051344000582","174011321042388",29.64,19.80,0,329.73,366.10,41.0,37.6,0.331,143281.6,143281.6,3202,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820510,119191.00
06/20/2015 13:15,1,1.343,ACTIVE,214.0,325.04,60.03,1434820503,"040051121000097","174011321042388",26.60,20,0.227,317.26,443.48,35.5,35.1,0.270,23655.000000012,23659.900000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820511,119192.00
06/20/2015 13:15,2,1.398,ACTIVE,212.16,349.26,59.975,1434820503,"201051344000469","174011321042388",29.32,18.70,0,330.03,366.40,41.5,38.2,0.354,137949.0,137949.0,3202,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820512,119193.00
06/20/2015 13:15,2,1.396,ACTIVE,211.93,349.86,60.012,1434820503,"201051344000988","174011321042388",29.22,20.30,0,329.43,367.30,41.4,38.1,0.345,137697.1,137697.1,3200,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820513,119194.00
06/20/2015 13:15,2,1.387,ACTIVE,211.93,348.96,59.949,1434820503,"201051344001158","174011321042388",29.48,20.00,0,327.32,366.70,41.4,38.1,0.345,143899.8,143899.8,3201,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820514,119195.00
06/20/2015 13:15,2,1.396,ACTIVE,211.93,347.76,59.981,1434820503,"201051344001025","174011321042388",29.72,19.80,0,330.03,366.40,42.0,38.7,0.327,147048.6,147048.6,3202,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820515,119196.00
06/20/2015 13:15,1,1.043,ACTIVE,213.8,374.45,60.03,1434820503,"033051125000118","174011321042388",28.57,20,0.242,317.14,443.79,29.6,33.9,0.125,26248.400000012,26253.999999976,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820516,119197.00
06/20/2015 13:15,2,1.393,ACTIVE,212.16,348.06,59.986,1434820503,"201051344000569","174011321042388",29.74,20.30,0,328.22,366.70,42.0,38.6,0.345,150725.3,150725.3,3205,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820517,119198.00
06/20/2015 13:15,2,0.930,ACTIVE,212.83,428.31,59.975,1434820503,"274151322000094","174011321042388",39.84,24.30,0,334.24,443.64,37.5,34.2,0.256,336200.0,336200.0,4567,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820518,119199.00
06/20/2015 13:15,1,1.329,ACTIVE,214.5,398.57,60.03,1434820503,"040051121000068","174011321042388",24.29,20,0.227,318.12,442.45,32.1,22.1,0.091,23437.2,23441.5,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820519,119200.00
06/20/2015 13:15,2,1.373,ACTIVE,212.16,348.06,59.986,1434820503,"201051344000458","174011321042388",30.00,21.00,0,329.73,366.70,41.8,38.4,0.354,146478.5,146478.5,3204,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820520,119201.00
06/20/2015 13:15,2,1.426,ACTIVE,212.83,344.76,60.007,1434820503,"274151322000087","174011321042388",28.57,27.80,0,332.13,362.49,41.3,37.9,0.265,406459.2,406459.2,4102,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820521,119202.00
06/20/2015 13:15,2,1.432,ACTIVE,213.51,351.67,59.981,1434820503,"274151322000052","174011321042388",29.48,23.80,0,330.93,363.09,42.7,39.3,0.292,434493.5,434493.5,4504,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820522,119203.00
06/20/2015 13:15,2,1.395,ACTIVE,212.16,349.56,59.981,1434820503,"201051344001145","174011321042388",29.68,19.80,0,331.23,367.00,42.0,38.6,0.345,151662.0,151662.0,3213,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820523,119204.00
06/20/2015 13:15,2,1.383,ACTIVE,212.38,348.96,59.981,1434820503,"201051344000685","174011321042388",29.50,20.30,0,328.82,365.49,41.4,38.0,0.354,150855.0,150855.0,3213,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820524,119205.00
06/20/2015 13:15,2,1.381,ACTIVE,212.38,345.06,60.012,1434820503,"274151322000088","174011321042388",29.40,22.80,0,332.13,362.19,41.1,37.7,0.274,416066.6,416066.6,4111,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820524,119206.00
06/20/2015 13:15,2,1.402,ACTIVE,212.16,348.66,59.981,1434820503,"201051344000438","174011321042388",29.94,20.00,0,329.73,366.70,42.5,39.1,0.336,150932.9,150932.9,3206,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820525,119207.00
06/20/2015 13:15,2,1.408,ACTIVE,211.93,348.06,59.986,1434820503,"201051344001135","174011321042388",29.64,19.80,0,328.22,366.10,42.3,38.9,0.336,142249.4,142249.4,3198,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820526,119208.00
06/20/2015 13:15,2,1.416,ACTIVE,212.16,349.56,59.981,1434820503,"201051344000417","174011321042388",29.76,20.70,0,330.63,366.10,42.7,39.3,0.340,146777.1,146777.1,3199,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820527,119209.00
06/20/2015 13:15,2,1.432,ACTIVE,211.48,348.66,59.965,1434820503,"201051344000594","174011321042388",29.46,20.70,0,328.52,365.80,42.8,39.3,0.336,146738.2,146738.2,3196,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820528,119210.00
06/20/2015 13:15,2,1.434,ACTIVE,212.83,351.07,59.965,1434820503,"274151322000083","174011321042388",29.26,23.80,0,332.13,363.09,42.5,39.1,0.305,430737.9,430737.9,4512,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820529,119211.00
06/20/2015 13:15,2,1.424,ACTIVE,212.38,349.26,59.986,1434820503,"201051344000585","174011321042388",29.78,20.30,0,330.03,366.70,43.0,39.5,0.358,145640.2,145640.2,3201,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820530,119212.00
06/20/2015 13:15,2,1.432,ACTIVE,212.38,346.86,59.970,1434820503,"274151322000054","174011321042388",29.38,23.80,0,332.13,363.39,42.5,39.1,0.292,425993.8,425993.8,4101,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820531,119213.00
06/20/2015 13:15,2,1.400,ACTIVE,212.38,348.96,59.986,1434820503,"201051344001203","174011321042388",29.94,20.00,0,330.33,367.30,42.5,39.1,0.358,146925.4,146925.4,3204,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820532,119214.00
06/20/2015 13:15,2,1.406,ACTIVE,211.93,348.36,59.975,1434820503,"201051344000646","174011321042388",29.82,20.70,0,328.82,366.10,42.5,39.1,0.354,144422.5,144422.5,3198,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820533,119215.00
06/20/2015 13:15,2,0.961,ACTIVE,213.29,424.41,59.965,1434820503,"274151322000068","174011321042388",39.96,25.50,0,334.54,442.44,38.8,35.5,0.247,335213.5,335213.5,4175,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820534,119216.00
06/20/2015 13:15,2,1.482,ACTIVE,213.96,346.56,60.007,1434820503,"274151322000076","174011321042388",29.72,23.30,0,333.63,363.99,44.6,41.1,0.296,453984.2,453984.2,4508,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820535,119217.00
06/20/2015 13:15,1,0.931,ACTIVE,214.3,348.63,60.03,1434820503,"033051125000132","174011321042388",28.33,20,0.205,314.07,439.71,26.2,26.8,0.131,19793.900000036,19797.800000012,851,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820536,119218.00
06/20/2015 13:15,1,1.023,ACTIVE,213.5,381.31,60.03,1434820503,"033051125000150","174011321042388",40.02,20,0.261,317.80,444.36,40.7,32.1,0.177,26241.000000012,26246.900000012,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820537,119219.00
