ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 13:15,2,1.445,ACTIVE,212.16,348.66,59.986,1434820503,"201051344000890","174011321042388",29.68,21.00,0,327.92,366.70,43.5,40.1,0.345,148526.2,148526.2,3202,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820538,119220.00
06/20/2015 13:15,2,1.375,ACTIVE,212.16,349.26,59.975,1434820503,"201051344000900","174011321042388",29.80,19.30,0,328.52,366.40,41.5,38.1,0.336,148770.9,148770.9,3207,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820539,119221.00
06/20/2015 13:15,2,1.406,ACTIVE,212.61,349.86,59.954,1434820503,"201051344000633","174011321042388",29.82,19.80,0,330.03,367.60,42.5,39.1,0.349,138507.0,138507.0,3208,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820540,119222.00
06/20/2015 13:15,1,1.461,ACTIVE,214.1,412.83,60.03,1434820503,"040051121000185","174011321042388",19.43,19,0.192,318.26,440.12,28.2,13.0,0.022,23600.499999999,23604.599999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820541,119223.00
06/20/2015 13:15,2,1.400,ACTIVE,212.38,349.26,60.012,1434820503,"201051344000983","174011321042388",30.20,20.00,0,327.92,367.30,42.9,39.4,0.362,145665.2,145665.2,3207,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820542,119224.00
06/20/2015 13:15,2,1.426,ACTIVE,212.38,349.56,59.975,1434820503,"201051344000917","174011321042388",29.54,20.70,0,328.22,367.00,42.7,39.3,0.358,149031.9,149031.9,3212,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820543,119225.00
06/20/2015 13:15,1,1.404,ACTIVE,213.8,366.42,60.03,1434820503,"040051121000116","174011321042388",26.51,19,0.221,310.60,442.27,37.0,37.0,0.133,23247.000000024,23252.100000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820544,119226.00
06/20/2015 13:15,1,0.889,ACTIVE,214.3,337.08,60.03,1434820503,"033051125000135","174011321042388",35.20,20,0.238,318.12,443.99,31.1,30.1,0.230,19693.900000034,19698.199999986,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820546,119227.00
06/20/2015 13:15,2,1.428,ACTIVE,212.61,349.26,59.986,1434820503,"201051344000648","174011321042388",29.64,19.50,0,328.82,368.20,42.9,39.4,0.345,144985.0,144985.0,3201,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820546,119228.00
06/20/2015 13:15,2,1.436,ACTIVE,212.38,349.86,59.959,1434820503,"201051344001093","174011321042388",29.92,20.30,0,329.13,367.00,43.5,40.1,0.340,147115.1,147115.1,3206,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820547,119229.00
06/20/2015 13:15,2,1.434,ACTIVE,212.83,349.56,59.970,1434820503,"201051344000645","174011321042388",29.52,20.30,0,329.43,367.90,42.9,39.4,0.340,145415.9,145415.9,3205,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820548,119230.00
06/20/2015 13:15,2,1.461,ACTIVE,212.61,352.87,59.959,1434820503,"274151322000085","174011321042388",29.36,22.80,0,331.53,363.39,43.4,39.9,0.274,428107.3,428107.3,4505,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820549,119231.00
06/20/2015 13:15,2,1.430,ACTIVE,212.38,349.56,59.981,1434820503,"201051344000651","174011321042388",29.78,19.50,0,328.82,367.60,43.2,39.7,0.340,144823.8,144823.8,3204,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820550,119232.00
06/20/2015 13:15,2,1.436,ACTIVE,212.38,348.96,59.949,1434820503,"201051344000867","174011321042388",29.66,20.70,0,328.82,366.40,43.1,39.7,0.345,137138.6,137138.6,3209,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820551,119233.00
06/20/2015 13:15,1,1.398,ACTIVE,214.2,418.33,60.03,1434820503,"040051121000095","174011321042388",24.02,19,0.237,315.28,440.26,33.4,32.5,0.021,24263.7,24268,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820552,119234.00
06/20/2015 13:15,2,1.439,ACTIVE,212.16,348.06,60.007,1434820503,"201051344001230","174011321042388",29.64,20.30,0,327.02,366.10,43.2,39.8,0.349,148301.6,148301.6,3212,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820553,119235.00
06/20/2015 13:15,2,1.438,ACTIVE,212.83,351.07,59.970,1434820503,"201051344000576","174011321042388",29.60,19.50,0,330.03,370.60,43.1,39.7,0.345,144754.2,144754.2,3211,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820554,119236.00
06/20/2015 13:15,2,1.457,ACTIVE,212.61,350.47,59.975,1434820503,"201051344000579","174011321042388",29.90,21.00,0,330.63,368.20,44.1,40.7,0.354,150882.4,150882.4,3200,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434820555,119237.00
06/20/2015 13:30,2,2.338,ACTIVE,213.51,360.99,59.949,1434821403,"201051344000955","174011321042388",29.80,21.50,0,331.53,397.66,70.5,66.2,0.597,150245.7,150245.7,3206,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821404,119238.00
06/20/2015 13:30,1,2.266,ACTIVE,215.8,435.36,60.03,1434821403,"040051121000195","174011321042388",26.27,20,0.285,303.66,450.25,59.2,52.1,0.086,25737.300000024,25749.599999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821405,119239.00
06/20/2015 13:30,2,2.398,ACTIVE,214.19,351.37,59.965,1434821403,"274151322000095","174011321042388",30.10,25.80,0,330.63,386.83,73.1,68.6,0.491,448303.2,448303.2,4123,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821406,119240.00
06/20/2015 13:30,2,2.340,ACTIVE,213.74,359.18,59.975,1434821403,"201051344000868","174011321042388",29.74,20.00,0,331.83,397.96,70.5,66.1,0.557,136486.7,136486.7,3207,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821407,119241.00
06/20/2015 13:30,2,2.316,ACTIVE,215.09,362.19,59.975,1434821403,"201051344000853","174011321042388",29.96,21.00,0,334.54,398.56,70.3,65.9,0.566,142761.7,142761.7,3204,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821408,119242.00
06/20/2015 13:30,2,2.297,ACTIVE,214.87,359.78,59.991,1434821403,"201051344000582","174011321042388",29.82,20.70,0,333.33,397.96,69.4,65.0,0.548,143296.3,143296.3,3203,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821409,119243.00
06/20/2015 13:30,1,2.273,ACTIVE,216.0,320.24,60.00,1434821403,"040051121000097","174011321042388",27.03,22,0.365,302.95,451.11,61.1,57.7,0.375,23659.900000012,23672.800000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821410,119244.00
06/20/2015 13:30,2,2.326,ACTIVE,214.41,363.99,59.970,1434821403,"201051344000469","174011321042388",29.86,19.50,0,331.53,397.96,70.3,65.9,0.583,137964.0,137964.0,3203,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821411,119245.00
06/20/2015 13:30,2,2.340,ACTIVE,214.19,363.09,59.965,1434821403,"201051344000988","174011321042388",29.58,21.50,0,332.73,398.26,70.1,65.7,0.601,137712.0,137712.0,3201,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821412,119246.00
06/20/2015 13:30,2,2.301,ACTIVE,214.41,363.39,59.959,1434821403,"201051344001158","174011321042388",29.94,21.00,0,332.13,397.96,69.9,65.6,0.561,143914.7,143914.7,3202,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821413,119247.00
06/20/2015 13:30,2,2.318,ACTIVE,213.96,359.18,59.965,1434821403,"201051344001025","174011321042388",30.18,21.30,0,332.73,399.16,70.7,66.3,0.544,147063.7,147063.7,3203,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821414,119248.00
06/20/2015 13:30,1,1.769,ACTIVE,215.6,415.53,60.00,1434821403,"033051125000118","174011321042388",30.59,21,0.311,305.64,447.81,53.8,57.6,0.083,26253.999999976,26265.799999988,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821415,119249.00
06/20/2015 13:30,2,2.305,ACTIVE,214.64,360.99,59.965,1434821403,"201051344000569","174011321042388",30.08,21.30,0,333.03,398.26,70.2,65.8,0.597,150740.3,150740.3,3206,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821416,119250.00
06/20/2015 13:30,2,1.588,ACTIVE,214.87,430.72,59.965,1434821403,"274151322000094","174011321042388",39.88,25.80,0,398.86,465.28,64.1,59.9,0.424,336213.7,336213.7,4568,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821417,119251.00
06/20/2015 13:30,1,2.239,ACTIVE,215.5,431.21,60.00,1434821403,"040051121000068","174011321042388",24.65,20,0.297,305.28,447.71,54.9,48.4,0.092,23441.5,23452.6,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821419,119252.00
06/20/2015 13:30,2,2.281,ACTIVE,214.64,362.19,59.959,1434821403,"201051344000458","174011321042388",30.10,21.80,0,332.73,397.66,69.6,65.2,0.575,146493.4,146493.4,3205,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821420,119253.00
06/20/2015 13:30,2,2.355,ACTIVE,214.64,360.08,59.970,1434821403,"274151322000087","174011321042388",29.08,29.30,0,335.74,386.83,69.3,65.0,0.464,406474.1,406474.1,4103,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821421,119254.00
06/20/2015 13:30,2,2.418,ACTIVE,214.64,356.18,59.965,1434821403,"274151322000052","174011321042388",29.24,26.00,0,330.33,387.44,71.5,67.1,0.521,434508.9,434508.9,4505,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821422,119255.00
06/20/2015 13:30,2,2.283,ACTIVE,213.96,364.59,59.938,1434821403,"201051344001145","174011321042388",30.28,21.00,0,333.33,398.86,70.0,65.7,0.575,151677.1,151677.1,3214,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821422,119256.00
06/20/2015 13:30,2,2.289,ACTIVE,214.19,359.18,59.970,1434821403,"201051344000685","174011321042388",29.96,21.50,0,332.73,397.66,69.5,65.1,0.583,150869.9,150869.9,3214,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821423,119257.00
06/20/2015 13:30,2,2.348,ACTIVE,214.19,363.09,59.981,1434821403,"274151322000088","174011321042388",29.36,24.30,0,336.34,387.14,69.8,65.4,0.455,416081.5,416081.5,4112,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821424,119258.00
06/20/2015 13:30,2,2.305,ACTIVE,214.19,361.59,59.965,1434821403,"201051344000438","174011321042388",30.22,21.30,0,332.43,399.16,70.6,66.2,0.588,150948.0,150948.0,3207,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821425,119259.00
06/20/2015 13:30,2,2.316,ACTIVE,213.96,360.69,59.965,1434821403,"201051344001135","174011321042388",29.98,21.00,0,333.33,397.66,70.3,65.9,0.575,142264.5,142264.5,3199,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821426,119260.00
06/20/2015 13:30,2,2.326,ACTIVE,214.19,361.29,59.970,1434821403,"201051344000417","174011321042388",29.78,21.80,0,332.43,397.96,70.1,65.8,0.575,146792.2,146792.2,3200,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821427,119261.00
06/20/2015 13:30,2,2.318,ACTIVE,213.51,361.29,59.970,1434821403,"201051344000594","174011321042388",30.12,21.80,0,330.03,399.46,70.8,66.4,0.566,146753.4,146753.4,3197,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821428,119262.00
06/20/2015 13:30,2,2.385,ACTIVE,213.51,356.48,59.954,1434821403,"274151322000083","174011321042388",29.36,26.00,0,329.13,387.44,70.9,66.5,0.521,430753.2,430753.2,4513,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821429,119263.00
06/20/2015 13:30,2,2.346,ACTIVE,214.41,365.19,59.954,1434821403,"201051344000585","174011321042388",29.94,21.50,0,332.73,398.86,71.1,66.7,0.583,145655.4,145655.4,3202,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821430,119264.00
06/20/2015 13:30,2,2.393,ACTIVE,214.41,359.78,59.965,1434821403,"274151322000054","174011321042388",29.44,25.50,0,329.73,388.64,71.3,66.9,0.482,426009.2,426009.2,4102,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821431,119265.00
06/20/2015 13:30,2,2.346,ACTIVE,214.19,360.08,59.959,1434821403,"201051344001203","174011321042388",29.76,21.50,0,333.93,399.76,70.7,66.3,0.597,146940.5,146940.5,3205,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821431,119266.00
06/20/2015 13:30,2,2.336,ACTIVE,213.74,362.49,59.970,1434821403,"201051344000646","174011321042388",29.64,21.80,0,327.62,398.26,70.1,65.7,0.597,144437.5,144437.5,3199,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821432,119267.00
06/20/2015 13:30,2,1.574,ACTIVE,214.64,438.53,59.970,1434821403,"274151322000068","174011321042388",40.67,27.00,0,397.96,470.09,64.2,60.0,0.429,335227.3,335227.3,4176,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821433,119268.00
06/20/2015 13:30,2,2.449,ACTIVE,215.54,365.19,59.959,1434821403,"274151322000076","174011321042388",30.04,26.30,0,332.43,386.53,74.5,69.9,0.473,454000.3,454000.3,4509,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821434,119269.00
06/20/2015 13:30,1,1.448,ACTIVE,216.1,422.51,60.00,1434821403,"033051125000132","174011321042388",34.32,21,0.288,304.15,443.59,49.4,42.3,0.144,19797.800000012,19807.700000048,853,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821436,119270.00
06/20/2015 13:30,1,1.779,ACTIVE,216.0,395.75,60.00,1434821403,"033051125000150","174011321042388",30.04,21,0.263,305.25,450.28,53.2,38.4,0.304,26246.900000012,26258.800000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821437,119271.00
06/20/2015 13:30,2,2.340,ACTIVE,213.74,362.49,59.959,1434821403,"201051344000890","174011321042388",30.02,22.00,0,333.63,399.46,71.2,66.8,0.566,148541.5,148541.5,3203,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821438,119272.00
06/20/2015 13:30,2,2.303,ACTIVE,214.41,364.89,59.970,1434821403,"201051344000900","174011321042388",29.80,20.00,0,333.93,398.26,69.4,65.1,0.583,148785.8,148785.8,3208,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821439,119273.00
06/20/2015 13:30,2,2.324,ACTIVE,214.19,361.89,59.970,1434821403,"201051344000633","174011321042388",29.76,21.00,0,333.03,398.56,70.1,65.7,0.605,138522.1,138522.1,3209,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821440,119274.00
06/20/2015 13:30,1,2.385,ACTIVE,215.8,425.72,60.00,1434821403,"040051121000185","174011321042388",22.21,20,0.313,304.80,445.95,52.7,57.3,0.104,23604.599999999,23615.499999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821441,119275.00
06/20/2015 13:30,2,2.314,ACTIVE,214.19,361.89,59.938,1434821403,"201051344000983","174011321042388",30.14,21.30,0,333.63,398.56,70.7,66.3,0.601,145680.4,145680.4,3208,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821442,119276.00
06/20/2015 13:30,2,2.334,ACTIVE,214.64,363.69,59.970,1434821403,"201051344000917","174011321042388",29.70,21.80,0,333.03,397.35,70.2,65.8,0.579,149047.0,149047.0,3213,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821443,119277.00
06/20/2015 13:30,1,2.297,ACTIVE,215.5,389.69,60.03,1434821403,"040051121000116","174011321042388",26.74,20,0.309,300.89,449.88,61.1,46.7,0.354,23252.100000024,23265.000000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821444,119278.00
06/20/2015 13:30,1,1.455,ACTIVE,215.9,408.55,60.00,1434821403,"033051125000135","174011321042388",35.89,21,0.321,307.83,448.64,51.9,56.4,0.160,19698.199999986,19709.30000001,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821445,119279.00
06/20/2015 13:30,2,2.324,ACTIVE,214.41,363.09,59.965,1434821403,"201051344000648","174011321042388",29.70,20.30,0,333.93,398.26,69.9,65.6,0.566,145000.0,145000.0,3202,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821446,119280.00
06/20/2015 13:30,2,2.336,ACTIVE,214.19,363.39,59.970,1434821403,"201051344001093","174011321042388",30.04,21.50,0,333.93,397.96,71.1,66.7,0.575,147130.4,147130.4,3207,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821447,119281.00
06/20/2015 13:30,2,2.352,ACTIVE,214.87,364.89,59.981,1434821403,"201051344000645","174011321042388",29.58,21.30,0,334.84,398.26,70.5,66.1,0.575,145431.0,145431.0,3206,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821448,119282.00
06/20/2015 13:30,2,2.414,ACTIVE,213.51,357.68,59.981,1434821403,"274151322000085","174011321042388",29.38,24.80,0,330.63,386.83,71.8,67.4,0.508,428122.9,428122.9,4506,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821449,119283.00
06/20/2015 13:30,2,2.363,ACTIVE,214.19,360.99,59.975,1434821403,"201051344000651","174011321042388",29.52,20.70,0,334.54,398.26,70.7,66.3,0.566,144839.1,144839.1,3205,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821450,119284.00
06/20/2015 13:30,2,2.322,ACTIVE,214.41,362.49,59.970,1434821403,"201051344000867","174011321042388",29.94,21.50,0,333.93,396.75,70.5,66.1,0.592,137153.8,137153.8,3210,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821451,119285.00
06/20/2015 13:30,1,2.254,ACTIVE,215.3,438.31,60.03,1434821403,"040051121000095","174011321042388",24.39,20,0.331,301.52,445.90,54.7,46.2,0.098,24268,24279.3,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821452,119286.00
06/20/2015 13:30,2,2.338,ACTIVE,213.51,360.38,59.970,1434821403,"201051344001230","174011321042388",29.86,21.80,0,331.23,398.26,70.7,66.3,0.592,148316.8,148316.8,3213,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821453,119287.00
06/20/2015 13:30,2,2.297,ACTIVE,214.64,362.19,59.965,1434821403,"201051344000576","174011321042388",30.20,20.70,0,333.33,397.96,70.2,65.9,0.566,144769.3,144769.3,3212,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821454,119288.00
06/20/2015 13:30,2,2.367,ACTIVE,214.41,362.19,59.975,1434821403,"201051344000579","174011321042388",29.72,22.00,0,335.14,398.26,71.2,66.8,0.588,150897.8,150897.8,3201,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434821455,119289.00
06/20/2015 13:45,2,1.355,ACTIVE,212.16,348.06,59.959,1434822303,"201051344000955","174011321042388",29.50,22.30,0,319.51,397.96,40.5,37.2,0.331,150262.6,150262.6,3207,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822304,119290.00
06/20/2015 13:45,1,1.325,ACTIVE,214.3,375.17,60.03,1434822303,"040051121000195","174011321042388",25.71,22,0.205,305.06,451.69,33.9,28.3,0.132,25749.599999976,25764.000000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822306,119291.00
06/20/2015 13:45,2,1.463,ACTIVE,213.51,346.26,59.970,1434822303,"274151322000095","174011321042388",29.04,26.80,0,330.93,386.53,43.1,39.6,0.287,448321.1,448321.1,4124,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822307,119292.00
06/20/2015 13:45,2,1.365,ACTIVE,212.38,349.26,59.981,1434822303,"201051344000868","174011321042388",28.75,21.00,0,319.81,398.56,39.8,36.5,0.309,136503.6,136503.6,3208,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822308,119293.00
06/20/2015 13:45,2,1.332,ACTIVE,213.06,348.96,59.981,1434822303,"201051344000853","174011321042388",29.20,22.00,0,321.91,398.86,39.5,36.2,0.331,142778.5,142778.5,3205,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822309,119294.00
06/20/2015 13:45,2,1.320,ACTIVE,212.83,349.56,59.959,1434822303,"201051344000582","174011321042388",29.10,21.80,0,318.61,398.86,39.0,35.7,0.305,143312.9,143312.9,3204,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822309,119295.00
06/20/2015 13:45,1,1.354,ACTIVE,214.2,337.08,60.00,1434822303,"040051121000097","174011321042388",26.33,22,0.223,303.38,450.76,35.4,34.8,0.253,23672.800000012,23687.500000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822311,119296.00
06/20/2015 13:45,2,1.326,ACTIVE,212.38,349.56,59.959,1434822303,"201051344000469","174011321042388",29.36,20.70,0,317.10,398.26,39.4,36.1,0.331,137980.8,137980.8,3204,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822312,119297.00
06/20/2015 13:45,2,1.340,ACTIVE,212.61,349.86,59.970,1434822303,"201051344000988","174011321042388",28.65,22.30,0,318.91,399.16,38.9,35.6,0.314,137728.8,137728.8,3202,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822312,119298.00
06/20/2015 13:45,2,1.332,ACTIVE,212.61,348.96,59.949,1434822303,"201051344001158","174011321042388",28.77,22.00,0,318.91,397.96,38.9,35.6,0.318,143931.3,143931.3,3203,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822313,119299.00
06/20/2015 13:45,2,1.320,ACTIVE,212.38,348.06,59.996,1434822303,"201051344001025","174011321042388",29.40,22.50,0,321.61,398.86,39.4,36.1,0.305,147080.6,147080.6,3204,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822314,119300.00
06/20/2015 13:45,1,0.991,ACTIVE,214.2,363.24,60.03,1434822303,"033051125000118","174011321042388",39.54,22,0.242,305.74,447.41,39.0,30.9,0.263,26265.799999988,26277.999999976,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822316,119301.00
06/20/2015 13:45,2,1.324,ACTIVE,212.38,348.66,59.965,1434822303,"201051344000569","174011321042388",28.98,22.00,0,317.10,398.56,38.9,35.7,0.305,150757.1,150757.1,3207,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822316,119302.00
06/20/2015 13:45,2,0.961,ACTIVE,213.96,412.98,59.965,1434822303,"274151322000094","174011321042388",38.09,26.50,0,396.15,471.30,37.2,34.0,0.252,336229.3,336229.3,4569,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822317,119303.00
06/20/2015 13:45,1,1.317,ACTIVE,214.1,375.58,60.00,1434822303,"040051121000068","174011321042388",23.85,21,0.236,303.63,449.94,31.2,31.0,0.077,23452.6,23465.6,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822319,119304.00
06/20/2015 13:45,2,1.299,ACTIVE,212.38,348.36,59.959,1434822303,"201051344000458","174011321042388",29.10,22.50,0,317.40,397.96,38.3,35.1,0.318,146510.0,146510.0,3206,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822320,119305.00
06/20/2015 13:45,2,1.369,ACTIVE,212.83,354.67,59.965,1434822303,"274151322000087","174011321042388",28.49,31.00,0,329.43,386.53,39.5,36.2,0.261,406490.9,406490.9,4104,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822321,119306.00
06/20/2015 13:45,2,1.418,ACTIVE,212.83,353.17,59.965,1434822303,"274151322000052","174011321042388",28.77,27.30,0,331.23,388.04,41.3,37.9,0.252,434526.3,434526.3,4506,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822321,119307.00
06/20/2015 13:45,2,1.295,ACTIVE,212.38,348.36,59.959,1434822303,"201051344001145","174011321042388",29.22,22.00,0,321.61,398.86,38.4,35.1,0.305,151693.7,151693.7,3215,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822322,119308.00
06/20/2015 13:45,2,1.279,ACTIVE,212.38,348.06,59.970,1434822303,"201051344000685","174011321042388",28.86,22.30,0,317.10,397.66,37.5,34.2,0.309,150886.3,150886.3,3215,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822323,119309.00
06/20/2015 13:45,2,1.352,ACTIVE,213.06,347.16,59.965,1434822303,"274151322000088","174011321042388",28.67,25.50,0,331.23,388.04,39.2,35.9,0.261,416098.4,416098.4,4113,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822324,119310.00
06/20/2015 13:45,2,1.307,ACTIVE,212.16,348.06,59.959,1434822303,"201051344000438","174011321042388",28.92,22.30,0,318.00,398.56,38.3,35.0,0.314,150964.7,150964.7,3208,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822325,119311.00
06/20/2015 13:45,2,1.303,ACTIVE,211.93,346.56,59.981,1434822303,"201051344001135","174011321042388",29.04,21.80,0,317.70,398.26,38.3,35.1,0.314,142281.1,142281.1,3200,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822326,119312.00
06/20/2015 13:45,2,1.309,ACTIVE,212.38,348.36,59.975,1434822303,"201051344000417","174011321042388",28.98,23.00,0,317.70,398.26,38.5,35.2,0.314,146808.7,146808.7,3201,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822327,119313.00
06/20/2015 13:45,2,1.291,ACTIVE,211.70,347.16,59.970,1434822303,"201051344000594","174011321042388",29.28,22.80,0,320.41,398.56,38.3,35.0,0.314,146770.1,146770.1,3198,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822328,119314.00
06/20/2015 13:45,2,1.357,ACTIVE,212.61,349.56,59.965,1434822303,"274151322000083","174011321042388",29.04,27.30,0,329.13,387.14,39.9,36.6,0.278,430770.4,430770.4,4514,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822329,119315.00
06/20/2015 13:45,2,1.301,ACTIVE,212.61,348.66,60.002,1434822303,"201051344000585","174011321042388",29.16,22.50,0,321.61,397.96,38.5,35.2,0.305,145672.2,145672.2,3203,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822330,119316.00
06/20/2015 13:45,2,1.357,ACTIVE,213.06,347.46,59.965,1434822303,"274151322000054","174011321042388",28.90,26.30,0,331.53,388.04,39.8,36.4,0.261,426026.4,426026.4,4103,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822331,119317.00
06/20/2015 13:45,2,1.281,ACTIVE,212.38,347.76,59.938,1434822303,"201051344001203","174011321042388",29.00,22.50,0,319.21,398.86,37.7,34.4,0.309,146957.2,146957.2,3206,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822331,119318.00
06/20/2015 13:45,2,1.264,ACTIVE,211.70,347.16,59.970,1434822303,"201051344000646","174011321042388",29.32,22.80,0,319.21,399.46,37.5,34.3,0.292,144454.1,144454.1,3200,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822332,119319.00
06/20/2015 13:45,2,0.895,ACTIVE,213.29,420.80,59.970,1434822303,"274151322000068","174011321042388",39.56,27.80,0,397.96,472.80,36.1,33.0,0.230,335242.8,335242.8,4177,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822333,119320.00
06/20/2015 13:45,2,1.396,ACTIVE,213.06,353.77,59.981,1434822303,"274151322000076","174011321042388",29.18,27.00,0,333.63,386.83,41.3,37.9,0.283,454018.2,454018.2,4510,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822334,119321.00
06/20/2015 13:45,1,0.863,ACTIVE,214.7,371.31,60.00,1434822303,"033051125000132","174011321042388",29.02,22,0.194,303.12,444.14,24.9,26.4,0.050,19807.700000048,19819.300000012,855,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822336,119322.00
06/20/2015 13:45,1,0.956,ACTIVE,213.9,381.73,60.00,1434822303,"033051125000150","174011321042388",39.39,22,0.227,304.63,450.07,37.4,30.7,0.109,26258.800000012,26271.000000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822337,119323.00
06/20/2015 13:45,2,1.277,ACTIVE,211.93,346.86,59.949,1434822303,"201051344000890","174011321042388",29.26,23.30,0,320.11,399.46,37.9,34.7,0.301,148558.2,148558.2,3204,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822338,119324.00
06/20/2015 13:45,2,1.221,ACTIVE,212.16,348.06,59.975,1434822303,"201051344000900","174011321042388",29.14,21.30,0,318.61,397.66,36.0,32.9,0.301,148802.1,148802.1,3209,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822339,119325.00
06/20/2015 13:45,2,1.244,ACTIVE,212.61,349.26,59.975,1434822303,"201051344000633","174011321042388",29.22,21.80,0,317.70,398.26,36.9,33.6,0.301,138538.5,138538.5,3210,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822340,119326.00
06/20/2015 13:45,1,1.264,ACTIVE,214.5,349.09,60.03,1434822303,"040051121000185","174011321042388",23.53,22,0.250,303.39,448.26,29.6,24.5,0.225,23615.499999999,23628.699999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822341,119327.00
06/20/2015 13:45,2,1.229,ACTIVE,212.61,347.76,59.986,1434822303,"201051344000983","174011321042388",29.74,22.00,0,322.81,397.96,37.0,33.8,0.309,145696.9,145696.9,3209,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822342,119328.00
06/20/2015 13:45,2,1.240,ACTIVE,212.38,348.36,59.970,1434822303,"201051344000917","174011321042388",29.04,22.80,0,319.21,397.96,36.5,33.4,0.296,149063.3,149063.3,3214,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822343,119329.00
06/20/2015 13:45,1,1.277,ACTIVE,214.0,357.36,60.03,1434822303,"040051121000116","174011321042388",26.13,21,0.183,301.07,450.58,33.2,24.8,0.161,23265.000000024,23279.300000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822344,119330.00
06/20/2015 13:45,1,0.791,ACTIVE,214.6,394.51,60.03,1434822303,"033051125000135","174011321042388",35.28,22,0.232,305.42,448.73,27.8,36.2,0.054,19709.30000001,19720.699999986,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822345,119331.00
06/20/2015 13:45,2,1.221,ACTIVE,212.83,347.46,60.007,1434822303,"201051344000648","174011321042388",29.36,21.30,0,316.50,397.96,36.4,33.2,0.292,145016.3,145016.3,3203,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822346,119332.00
06/20/2015 13:45,2,1.238,ACTIVE,212.38,347.76,59.986,1434822303,"201051344001093","174011321042388",29.46,22.50,0,319.81,398.56,37.0,33.8,0.283,147147.0,147147.0,3208,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822347,119333.00
06/20/2015 13:45,2,1.225,ACTIVE,212.61,347.46,59.986,1434822303,"201051344000645","174011321042388",29.10,22.30,0,319.51,398.26,36.1,33.0,0.287,145447.4,145447.4,3207,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822348,119334.00
06/20/2015 13:45,2,1.316,ACTIVE,213.96,345.66,59.975,1434822303,"274151322000085","174011321042388",28.75,25.50,0,330.93,387.44,38.4,35.1,0.256,428139.9,428139.9,4507,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822349,119335.00
06/20/2015 13:45,2,1.234,ACTIVE,212.61,347.76,59.986,1434822303,"201051344000651","174011321042388",28.82,21.50,0,321.61,398.26,36.1,32.9,0.274,144855.5,144855.5,3206,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822350,119336.00
06/20/2015 13:45,2,1.223,ACTIVE,212.38,346.56,59.986,1434822303,"201051344000867","174011321042388",29.30,22.50,0,318.00,397.35,36.3,33.1,0.292,137170.1,137170.1,3211,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822351,119337.00
06/20/2015 13:45,1,1.261,ACTIVE,214.1,413.01,60.03,1434822303,"040051121000095","174011321042388",23.49,21,0.181,300.62,447.08,29.5,16.2,0.023,24279.3,24291.1,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822352,119338.00
06/20/2015 13:45,2,1.232,ACTIVE,212.16,347.16,60.002,1434822303,"201051344001230","174011321042388",28.90,22.80,0,316.80,397.96,36.1,32.9,0.292,148333.2,148333.2,3214,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822353,119339.00
06/20/2015 13:45,2,1.221,ACTIVE,212.83,348.96,59.991,1434822303,"201051344000576","174011321042388",28.86,21.50,0,318.30,398.26,35.7,32.6,0.270,144785.6,144785.6,3213,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822354,119340.00
06/20/2015 13:45,2,1.238,ACTIVE,212.16,347.16,60.018,1434822303,"201051344000579","174011321042388",29.28,23.00,0,321.91,398.26,36.8,33.5,0.296,150914.3,150914.3,3202,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434822355,119341.00
06/20/2015 14:00,2,1.293,ACTIVE,212.61,347.76,60.002,1434823204,"201051344000955","174011321042388",29.08,22.00,0,330.93,368.50,38.1,34.8,0.309,150270.9,150270.9,3208,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823205,119342.00
06/20/2015 14:00,1,1.180,ACTIVE,214.3,435.76,60.03,1434823204,"040051121000195","174011321042388",25.69,21,0.163,316.78,443.53,30.1,29.4,0.015,25764.000000012,25770.399999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823207,119343.00
06/20/2015 14:00,2,1.303,ACTIVE,212.83,348.96,59.991,1434823204,"274151322000095","174011321042388",29.30,25.80,0,335.44,366.40,38.6,35.4,0.252,448329.7,448329.7,4125,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823207,119344.00
06/20/2015 14:00,2,1.281,ACTIVE,212.61,348.96,59.996,1434823204,"201051344000868","174011321042388",29.16,20.70,0,331.23,370.90,37.9,34.6,0.296,136511.8,136511.8,3209,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823208,119345.00
06/20/2015 14:00,2,1.260,ACTIVE,213.51,349.56,60.002,1434823204,"201051344000853","174011321042388",29.58,22.00,0,334.84,372.41,37.8,34.5,0.314,142786.7,142786.7,3206,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823209,119346.00
06/20/2015 14:00,2,1.273,ACTIVE,213.51,349.86,60.007,1434823204,"201051344000582","174011321042388",28.86,21.50,0,334.24,372.41,37.3,34.1,0.296,143321.0,143321.0,3205,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823210,119347.00
06/20/2015 14:00,1,1.214,ACTIVE,214.5,339.29,60.03,1434823204,"040051121000097","174011321042388",26.63,22,0.198,317.82,443.32,32.1,32.4,0.213,23687.500000012,23694.400000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823211,119348.00
06/20/2015 14:00,2,1.273,ACTIVE,213.06,349.26,60.002,1434823204,"201051344000469","174011321042388",29.42,20.30,0,333.03,372.11,38.0,34.7,0.314,137989.0,137989.0,3205,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823212,119349.00
06/20/2015 14:00,2,1.273,ACTIVE,212.83,350.47,60.007,1434823204,"201051344000988","174011321042388",29.04,22.00,0,333.33,373.31,37.5,34.3,0.305,137736.9,137736.9,3203,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823213,119350.00
06/20/2015 14:00,2,1.262,ACTIVE,213.06,348.66,60.034,1434823204,"201051344001158","174011321042388",29.40,22.00,0,334.24,372.71,37.6,34.4,0.314,143939.5,143939.5,3204,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823214,119351.00
06/20/2015 14:00,2,1.287,ACTIVE,212.83,348.36,59.996,1434823204,"201051344001025","174011321042388",29.28,22.00,0,333.33,370.00,38.2,34.9,0.301,147088.9,147088.9,3205,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823215,119352.00
06/20/2015 14:00,1,0.915,ACTIVE,214.6,356.67,60.07,1434823204,"033051125000118","174011321042388",39.44,22,0.214,319.51,443.71,35.9,36.0,0.181,26277.999999976,26285.900000012,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823216,119353.00
06/20/2015 14:00,2,1.270,ACTIVE,213.06,349.26,59.996,1434823204,"201051344000569","174011321042388",29.50,21.80,0,332.13,371.51,38.0,34.7,0.296,150765.3,150765.3,3208,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823217,119354.00
06/20/2015 14:00,2,0.881,ACTIVE,213.29,408.48,60.002,1434823204,"274151322000094","174011321042388",38.15,26.50,0,334.84,442.14,34.0,30.9,0.221,336236.8,336236.8,4570,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823218,119355.00
06/20/2015 14:00,1,1.214,ACTIVE,215.3,400.15,60.03,1434823204,"040051121000068","174011321042388",23.86,21,0.201,320.15,442.53,28.8,18.5,0.128,23465.6,23471.5,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823219,119356.00
06/20/2015 14:00,2,1.264,ACTIVE,212.83,347.76,59.996,1434823204,"201051344000458","174011321042388",29.46,22.50,0,333.63,371.21,37.7,34.5,0.309,146518.1,146518.1,3207,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823220,119357.00
06/20/2015 14:00,2,1.268,ACTIVE,213.29,345.96,59.986,1434823204,"274151322000087","174011321042388",28.86,30.50,0,335.74,367.30,37.0,33.8,0.247,406499.1,406499.1,4105,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823221,119358.00
06/20/2015 14:00,2,1.312,ACTIVE,213.51,352.87,59.996,1434823204,"274151322000052","174011321042388",28.82,26.30,0,335.44,367.90,38.4,35.1,0.270,434534.8,434534.8,4507,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823222,119359.00
06/20/2015 14:00,2,1.289,ACTIVE,212.83,348.96,60.007,1434823204,"201051344001145","174011321042388",29.02,21.50,0,333.63,371.81,37.9,34.7,0.305,151701.9,151701.9,3216,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823223,119360.00
06/20/2015 14:00,2,1.254,ACTIVE,212.61,348.96,60.034,1434823204,"201051344000685","174011321042388",29.28,22.00,0,332.43,370.90,37.2,34.0,0.314,150894.3,150894.3,3216,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823224,119361.00
06/20/2015 14:00,2,1.271,ACTIVE,212.61,354.67,60.012,1434823204,"274151322000088","174011321042388",28.57,25.00,0,335.74,365.19,36.8,33.6,0.247,416106.5,416106.5,4114,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823225,119362.00
06/20/2015 14:00,2,1.271,ACTIVE,212.61,348.66,60.002,1434823204,"201051344000438","174011321042388",29.64,22.00,0,332.13,370.60,38.1,34.9,0.309,150973.0,150973.0,3209,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823226,119363.00
06/20/2015 14:00,2,1.283,ACTIVE,212.38,347.46,60.002,1434823204,"201051344001135","174011321042388",29.50,21.50,0,331.83,369.40,38.3,35.1,0.292,142289.4,142289.4,3201,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823227,119364.00
