ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 14:00,2,1.293,ACTIVE,212.61,348.66,60.007,1434823204,"201051344000417","174011321042388",29.30,22.80,0,333.63,370.90,38.4,35.1,0.301,146817.0,146817.0,3202,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823228,119365.00
06/20/2015 14:00,2,1.291,ACTIVE,212.16,347.46,60.007,1434823204,"201051344000594","174011321042388",29.36,22.50,0,330.63,369.40,38.5,35.2,0.314,146778.4,146778.4,3199,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823229,119366.00
06/20/2015 14:00,2,1.287,ACTIVE,213.51,345.96,59.991,1434823204,"274151322000083","174011321042388",29.12,26.50,0,335.14,367.00,38.0,34.8,0.261,430778.8,430778.8,4515,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823230,119367.00
06/20/2015 14:00,2,1.305,ACTIVE,212.83,348.66,60.002,1434823204,"201051344000585","174011321042388",29.34,22.30,0,333.63,372.41,38.9,35.6,0.296,145680.6,145680.6,3204,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823231,119368.00
06/20/2015 14:00,2,1.289,ACTIVE,213.29,346.56,60.002,1434823204,"274151322000054","174011321042388",29.16,25.50,0,335.44,366.10,38.1,34.8,0.252,426034.7,426034.7,4104,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823232,119369.00
06/20/2015 14:00,2,1.289,ACTIVE,212.83,348.36,60.018,1434823204,"201051344001203","174011321042388",29.20,22.00,0,332.73,371.21,38.1,34.9,0.305,146965.4,146965.4,3207,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823233,119370.00
06/20/2015 14:00,2,1.275,ACTIVE,212.16,348.06,59.996,1434823204,"201051344000646","174011321042388",29.48,22.50,0,330.63,368.80,38.1,34.9,0.309,144462.3,144462.3,3201,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823234,119371.00
06/20/2015 14:00,2,0.865,ACTIVE,213.96,425.01,59.996,1434823204,"274151322000068","174011321042388",39.84,27.80,0,335.14,450.26,34.7,31.5,0.221,335250.5,335250.5,4178,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823235,119372.00
06/20/2015 14:00,2,1.336,ACTIVE,214.19,355.28,60.002,1434823204,"274151322000076","174011321042388",29.44,26.00,0,336.94,368.50,39.9,36.5,0.265,454027.0,454027.0,4511,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823236,119373.00
06/20/2015 14:00,1,0.830,ACTIVE,214.6,401.84,60.07,1434823204,"033051125000132","174011321042388",29.18,22,0.132,316.18,440.01,24.1,10.2,0.013,19819.300000012,19824,857,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823237,119374.00
06/20/2015 14:00,1,0.926,ACTIVE,214.6,365.13,60.03,1434823204,"033051125000150","174011321042388",39.71,22,0.235,319.20,444.80,36.6,37.7,0.157,26271.000000012,26278.800000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823238,119375.00
06/20/2015 14:00,2,1.309,ACTIVE,212.38,348.06,60.012,1434823204,"201051344000890","174011321042388",29.40,23.00,0,332.13,369.40,39.0,35.7,0.301,148566.6,148566.6,3205,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823239,119376.00
06/20/2015 14:00,2,1.232,ACTIVE,212.38,348.06,59.996,1434823204,"201051344000900","174011321042388",29.82,21.00,0,331.53,371.21,37.3,34.0,0.301,148810.0,148810.0,3210,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823240,119377.00
06/20/2015 14:00,2,1.256,ACTIVE,212.83,348.96,60.007,1434823204,"201051344000633","174011321042388",29.90,21.50,0,333.03,372.41,38.0,34.8,0.309,138546.7,138546.7,3211,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823241,119378.00
06/20/2015 14:00,1,1.302,ACTIVE,214.5,393.40,60.03,1434823204,"040051121000185","174011321042388",19.91,22,0.146,318.47,440.36,25.8,15.0,0.101,23628.699999999,23633.699999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823242,119379.00
06/20/2015 14:00,2,1.273,ACTIVE,212.61,348.96,60.023,1434823204,"201051344000983","174011321042388",29.98,22.00,0,332.73,370.90,38.7,35.4,0.309,145705.2,145705.2,3210,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823243,119380.00
06/20/2015 14:00,2,1.287,ACTIVE,212.83,348.66,59.981,1434823204,"201051344000917","174011321042388",29.32,22.30,0,332.43,371.81,38.2,34.9,0.318,149071.5,149071.5,3215,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823244,119381.00
06/20/2015 14:00,1,1.256,ACTIVE,214.4,362.63,60.03,1434823204,"040051121000116","174011321042388",26.44,21,0.185,316.68,442.39,33.0,25.3,0.138,23279.300000024,23286.000000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823245,119382.00
06/20/2015 14:00,1,0.790,ACTIVE,214.2,410.65,60.03,1434823204,"033051125000135","174011321042388",35.25,22,0.208,321.24,444.17,27.7,26.5,0.032,19720.699999986,19726.499999998,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823246,119383.00
06/20/2015 14:00,2,1.299,ACTIVE,212.83,348.66,60.023,1434823204,"201051344000648","174011321042388",29.12,21.00,0,334.54,371.81,38.3,35.1,0.318,145024.5,145024.5,3204,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823247,119384.00
06/20/2015 14:00,2,1.311,ACTIVE,212.38,349.56,60.002,1434823204,"201051344001093","174011321042388",29.24,22.30,0,333.03,371.81,38.8,35.6,0.296,147155.3,147155.3,3209,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823248,119385.00
06/20/2015 14:00,2,1.295,ACTIVE,213.06,348.36,60.007,1434823204,"201051344000645","174011321042388",29.16,22.00,0,333.93,371.81,38.3,35.1,0.301,145455.5,145455.5,3208,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823249,119386.00
06/20/2015 14:00,2,1.320,ACTIVE,213.06,353.77,60.028,1434823204,"274151322000085","174011321042388",28.86,25.00,0,336.34,367.30,38.6,35.3,0.261,428148.3,428148.3,4508,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823250,119387.00
06/20/2015 14:00,2,1.305,ACTIVE,212.61,348.96,59.981,1434823204,"201051344000651","174011321042388",29.16,21.30,0,332.73,371.51,38.5,35.3,0.309,144863.6,144863.6,3207,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823251,119388.00
06/20/2015 14:00,2,1.301,ACTIVE,212.61,347.46,59.996,1434823204,"201051344000867","174011321042388",29.30,22.00,0,332.43,369.40,38.6,35.4,0.296,137178.3,137178.3,3212,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823252,119389.00
06/20/2015 14:00,1,1.263,ACTIVE,214.5,330.49,60.03,1434823204,"040051121000095","174011321042388",23.74,21,0.177,315.76,440.17,29.8,22.8,0.284,24291.1,24296.7,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823253,119390.00
06/20/2015 14:00,2,1.285,ACTIVE,212.16,348.36,59.996,1434823204,"201051344001230","174011321042388",29.58,22.50,0,331.23,367.90,38.5,35.3,0.314,148341.3,148341.3,3215,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823254,119391.00
06/20/2015 14:00,2,1.283,ACTIVE,212.83,349.26,59.996,1434823204,"201051344000576","174011321042388",29.64,21.30,0,333.63,373.01,38.5,35.3,0.309,144793.7,144793.7,3214,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823255,119392.00
06/20/2015 14:00,2,1.330,ACTIVE,212.61,349.56,60.002,1434823204,"201051344000579","174011321042388",29.32,22.80,0,333.63,372.11,39.5,36.2,0.314,150922.7,150922.7,3203,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434823256,119393.00
06/20/2015 14:15,2,1.076,ACTIVE,211.25,344.15,59.965,1434824103,"201051344000955","174011321042388",29.40,22.30,0,330.93,386.83,32.0,29.0,0.252,150282.8,150282.8,3209,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824104,119394.00
06/20/2015 14:15,1,1.010,ACTIVE,213.2,347.72,60.00,1434824103,"040051121000195","174011321042388",24.56,22,0.179,306.53,448.77,24.7,13.8,0.235,25770.399999988,25780.099999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824106,119395.00
06/20/2015 14:15,2,1.121,ACTIVE,212.38,350.77,59.970,1434824103,"274151322000095","174011321042388",28.73,25.80,0,335.74,382.63,32.6,29.5,0.212,448342.2,448342.2,4126,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824107,119396.00
06/20/2015 14:15,2,1.078,ACTIVE,211.48,343.55,59.981,1434824103,"201051344000868","174011321042388",28.98,21.30,0,331.83,389.84,31.7,28.7,0.243,136523.7,136523.7,3210,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824107,119397.00
06/20/2015 14:15,2,1.076,ACTIVE,212.16,345.66,59.975,1434824103,"201051344000853","174011321042388",28.82,22.30,0,334.24,390.74,31.4,28.4,0.252,142798.6,142798.6,3207,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824108,119398.00
06/20/2015 14:15,2,1.061,ACTIVE,212.38,345.06,59.996,1434824103,"201051344000582","174011321042388",28.92,21.80,0,334.24,389.84,31.1,28.1,0.247,143332.7,143332.7,3206,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824109,119399.00
06/20/2015 14:15,1,1.030,ACTIVE,213.6,381.13,60.03,1434824103,"040051121000097","174011321042388",25.61,23,0.196,304.81,448.77,26.2,16.2,0.208,23694.400000012,23704.400000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824111,119400.00
06/20/2015 14:15,2,1.088,ACTIVE,211.93,344.76,59.975,1434824103,"201051344000469","174011321042388",28.53,21.00,0,333.93,389.84,31.5,28.5,0.256,138001.0,138001.0,3206,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824111,119401.00
06/20/2015 14:15,2,1.062,ACTIVE,211.70,346.26,59.970,1434824103,"201051344000988","174011321042388",28.78,22.50,0,333.03,390.14,31.0,28.0,0.247,137748.7,137748.7,3204,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824112,119402.00
06/20/2015 14:15,2,1.061,ACTIVE,211.70,344.45,59.965,1434824103,"201051344001158","174011321042388",28.90,22.50,0,334.24,389.84,31.1,28.1,0.252,143951.3,143951.3,3205,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824113,119403.00
06/20/2015 14:15,2,1.084,ACTIVE,211.93,343.85,59.965,1434824103,"201051344001025","174011321042388",28.84,22.30,0,332.43,390.74,31.7,28.6,0.239,147100.9,147100.9,3206,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824114,119404.00
06/20/2015 14:15,1,0.758,ACTIVE,213.2,336.52,60.03,1434824103,"033051125000118","174011321042388",39.08,22,0.265,305.75,448.01,29.5,27.1,0.332,26285.900000012,26296.499999976,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824115,119405.00
06/20/2015 14:15,2,1.064,ACTIVE,211.70,344.76,59.970,1434824103,"201051344000569","174011321042388",29.14,22.30,0,332.43,390.74,31.5,28.4,0.252,150777.2,150777.2,3209,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824116,119406.00
06/20/2015 14:15,2,0.699,ACTIVE,212.61,415.99,59.986,1434824103,"274151322000094","174011321042388",39.00,26.80,0,396.45,455.37,27.7,24.8,0.186,336247.7,336247.7,4571,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824117,119407.00
06/20/2015 14:15,1,1.011,ACTIVE,214.1,385.32,60.03,1434824103,"040051121000068","174011321042388",23.71,22,0.140,308.02,446.76,23.8,12.0,0.103,23471.5,23480.4,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824118,119408.00
06/20/2015 14:15,2,1.059,ACTIVE,211.70,343.85,59.959,1434824103,"201051344000458","174011321042388",29.04,23.00,0,333.03,390.14,31.2,28.2,0.247,146529.9,146529.9,3208,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824119,119409.00
06/20/2015 14:15,2,1.064,ACTIVE,212.38,345.06,59.965,1434824103,"274151322000087","174011321042388",27.85,30.80,0,335.44,380.22,30.1,27.2,0.194,406510.9,406510.9,4106,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824120,119410.00
06/20/2015 14:15,2,1.100,ACTIVE,212.61,344.15,59.965,1434824103,"274151322000052","174011321042388",28.45,26.50,0,334.24,381.42,31.6,28.6,0.212,434547.1,434547.1,4508,0,0,0,L,1151911521,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824121,119411.00
06/20/2015 14:15,2,1.074,ACTIVE,211.70,344.76,59.981,1434824103,"201051344001145","174011321042388",28.71,22.00,0,332.43,390.44,31.3,28.3,0.252,151713.8,151713.8,3217,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824122,119412.00
06/20/2015 14:15,2,1.041,ACTIVE,211.70,344.45,59.970,1434824103,"201051344000685","174011321042388",28.80,22.50,0,333.63,388.94,30.4,27.4,0.261,150906.0,150906.0,3217,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824123,119413.00
06/20/2015 14:15,2,1.043,ACTIVE,211.70,347.76,60.012,1434824103,"274151322000088","174011321042388",28.39,25.30,0,335.74,380.52,30.0,27.1,0.186,416118.3,416118.3,4115,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824124,119414.00
06/20/2015 14:15,2,1.066,ACTIVE,211.70,344.15,59.970,1434824103,"201051344000438","174011321042388",29.16,22.30,0,331.83,388.34,31.5,28.5,0.243,150984.9,150984.9,3210,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824125,119415.00
06/20/2015 14:15,2,1.049,ACTIVE,211.48,342.65,59.965,1434824103,"201051344001135","174011321042388",29.56,22.00,0,331.53,387.44,31.4,28.4,0.243,142301.3,142301.3,3202,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824126,119416.00
06/20/2015 14:15,2,1.084,ACTIVE,211.70,345.36,59.965,1434824103,"201051344000417","174011321042388",28.77,23.00,0,333.03,389.84,31.6,28.6,0.243,146828.9,146828.9,3203,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824127,119417.00
06/20/2015 14:15,2,1.072,ACTIVE,211.03,343.25,59.970,1434824103,"201051344000594","174011321042388",29.10,23.00,0,330.33,388.04,31.6,28.6,0.252,146790.4,146790.4,3200,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824128,119418.00
06/20/2015 14:15,2,1.064,ACTIVE,212.83,341.45,59.970,1434824103,"274151322000083","174011321042388",28.65,26.50,0,335.74,381.42,31.0,28.0,0.203,430790.9,430790.9,4516,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824128,119419.00
06/20/2015 14:15,2,1.092,ACTIVE,211.93,344.76,59.981,1434824103,"201051344000585","174011321042388",28.75,22.80,0,333.93,389.54,31.8,28.8,0.256,145692.6,145692.6,3205,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824129,119420.00
06/20/2015 14:15,2,1.064,ACTIVE,212.61,343.25,59.975,1434824103,"274151322000054","174011321042388",28.55,25.80,0,335.44,382.03,30.9,27.9,0.212,426046.8,426046.8,4105,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824130,119421.00
06/20/2015 14:15,2,1.068,ACTIVE,211.70,344.15,59.970,1434824103,"201051344001203","174011321042388",28.80,22.50,0,332.73,390.44,31.2,28.2,0.252,146977.3,146977.3,3208,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824131,119422.00
06/20/2015 14:15,2,1.051,ACTIVE,211.25,344.45,59.970,1434824103,"201051344000646","174011321042388",29.18,23.00,0,330.63,388.64,31.1,28.1,0.247,144474.1,144474.1,3202,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824132,119423.00
06/20/2015 14:15,2,0.727,ACTIVE,212.83,409.38,59.970,1434824103,"274151322000068","174011321042388",38.45,28.30,0,394.95,461.68,28.3,25.4,0.177,335261.5,335261.5,4179,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824133,119424.00
06/20/2015 14:15,2,1.104,ACTIVE,213.74,345.36,59.965,1434824103,"274151322000076","174011321042388",29.40,26.30,0,336.94,382.93,32.9,29.8,0.221,454039.7,454039.7,4512,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824134,119425.00
06/20/2015 14:15,1,0.620,ACTIVE,214.1,355.68,60.03,1434824103,"033051125000132","174011321042388",34.98,23,0.166,315.63,439.87,21.6,26.4,0.113,19824,19830.900000036,859,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824135,119426.00
06/20/2015 14:15,1,0.754,ACTIVE,213.2,402.83,60.03,1434824103,"033051125000150","174011321042388",39.03,22,0.222,305.28,450.29,29.3,27.3,0.047,26278.800000012,26289.400000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824137,119427.00
06/20/2015 14:15,2,1.074,ACTIVE,211.25,342.95,59.965,1434824103,"201051344000890","174011321042388",29.18,23.50,0,331.23,388.64,31.8,28.8,0.239,148578.6,148578.6,3206,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824138,119428.00
06/20/2015 14:15,2,1.020,ACTIVE,211.48,344.45,59.959,1434824103,"201051344000900","174011321042388",29.04,21.50,0,331.23,389.24,30.1,27.1,0.243,148821.6,148821.6,3211,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824139,119429.00
06/20/2015 14:15,2,1.049,ACTIVE,211.70,345.66,59.965,1434824103,"201051344000633","174011321042388",29.12,22.00,0,333.03,389.24,30.9,27.9,0.239,138558.5,138558.5,3212,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824139,119430.00
06/20/2015 14:15,1,0.914,ACTIVE,213.3,367.28,60.03,1434824103,"040051121000185","174011321042388",25.77,22,0.144,317.84,441.37,23.4,25.2,0.054,23633.699999999,23641.999999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824141,119431.00
06/20/2015 14:15,2,1.064,ACTIVE,211.48,344.15,59.970,1434824103,"201051344000983","174011321042388",29.00,22.50,0,331.53,389.24,31.3,28.3,0.256,145717.0,145717.0,3211,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824142,119432.00
06/20/2015 14:15,2,1.037,ACTIVE,211.70,345.06,59.965,1434824103,"201051344000917","174011321042388",29.32,22.80,0,332.13,388.34,30.8,27.8,0.243,149083.3,149083.3,3216,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824143,119433.00
06/20/2015 14:15,1,1.035,ACTIVE,213.1,410.57,60.03,1434824103,"040051121000116","174011321042388",25.50,21,0.165,304.44,448.10,26.2,12.0,0.015,23286.000000024,23295.900000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824144,119434.00
06/20/2015 14:15,1,0.638,ACTIVE,213.8,399.45,60.00,1434824103,"033051125000135","174011321042388",34.50,22,0.139,320.88,444.08,21.9,15.4,0.014,19726.499999998,19734.900000034,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824145,119435.00
06/20/2015 14:15,2,1.051,ACTIVE,211.70,345.36,59.970,1434824103,"201051344000648","174011321042388",28.96,21.50,0,334.54,390.14,30.9,27.9,0.239,145036.2,145036.2,3205,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824146,119436.00
06/20/2015 14:15,2,1.074,ACTIVE,211.70,345.36,59.975,1434824103,"201051344001093","174011321042388",29.00,22.50,0,331.53,388.64,31.6,28.5,0.239,147167.2,147167.2,3210,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824147,119437.00
06/20/2015 14:15,2,1.066,ACTIVE,211.93,344.76,59.975,1434824103,"201051344000645","174011321042388",28.25,22.50,0,333.63,389.54,30.5,27.5,0.239,145467.3,145467.3,3209,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824148,119438.00
06/20/2015 14:15,2,1.057,ACTIVE,212.83,343.55,59.965,1434824103,"274151322000085","174011321042388",28.75,25.30,0,335.74,381.42,30.8,27.8,0.212,428160.4,428160.4,4509,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824149,119439.00
06/20/2015 14:15,2,1.037,ACTIVE,211.70,345.06,59.954,1434824103,"201051344000651","174011321042388",29.24,21.80,0,331.83,389.84,30.7,27.7,0.239,144875.4,144875.4,3208,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824150,119440.00
06/20/2015 14:15,2,1.051,ACTIVE,211.70,343.85,59.970,1434824103,"201051344000867","174011321042388",28.98,22.50,0,332.13,388.34,30.9,27.9,0.239,137190.1,137190.1,3213,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824151,119441.00
06/20/2015 14:15,1,1.047,ACTIVE,213.5,345.10,60.00,1434824103,"040051121000095","174011321042388",23.14,22,0.192,315.64,442.18,24.1,26.0,0.111,24296.7,24305.3,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824152,119442.00
06/20/2015 14:15,2,1.037,ACTIVE,211.48,342.95,59.975,1434824103,"201051344001230","174011321042388",29.20,23.00,0,330.93,386.83,30.7,27.7,0.247,148353.1,148353.1,3216,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824153,119443.00
06/20/2015 14:15,2,1.045,ACTIVE,212.16,345.36,59.965,1434824103,"201051344000576","174011321042388",28.90,21.80,0,334.84,389.54,30.6,27.6,0.239,144805.4,144805.4,3215,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824154,119444.00
06/20/2015 14:15,2,1.057,ACTIVE,211.70,345.06,59.959,1434824103,"201051344000579","174011321042388",29.56,23.30,0,334.54,389.84,31.7,28.6,0.247,150934.6,150934.6,3204,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434824155,119445.00
06/20/2015 14:30,2,0.699,ACTIVE,211.48,340.55,59.991,1434825003,"201051344000955","174011321042388",28.65,22.30,0,328.82,359.18,20.3,17.7,0.141,150288.9,150288.9,3210,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825004,119446.00
06/20/2015 14:30,1,0.594,ACTIVE,213.1,409.59,60.03,1434825003,"040051121000195","174011321042388",24.31,22,0.141,317.34,441.67,14.3,11.8,0.001,25780.099999976,25784.300000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825005,119447.00
06/20/2015 14:30,2,0.672,ACTIVE,212.61,340.55,59.996,1434825003,"274151322000095","174011321042388",28.49,25.50,0,335.44,357.08,19.4,16.8,0.124,448348.3,448348.3,4127,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825007,119448.00
06/20/2015 14:30,2,0.676,ACTIVE,211.48,340.55,59.981,1434825003,"201051344000868","174011321042388",28.77,21.00,0,329.73,360.08,19.7,17.1,0.141,136529.7,136529.7,3211,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825007,119449.00
06/20/2015 14:30,2,0.674,ACTIVE,212.16,342.05,59.991,1434825003,"201051344000853","174011321042388",28.78,22.30,0,333.03,360.99,19.6,17.0,0.150,142804.5,142804.5,3208,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825008,119450.00
06/20/2015 14:30,2,0.664,ACTIVE,211.93,341.15,59.986,1434825003,"201051344000582","174011321042388",28.94,21.80,0,332.13,359.78,19.5,16.9,0.141,143338.6,143338.6,3207,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825009,119451.00
06/20/2015 14:30,1,0.624,ACTIVE,213.7,340.04,60.03,1434825003,"040051121000097","174011321042388",25.66,23,0.103,318.07,441.49,15.9,10.3,0.148,23704.400000012,23709.000000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825010,119452.00
06/20/2015 14:30,2,0.666,ACTIVE,211.70,341.45,59.949,1434825003,"201051344000988","174011321042388",28.45,22.50,0,331.23,360.99,19.2,16.6,0.150,137754.6,137754.6,3205,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825013,119453.00
06/20/2015 14:30,2,0.676,ACTIVE,211.70,340.85,59.981,1434825003,"201051344001158","174011321042388",28.29,22.30,0,331.23,359.48,19.4,16.8,0.146,143957.1,143957.1,3206,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825013,119454.00
06/20/2015 14:30,2,0.693,ACTIVE,211.48,339.65,59.991,1434825003,"201051344001025","174011321042388",28.17,22.30,0,331.83,359.78,19.8,17.2,0.141,147106.9,147106.9,3207,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825015,119455.00
06/20/2015 14:30,1,0.462,ACTIVE,213.5,407.09,60.03,1434825003,"033051125000118","174011321042388",38.83,22,0.146,319.81,442.55,17.8,13.9,0.005,26296.499999976,26301.799999988,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825016,119456.00
06/20/2015 14:30,2,0.682,ACTIVE,211.48,340.55,60.002,1434825003,"201051344000569","174011321042388",28.88,22.30,0,331.83,359.48,20.0,17.3,0.146,150783.1,150783.1,3210,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825017,119457.00
06/20/2015 14:30,2,0.438,ACTIVE,212.61,405.47,60.002,1434825003,"274151322000094","174011321042388",38.11,27.00,0,334.24,435.53,17.0,14.5,0.102,336252.8,336252.8,4572,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825018,119458.00
06/20/2015 14:30,1,0.627,ACTIVE,213.0,379.72,60.03,1434825003,"040051121000068","174011321042388",23.13,22,0.159,319.52,440.70,14.4,14.2,0.009,23480.4,23484.3,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825019,119459.00
06/20/2015 14:30,2,0.674,ACTIVE,211.48,339.65,59.991,1434825003,"201051344000458","174011321042388",28.82,22.80,0,331.83,359.48,19.7,17.1,0.150,146535.9,146535.9,3209,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825020,119460.00
06/20/2015 14:30,2,0.672,ACTIVE,212.38,341.15,59.959,1434825003,"274151322000087","174011321042388",27.41,30.80,0,335.14,356.78,18.6,16.0,0.102,406516.5,406516.5,4107,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825021,119461.00
06/20/2015 14:30,2,0.689,ACTIVE,212.16,339.34,59.986,1434825003,"274151322000052","174011321042388",28.07,26.30,0,334.84,357.08,19.6,17.0,0.106,434553.0,434553.0,4509,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825022,119462.00
06/20/2015 14:30,2,0.682,ACTIVE,211.93,340.85,59.975,1434825003,"201051344001145","174011321042388",28.57,22.00,0,333.03,360.08,19.8,17.1,0.137,151719.7,151719.7,3218,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825022,119463.00
06/20/2015 14:30,2,0.648,ACTIVE,211.93,340.85,59.981,1434825003,"201051344000685","174011321042388",28.84,22.30,0,331.53,360.69,19.0,16.4,0.150,150911.7,150911.7,3218,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825023,119464.00
06/20/2015 14:30,2,0.646,ACTIVE,212.38,340.25,59.986,1434825003,"274151322000088","174011321042388",27.81,25.00,0,334.84,356.48,18.2,15.7,0.115,416123.9,416123.9,4116,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825024,119465.00
06/20/2015 14:30,2,0.678,ACTIVE,211.70,340.85,59.986,1434825003,"201051344000438","174011321042388",29.14,22.30,0,331.23,359.48,20.0,17.4,0.146,150990.8,150990.8,3211,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825025,119466.00
06/20/2015 14:30,2,0.701,ACTIVE,211.48,339.95,59.981,1434825003,"201051344001135","174011321042388",28.31,21.80,0,331.53,358.58,20.1,17.5,0.137,142307.3,142307.3,3203,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825026,119467.00
06/20/2015 14:30,2,0.707,ACTIVE,211.93,341.15,59.986,1434825003,"201051344000417","174011321042388",28.51,23.00,0,331.83,359.48,20.4,17.8,0.141,146834.9,146834.9,3204,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825027,119468.00
06/20/2015 14:30,2,0.686,ACTIVE,211.25,339.95,59.981,1434825003,"201051344000594","174011321042388",28.78,23.00,0,330.03,359.18,20.0,17.4,0.150,146796.3,146796.3,3201,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825028,119469.00
06/20/2015 14:30,2,0.668,ACTIVE,212.16,339.34,59.975,1434825003,"274151322000083","174011321042388",28.13,26.30,0,334.54,357.08,19.0,16.4,0.110,430796.6,430796.6,4517,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825029,119470.00
06/20/2015 14:30,2,0.701,ACTIVE,211.70,341.75,59.981,1434825003,"201051344000585","174011321042388",28.67,22.50,0,331.83,359.78,20.4,17.8,0.137,145698.7,145698.7,3206,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825030,119471.00
06/20/2015 14:30,2,0.664,ACTIVE,212.38,343.85,59.986,1434825003,"274151322000054","174011321042388",28.15,25.50,0,335.14,357.68,18.9,16.3,0.124,426052.6,426052.6,4106,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825031,119472.00
06/20/2015 14:30,2,0.672,ACTIVE,211.70,339.34,59.986,1434825003,"201051344001203","174011321042388",28.92,22.30,0,331.23,360.38,19.7,17.1,0.150,146983.2,146983.2,3209,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825031,119473.00
06/20/2015 14:30,2,0.689,ACTIVE,211.25,340.55,59.991,1434825003,"201051344000646","174011321042388",28.51,22.80,0,330.63,358.88,19.9,17.3,0.146,144480.0,144480.0,3203,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825032,119474.00
06/20/2015 14:30,2,0.453,ACTIVE,213.29,409.68,60.007,1434825003,"274151322000068","174011321042388",38.43,28.30,0,334.84,442.14,17.6,15.1,0.102,335266.7,335266.7,4180,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825033,119475.00
06/20/2015 14:30,2,0.693,ACTIVE,212.83,343.55,59.986,1434825003,"274151322000076","174011321042388",28.35,26.00,0,336.34,358.28,19.9,17.3,0.137,454045.8,454045.8,4513,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825034,119476.00
06/20/2015 14:30,1,0.380,ACTIVE,213.9,377.85,60.03,1434825003,"033051125000132","174011321042388",34.93,22,0.040,319.26,439.54,13.2,6.4,0.189,19830.900000036,19834.400000036,861,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825036,119477.00
06/20/2015 14:30,1,0.466,ACTIVE,213.4,353.30,60.03,1434825003,"033051125000150","174011321042388",38.94,22,0.147,318.50,443.88,18.0,11.0,0.078,26289.400000012,26294.500000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825037,119478.00
06/20/2015 14:30,2,0.701,ACTIVE,211.25,339.65,59.981,1434825003,"201051344000890","174011321042388",28.69,23.30,0,330.63,359.18,20.4,17.7,0.137,148584.6,148584.6,3207,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825038,119479.00
06/20/2015 14:30,2,0.643,ACTIVE,211.48,340.25,59.986,1434825003,"201051344000900","174011321042388",28.55,21.30,0,331.23,358.28,18.6,16.1,0.146,148827.2,148827.2,3212,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825039,119480.00
06/20/2015 14:30,2,0.674,ACTIVE,211.93,342.05,59.986,1434825003,"201051344000633","174011321042388",28.75,22.00,0,331.23,360.38,19.7,17.1,0.146,138564.3,138564.3,3213,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825040,119481.00
06/20/2015 14:30,1,0.597,ACTIVE,213.6,335.46,60.03,1434825003,"040051121000185","174011321042388",24.06,22,0.149,317.80,440.37,14.3,11.5,0.160,23641.999999999,23645.699999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825041,119482.00
06/20/2015 14:30,2,0.676,ACTIVE,211.48,339.95,59.981,1434825003,"201051344000983","174011321042388",29.30,22.30,0,330.63,359.48,20.1,17.4,0.141,145723.0,145723.0,3212,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825042,119483.00
06/20/2015 14:30,2,0.668,ACTIVE,211.70,340.85,59.975,1434825003,"201051344000917","174011321042388",28.82,22.80,0,330.63,359.48,19.5,16.9,0.137,149089.1,149089.1,3217,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825043,119484.00
06/20/2015 14:30,1,0.659,ACTIVE,213.1,419.50,60.03,1434825003,"040051121000116","174011321042388",25.17,21,0.150,311.67,440.04,16.5,10.4,0.000,23295.900000024,23300.200000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825044,119485.00
06/20/2015 14:30,1,0.397,ACTIVE,213.7,411.29,60.03,1434825003,"033051125000135","174011321042388",33.97,22,0.115,320.71,442.11,13.4,14.8,0.000,19734.900000034,19738.600000022,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825046,119486.00
06/20/2015 14:30,2,0.688,ACTIVE,211.93,340.25,59.986,1434825003,"201051344000648","174011321042388",28.41,21.50,0,332.73,360.08,19.8,17.2,0.141,145042.0,145042.0,3206,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825047,119487.00
06/20/2015 14:30,2,0.691,ACTIVE,211.48,340.25,59.975,1434825003,"201051344001093","174011321042388",28.73,22.50,0,332.13,359.18,20.1,17.5,0.146,147173.1,147173.1,3211,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825047,119488.00
06/20/2015 14:30,2,0.678,ACTIVE,211.93,340.25,59.991,1434825003,"201051344000645","174011321042388",28.21,22.30,0,331.83,359.18,19.4,16.8,0.133,145473.0,145473.0,3210,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825048,119489.00
06/20/2015 14:30,2,0.666,ACTIVE,212.61,344.45,59.981,1434825003,"274151322000085","174011321042388",28.15,25.00,0,335.74,356.78,19.0,16.4,0.119,428166.2,428166.2,4510,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825049,119490.00
06/20/2015 14:30,2,0.658,ACTIVE,211.48,340.85,59.981,1434825003,"201051344000651","174011321042388",29.08,21.50,0,331.53,359.18,19.4,16.8,0.133,144881.2,144881.2,3209,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825050,119491.00
06/20/2015 14:30,2,0.684,ACTIVE,211.48,339.65,60.002,1434825003,"201051344000867","174011321042388",28.27,22.50,0,330.93,358.28,19.6,17.0,0.141,137195.9,137195.9,3214,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825051,119492.00
06/20/2015 14:30,1,0.684,ACTIVE,213.1,339.33,60.03,1434825003,"040051121000095","174011321042388",22.57,21,0.150,315.36,438.74,15.3,15.1,0.094,24305.3,24308.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825052,119493.00
06/20/2015 14:30,2,0.672,ACTIVE,211.25,339.04,59.986,1434825003,"201051344001230","174011321042388",28.63,22.80,0,327.92,357.98,19.5,16.9,0.141,148358.9,148358.9,3217,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825053,119494.00
06/20/2015 14:30,2,0.662,ACTIVE,211.70,341.15,59.975,1434825003,"201051344000576","174011321042388",28.98,21.50,0,332.73,359.78,19.5,16.9,0.141,144811.1,144811.1,3216,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825054,119495.00
06/20/2015 14:30,2,0.699,ACTIVE,211.48,340.25,59.981,1434825003,"201051344000579","174011321042388",29.00,23.30,0,332.43,359.48,20.6,17.9,0.146,150940.6,150940.6,3205,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825055,119496.00
06/20/2015 14:30,2,0.693,ACTIVE,211.70,341.15,59.981,1434825003,"201051344000469","174011321042388",28.11,20.70,0,331.53,360.69,19.8,17.2,0.146,138007.1,138007.1,3207,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825056,119497.00
06/20/2015 14:45,2,1.197,ACTIVE,212.61,348.06,59.996,1434825903,"201051344000955","174011321042388",29.68,22.00,0,330.63,362.49,36.0,32.9,0.296,150294.8,150294.8,3211,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825905,119498.00
06/20/2015 14:45,1,1.167,ACTIVE,215.3,401.12,60.03,1434825903,"040051121000195","174011321042388",24.80,22,0.177,319.25,441.58,28.8,37.1,0.051,25784.300000024,25788.2,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825906,119499.00
06/20/2015 14:45,2,1.258,ACTIVE,213.96,353.17,59.975,1434825903,"274151322000095","174011321042388",29.16,25.30,0,333.03,361.29,37.2,33.9,0.252,448354.2,448354.2,4128,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825907,119500.00
06/20/2015 14:45,2,1.223,ACTIVE,212.61,348.06,59.975,1434825903,"201051344000868","174011321042388",28.94,21.00,0,331.53,362.79,35.9,32.7,0.287,136535.5,136535.5,3212,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825908,119501.00
06/20/2015 14:45,2,1.195,ACTIVE,213.74,349.86,59.970,1434825903,"201051344000853","174011321042388",29.52,22.30,0,332.73,366.10,35.8,32.6,0.292,142810.3,142810.3,3209,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825909,119502.00
06/20/2015 14:45,2,1.191,ACTIVE,213.74,348.96,59.975,1434825903,"201051344000582","174011321042388",29.34,21.50,0,332.13,363.69,35.4,32.3,0.283,143344.3,143344.3,3208,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825910,119503.00
06/20/2015 14:45,1,1.171,ACTIVE,214.8,372.64,60.03,1434825903,"040051121000097","174011321042388",26.47,23,0.228,318.61,443.10,30.8,28.2,0.087,23709.000000012,23713.300000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825911,119504.00
06/20/2015 14:45,2,1.215,ACTIVE,212.83,348.96,59.986,1434825903,"201051344000469","174011321042388",29.14,20.70,0,330.03,363.39,35.9,32.7,0.296,138012.7,138012.7,3208,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825912,119505.00
06/20/2015 14:45,2,1.203,ACTIVE,212.83,349.86,59.975,1434825903,"201051344000988","174011321042388",29.12,22.50,0,331.23,364.59,35.5,32.4,0.296,137760.3,137760.3,3206,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825913,119506.00
06/20/2015 14:45,2,1.211,ACTIVE,213.06,348.36,59.981,1434825903,"201051344001158","174011321042388",29.00,22.30,0,330.63,363.99,35.6,32.5,0.301,143962.9,143962.9,3207,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825914,119507.00
06/20/2015 14:45,2,1.219,ACTIVE,212.61,347.76,59.944,1434825903,"201051344001025","174011321042388",29.36,22.00,0,331.83,363.99,36.3,33.1,0.283,147112.7,147112.7,3208,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825915,119508.00
06/20/2015 14:45,1,0.875,ACTIVE,215.1,390.93,60.00,1434825903,"033051125000118","174011321042388",39.52,22,0.201,318.06,443.58,34.4,27.3,0.070,26301.799999988,26306.999999976,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825916,119509.00
