ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 14:45,2,0.836,ACTIVE,213.74,411.18,59.965,1434825903,"274151322000094","174011321042388",38.53,26.80,0,334.24,440.04,32.6,29.6,0.230,336257.9,336257.9,4573,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825918,119510.00
06/20/2015 14:45,1,1.168,ACTIVE,214.8,387.25,60.00,1434825903,"040051121000068","174011321042388",23.88,22,0.193,319.01,440.61,27.7,21.3,0.193,23484.3,23488.2,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825919,119511.00
06/20/2015 14:45,2,1.211,ACTIVE,213.06,347.46,59.970,1434825903,"201051344000458","174011321042388",29.22,23.00,0,331.23,363.39,35.8,32.7,0.301,146541.7,146541.7,3210,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825920,119512.00
06/20/2015 14:45,2,1.230,ACTIVE,213.96,355.28,59.970,1434825903,"274151322000087","174011321042388",28.45,30.50,0,332.73,360.69,35.4,32.3,0.239,406522.2,406522.2,4108,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825921,119513.00
06/20/2015 14:45,2,1.262,ACTIVE,213.51,343.85,59.970,1434825903,"274151322000052","174011321042388",28.94,26.30,0,331.23,361.89,37.0,33.8,0.212,434558.9,434558.9,4510,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825922,119514.00
06/20/2015 14:45,2,1.225,ACTIVE,212.83,347.76,59.965,1434825903,"201051344001145","174011321042388",29.02,21.80,0,331.83,364.89,36.0,32.9,0.278,151725.5,151725.5,3219,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825923,119515.00
06/20/2015 14:45,2,1.193,ACTIVE,213.06,348.66,59.970,1434825903,"201051344000685","174011321042388",29.16,22.30,0,330.03,363.09,35.3,32.1,0.301,150917.3,150917.3,3219,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825924,119516.00
06/20/2015 14:45,2,1.205,ACTIVE,213.51,352.57,59.959,1434825903,"274151322000088","174011321042388",28.92,25.00,0,332.73,360.69,35.3,32.2,0.239,416129.4,416129.4,4117,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825925,119517.00
06/20/2015 14:45,2,1.219,ACTIVE,213.06,347.76,59.954,1434825903,"201051344000438","174011321042388",29.42,22.00,0,331.53,363.69,36.4,33.2,0.283,150996.7,150996.7,3212,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825926,119518.00
06/20/2015 14:45,2,1.225,ACTIVE,212.61,347.46,59.965,1434825903,"201051344001135","174011321042388",29.24,21.80,0,330.63,363.39,36.3,33.1,0.292,142313.2,142313.2,3204,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825926,119519.00
06/20/2015 14:45,2,1.230,ACTIVE,213.06,348.36,59.933,1434825903,"201051344000417","174011321042388",29.24,22.80,0,331.53,363.39,36.5,33.3,0.287,146840.9,146840.9,3205,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825927,119520.00
06/20/2015 14:45,2,1.230,ACTIVE,212.38,347.76,59.959,1434825903,"201051344000594","174011321042388",29.24,22.80,0,329.13,363.09,36.4,33.2,0.296,146802.3,146802.3,3202,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825928,119521.00
06/20/2015 14:45,2,1.244,ACTIVE,213.74,344.15,59.959,1434825903,"274151322000083","174011321042388",29.04,26.00,0,333.03,362.79,36.6,33.4,0.234,430802.4,430802.4,4518,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825929,119522.00
06/20/2015 14:45,2,1.229,ACTIVE,212.83,348.36,59.959,1434825903,"201051344000585","174011321042388",29.58,22.30,0,331.23,363.99,36.9,33.6,0.296,145704.7,145704.7,3207,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825930,119523.00
06/20/2015 14:45,2,1.240,ACTIVE,213.29,349.56,59.965,1434825903,"274151322000054","174011321042388",29.06,25.30,0,333.03,361.59,36.5,33.3,0.252,426058.4,426058.4,4107,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825931,119524.00
06/20/2015 14:45,2,1.221,ACTIVE,212.83,347.76,59.965,1434825903,"201051344001203","174011321042388",29.22,22.00,0,331.53,364.59,36.1,33.0,0.301,146989.0,146989.0,3210,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825932,119525.00
06/20/2015 14:45,2,1.209,ACTIVE,212.38,348.06,59.965,1434825903,"201051344000646","174011321042388",29.46,22.80,0,328.82,363.09,36.1,32.9,0.283,144485.9,144485.9,3204,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825933,119526.00
06/20/2015 14:45,2,0.820,ACTIVE,214.19,429.52,59.959,1434825903,"274151322000068","174011321042388",39.96,28.30,0,334.54,437.63,33.3,30.2,0.212,335272.1,335272.1,4181,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825934,119527.00
06/20/2015 14:45,2,1.271,ACTIVE,213.29,350.17,59.928,1434825903,"274151322000076","174011321042388",29.72,25.80,0,334.24,363.99,38.3,35.0,0.261,454051.9,454051.9,4514,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825935,119528.00
06/20/2015 14:45,1,0.795,ACTIVE,214.6,329.02,60.03,1434825903,"033051125000132","174011321042388",29.68,22,0.181,316.88,439.49,23.4,20.3,0.298,19834.400000036,19837.800000012,863,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825936,119529.00
06/20/2015 14:45,1,0.888,ACTIVE,214.8,370.10,60.03,1434825903,"033051125000150","174011321042388",39.56,22,0.207,318.92,444.43,34.9,35.3,0.208,26294.500000012,26299.900000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825937,119530.00
06/20/2015 14:45,2,1.229,ACTIVE,212.38,346.86,59.965,1434825903,"201051344000890","174011321042388",29.60,23.30,0,330.93,363.39,36.9,33.7,0.287,148590.7,148590.7,3208,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825938,119531.00
06/20/2015 14:45,2,1.184,ACTIVE,212.61,348.66,59.965,1434825903,"201051344000900","174011321042388",29.26,21.30,0,330.63,363.09,35.1,31.9,0.283,148832.9,148832.9,3213,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825939,119532.00
06/20/2015 14:45,2,1.223,ACTIVE,213.06,349.26,59.965,1434825903,"201051344000633","174011321042388",29.04,22.00,0,330.63,364.59,36.0,32.8,0.283,138570.2,138570.2,3214,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825940,119533.00
06/20/2015 14:45,1,1.251,ACTIVE,214.9,328.98,60.03,1434825903,"040051121000185","174011321042388",20.16,22,0.199,318.11,439.98,25.0,23.4,0.241,23645.699999999,23649.399999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825942,119534.00
06/20/2015 14:45,2,1.234,ACTIVE,212.83,347.76,59.970,1434825903,"201051344000983","174011321042388",29.14,22.50,0,330.33,363.69,36.5,33.3,0.292,145729.0,145729.0,3213,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825943,119535.00
06/20/2015 14:45,2,1.213,ACTIVE,212.83,348.96,59.970,1434825903,"201051344000917","174011321042388",29.32,22.30,0,330.63,363.69,36.0,32.8,0.301,149095.0,149095.0,3218,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825944,119536.00
06/20/2015 14:45,1,1.206,ACTIVE,214.4,349.50,60.00,1434825903,"040051121000116","174011321042388",26.30,21,0.233,312.37,441.90,31.5,29.1,0.152,23300.200000024,23304.800000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825945,119537.00
06/20/2015 14:45,1,0.764,ACTIVE,214.6,388.79,60.03,1434825903,"033051125000135","174011321042388",34.78,22,0.220,319.80,442.37,26.4,34.3,0.050,19738.600000022,19742.400000034,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825946,119538.00
06/20/2015 14:45,2,1.223,ACTIVE,212.61,348.36,59.975,1434825903,"201051344000648","174011321042388",29.14,21.50,0,331.23,364.89,36.1,32.9,0.287,145048.0,145048.0,3207,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825947,119539.00
06/20/2015 14:45,2,1.236,ACTIVE,212.61,348.66,60.002,1434825903,"201051344001093","174011321042388",29.30,22.00,0,330.63,363.39,36.7,33.5,0.292,147179.2,147179.2,3212,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825948,119540.00
06/20/2015 14:45,2,1.227,ACTIVE,213.06,348.06,59.975,1434825903,"201051344000645","174011321042388",28.88,22.30,0,331.83,363.99,35.9,32.7,0.287,145478.8,145478.8,3211,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825949,119541.00
06/20/2015 14:45,2,1.256,ACTIVE,213.51,350.77,59.991,1434825903,"274151322000085","174011321042388",29.02,24.80,0,333.03,362.49,36.9,33.6,0.225,428172.1,428172.1,4511,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825950,119542.00
06/20/2015 14:45,2,1.197,ACTIVE,212.83,348.06,59.959,1434825903,"201051344000651","174011321042388",29.76,21.30,0,330.93,363.99,36.1,32.9,0.292,144887.0,144887.0,3210,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825951,119543.00
06/20/2015 14:45,2,1.234,ACTIVE,212.61,346.86,59.970,1434825903,"201051344000867","174011321042388",29.04,22.50,0,329.43,363.09,36.3,33.1,0.278,137201.9,137201.9,3215,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825952,119544.00
06/20/2015 14:45,1,1.204,ACTIVE,214.6,392.48,60.03,1434825903,"040051121000095","174011321042388",23.80,21,0.201,314.72,438.41,28.5,31.2,0.041,24308.8,24312.6,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825953,119545.00
06/20/2015 14:45,2,1.230,ACTIVE,212.38,347.76,59.975,1434825903,"201051344001230","174011321042388",29.04,22.80,0,327.32,362.19,36.2,33.0,0.301,148364.8,148364.8,3218,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825954,119546.00
06/20/2015 14:45,2,1.213,ACTIVE,213.29,349.26,59.970,1434825903,"201051344000576","174011321042388",29.38,21.80,0,331.53,366.70,36.1,32.9,0.292,144817.1,144817.1,3217,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825955,119547.00
06/20/2015 14:45,2,1.230,ACTIVE,212.83,348.96,59.981,1434825903,"201051344000579","174011321042388",29.74,23.30,0,331.23,364.89,37.1,33.9,0.283,150946.8,150946.8,3206,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825956,119548.00
06/20/2015 14:45,2,1.234,ACTIVE,212.83,348.36,59.949,1434825903,"201051344000569","174011321042388",29.12,22.30,0,335.14,364.29,36.4,33.2,0.292,150789.3,150789.3,3212,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434825956,119549.00
06/20/2015 15:00,2,1.402,ACTIVE,212.38,349.26,60.002,1434826803,"201051344000955","174011321042388",29.46,22.50,0,333.03,367.30,41.9,38.5,0.340,150303.8,150303.8,3212,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826804,119550.00
06/20/2015 15:00,1,1.312,ACTIVE,214.8,368.26,60.07,1434826803,"040051121000195","174011321042388",25.67,22,0.200,318.05,443.58,33.5,33.6,0.199,25788.2,25795.300000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826806,119551.00
06/20/2015 15:00,2,1.473,ACTIVE,213.29,349.86,59.996,1434826803,"274151322000095","174011321042388",29.42,25.50,0,336.64,367.90,43.8,40.4,0.296,448363.5,448363.5,4129,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826807,119552.00
06/20/2015 15:00,2,1.408,ACTIVE,212.83,350.47,60.007,1434826803,"201051344000868","174011321042388",28.90,21.50,0,333.63,370.30,41.3,37.9,0.323,136544.4,136544.4,3213,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826807,119553.00
06/20/2015 15:00,2,1.412,ACTIVE,213.51,351.07,60.007,1434826803,"201051344000853","174011321042388",28.69,22.80,0,335.14,371.81,41.0,37.7,0.327,142819.2,142819.2,3210,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826808,119554.00
06/20/2015 15:00,2,1.375,ACTIVE,213.06,350.77,59.986,1434826803,"201051344000582","174011321042388",29.16,22.00,0,334.84,371.21,40.7,37.3,0.336,143353.1,143353.1,3209,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826809,119555.00
06/20/2015 15:00,1,1.339,ACTIVE,214.6,348.43,60.07,1434826803,"040051121000097","174011321042388",26.32,23,0.222,319.38,443.56,35.0,35.6,0.240,23713.300000012,23720.700000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826811,119556.00
06/20/2015 15:00,2,1.381,ACTIVE,212.83,350.77,60.007,1434826803,"201051344000469","174011321042388",29.36,21.50,0,333.03,371.51,41.1,37.8,0.340,138021.7,138021.7,3209,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826812,119557.00
06/20/2015 15:00,2,1.393,ACTIVE,212.83,352.57,60.007,1434826803,"201051344000988","174011321042388",28.92,22.80,0,334.54,372.71,40.8,37.5,0.349,137769.1,137769.1,3207,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826813,119558.00
06/20/2015 15:00,2,1.381,ACTIVE,212.61,350.47,60.007,1434826803,"201051344001158","174011321042388",29.06,22.50,0,334.84,371.81,40.6,37.3,0.331,143971.7,143971.7,3208,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826813,119559.00
06/20/2015 15:00,2,1.395,ACTIVE,212.83,349.86,60.002,1434826803,"201051344001025","174011321042388",29.20,22.30,0,334.54,371.21,41.3,37.9,0.331,147121.8,147121.8,3209,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826814,119560.00
06/20/2015 15:00,1,0.980,ACTIVE,214.4,329.99,60.07,1434826803,"033051125000118","174011321042388",39.79,22,0.240,318.51,442.35,38.8,38.9,0.295,26306.999999976,26315.400000012,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826816,119561.00
06/20/2015 15:00,2,1.365,ACTIVE,212.83,350.47,60.007,1434826803,"201051344000569","174011321042388",29.44,22.80,0,334.54,370.60,40.7,37.4,0.327,150797.9,150797.9,3213,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826817,119562.00
06/20/2015 15:00,2,0.914,ACTIVE,213.96,422.00,60.007,1434826803,"274151322000094","174011321042388",39.40,27.00,0,336.04,442.74,36.8,33.6,0.247,336266.0,336266.0,4574,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826817,119563.00
06/20/2015 15:00,1,1.325,ACTIVE,213.9,341.56,60.03,1434826803,"040051121000068","174011321042388",23.91,22,0.186,319.94,442.50,31.5,19.4,0.327,23488.2,23494.6,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826819,119564.00
06/20/2015 15:00,2,1.355,ACTIVE,212.83,348.66,60.007,1434826803,"201051344000458","174011321042388",29.42,23.30,0,334.54,370.60,40.4,37.1,0.340,146550.6,146550.6,3211,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826820,119565.00
06/20/2015 15:00,2,1.385,ACTIVE,212.83,353.17,60.002,1434826803,"274151322000087","174011321042388",28.39,30.80,0,336.64,366.10,39.8,36.4,0.243,406531.0,406531.0,4109,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826821,119566.00
06/20/2015 15:00,2,1.422,ACTIVE,213.06,347.46,60.002,1434826803,"274151322000052","174011321042388",28.65,26.30,0,336.34,367.00,41.3,37.9,0.274,434568.1,434568.1,4511,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826822,119567.00
06/20/2015 15:00,2,1.371,ACTIVE,212.83,349.86,60.034,1434826803,"201051344001145","174011321042388",29.16,22.00,0,334.84,371.21,40.5,37.2,0.314,151734.5,151734.5,3220,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826822,119568.00
06/20/2015 15:00,2,1.342,ACTIVE,212.83,349.86,60.007,1434826803,"201051344000685","174011321042388",29.16,22.50,0,333.33,371.21,39.7,36.4,0.340,150926.1,150926.1,3220,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826823,119569.00
06/20/2015 15:00,2,1.365,ACTIVE,213.29,350.77,60.002,1434826803,"274151322000088","174011321042388",28.49,25.00,0,336.94,366.10,39.4,36.1,0.261,416138.2,416138.2,4118,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826824,119570.00
06/20/2015 15:00,2,1.367,ACTIVE,212.83,350.47,60.002,1434826803,"201051344000438","174011321042388",29.28,22.30,0,333.63,370.90,40.5,37.2,0.331,151005.7,151005.7,3213,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826825,119571.00
06/20/2015 15:00,2,1.377,ACTIVE,212.38,349.26,59.996,1434826803,"201051344001135","174011321042388",29.00,22.00,0,334.54,369.70,40.4,37.1,0.327,142322.3,142322.3,3205,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826826,119572.00
06/20/2015 15:00,2,1.373,ACTIVE,212.83,349.86,59.959,1434826803,"201051344000417","174011321042388",29.08,23.00,0,334.24,371.21,40.4,37.1,0.327,146850.0,146850.0,3206,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826827,119573.00
06/20/2015 15:00,2,1.361,ACTIVE,212.38,349.26,59.996,1434826803,"201051344000594","174011321042388",29.40,23.00,0,332.43,368.50,40.6,37.3,0.323,146811.4,146811.4,3203,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826828,119574.00
06/20/2015 15:00,2,1.381,ACTIVE,213.51,351.67,60.007,1434826803,"274151322000083","174011321042388",28.90,26.50,0,336.64,366.70,40.4,37.0,0.283,430811.5,430811.5,4519,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826829,119575.00
06/20/2015 15:00,2,1.379,ACTIVE,213.06,350.47,60.007,1434826803,"201051344000585","174011321042388",29.22,22.50,0,334.54,371.51,40.8,37.5,0.331,145713.9,145713.9,3208,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826830,119576.00
06/20/2015 15:00,2,1.357,ACTIVE,212.83,347.46,60.007,1434826803,"274151322000054","174011321042388",29.10,26.00,0,336.34,366.70,40.0,36.7,0.261,426067.4,426067.4,4108,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826831,119577.00
06/20/2015 15:00,2,1.361,ACTIVE,212.83,349.86,60.007,1434826803,"201051344001203","174011321042388",29.06,22.50,0,335.14,371.81,40.1,36.8,0.331,146998.0,146998.0,3211,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826832,119578.00
06/20/2015 15:00,2,1.346,ACTIVE,212.38,349.86,60.018,1434826803,"201051344000646","174011321042388",29.22,23.00,0,332.73,367.90,39.9,36.5,0.323,144494.8,144494.8,3205,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826833,119579.00
06/20/2015 15:00,2,0.916,ACTIVE,213.74,424.71,59.996,1434826803,"274151322000068","174011321042388",39.24,28.30,0,338.44,442.14,36.7,33.5,0.234,335280.3,335280.3,4182,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826834,119580.00
06/20/2015 15:00,2,1.432,ACTIVE,213.29,348.96,59.996,1434826803,"274151322000076","174011321042388",29.56,26.00,0,338.14,369.10,42.8,39.4,0.301,454061.5,454061.5,4515,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826835,119581.00
06/20/2015 15:00,1,0.875,ACTIVE,214.6,356.11,60.07,1434826803,"033051125000132","174011321042388",28.35,23,0.138,314.67,438.35,24.6,13.9,0.203,19837.800000012,19842.5,865,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826836,119582.00
06/20/2015 15:00,1,0.962,ACTIVE,214.5,404.98,60.07,1434826803,"033051125000150","174011321042388",39.53,22,0.224,319.23,443.56,37.8,33.7,0.076,26299.900000012,26308.500000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826837,119583.00
06/20/2015 15:00,2,1.354,ACTIVE,212.61,348.66,60.007,1434826803,"201051344000890","174011321042388",29.44,23.30,0,333.33,368.80,40.3,37.0,0.314,148599.8,148599.8,3209,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826838,119584.00
06/20/2015 15:00,2,1.297,ACTIVE,212.61,349.86,60.007,1434826803,"201051344000900","174011321042388",29.30,21.80,0,333.03,370.60,38.5,35.3,0.305,148841.6,148841.6,3214,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826839,119585.00
06/20/2015 15:00,2,1.338,ACTIVE,213.29,350.47,59.996,1434826803,"201051344000633","174011321042388",29.04,22.30,0,333.63,372.11,39.4,36.1,0.323,138579.1,138579.1,3215,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826840,119586.00
06/20/2015 15:00,1,1.350,ACTIVE,214.8,380.47,60.03,1434826803,"040051121000185","174011321042388",19.68,22,0.152,318.71,434.54,26.4,23.0,0.165,23649.399999999,23654.599999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826841,119587.00
06/20/2015 15:00,2,1.332,ACTIVE,213.06,349.86,60.002,1434826803,"201051344000983","174011321042388",29.42,22.80,0,334.54,370.90,39.7,36.4,0.318,145738.0,145738.0,3214,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826842,119588.00
06/20/2015 15:00,2,1.330,ACTIVE,212.83,350.17,60.012,1434826803,"201051344000917","174011321042388",29.04,23.00,0,334.54,371.21,39.2,35.9,0.301,149103.9,149103.9,3219,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826843,119589.00
06/20/2015 15:00,1,1.299,ACTIVE,214.7,357.47,60.03,1434826803,"040051121000116","174011321042388",26.09,21,0.201,315.01,442.42,33.7,33.3,0.134,23304.800000024,23311.900000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826844,119590.00
06/20/2015 15:00,1,0.822,ACTIVE,215.0,345.03,60.03,1434826803,"033051125000135","174011321042388",34.53,22,0.207,322.51,444.03,28.2,15.0,0.280,19742.400000034,19748.699999986,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826846,119591.00
06/20/2015 15:00,2,1.314,ACTIVE,213.06,349.86,60.034,1434826803,"201051344000648","174011321042388",29.22,21.80,0,334.24,371.21,38.9,35.6,0.323,145056.9,145056.9,3208,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826847,119592.00
06/20/2015 15:00,2,1.326,ACTIVE,212.83,349.86,59.986,1434826803,"201051344001093","174011321042388",29.40,22.30,0,334.54,371.51,39.5,36.2,0.314,147188.2,147188.2,3213,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826848,119593.00
06/20/2015 15:00,2,1.322,ACTIVE,212.83,348.36,60.012,1434826803,"201051344000645","174011321042388",28.92,22.80,0,334.24,371.51,38.8,35.5,0.318,145487.7,145487.7,3212,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826848,119594.00
06/20/2015 15:00,2,1.338,ACTIVE,213.51,350.77,59.996,1434826803,"274151322000085","174011321042388",28.94,25.30,0,337.24,366.40,39.2,35.9,0.265,428181.1,428181.1,4512,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826849,119595.00
06/20/2015 15:00,2,1.303,ACTIVE,212.83,349.86,59.996,1434826803,"201051344000651","174011321042388",29.36,21.80,0,333.93,370.60,38.8,35.5,0.314,144896.0,144896.0,3211,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826850,119596.00
06/20/2015 15:00,2,1.320,ACTIVE,212.61,348.66,60.007,1434826803,"201051344000867","174011321042388",29.08,22.80,0,333.63,369.70,38.9,35.6,0.305,137210.9,137210.9,3216,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826851,119597.00
06/20/2015 15:00,1,1.313,ACTIVE,214.4,375.73,60.03,1434826803,"040051121000095","174011321042388",23.23,22,0.220,316.99,440.41,30.3,17.5,0.253,24312.6,24318.8,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826852,119598.00
06/20/2015 15:00,2,1.318,ACTIVE,212.61,348.36,59.996,1434826803,"201051344001230","174011321042388",28.98,23.00,0,332.43,367.60,38.7,35.4,0.318,148373.8,148373.8,3219,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826853,119599.00
06/20/2015 15:00,2,1.301,ACTIVE,213.29,350.17,59.996,1434826803,"201051344000576","174011321042388",29.10,22.00,0,334.84,371.81,38.4,35.1,0.305,144825.9,144825.9,3218,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826854,119600.00
06/20/2015 15:00,2,1.334,ACTIVE,212.83,348.96,59.996,1434826803,"201051344000579","174011321042388",29.22,23.50,0,334.54,372.11,39.5,36.2,0.314,150956.0,150956.0,3207,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434826855,119601.00
06/20/2015 15:15,2,0.732,ACTIVE,211.48,340.55,59.986,1434827704,"201051344000955","174011321042388",28.84,22.30,0,331.53,367.60,21.4,18.8,0.150,150310.9,150310.9,3213,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827705,119602.00
06/20/2015 15:15,1,0.628,ACTIVE,213.3,365.40,60.03,1434827704,"040051121000195","174011321042388",24.08,22,0.145,317.61,443.34,15.0,11.9,0.027,25795.300000024,25800.300000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827706,119603.00
06/20/2015 15:15,2,0.717,ACTIVE,213.06,344.15,59.975,1434827704,"274151322000095","174011321042388",28.59,25.50,0,335.14,365.80,20.9,18.2,0.137,448370.8,448370.8,4130,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827707,119604.00
06/20/2015 15:15,2,0.705,ACTIVE,211.48,340.55,59.970,1434827704,"201051344000868","174011321042388",28.78,21.50,0,332.13,367.90,20.6,17.9,0.141,136551.4,136551.4,3214,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827708,119605.00
06/20/2015 15:15,2,0.715,ACTIVE,212.16,341.75,59.986,1434827704,"201051344000853","174011321042388",28.01,22.30,0,334.54,371.21,20.3,17.7,0.146,142826.1,142826.1,3211,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827709,119606.00
06/20/2015 15:15,2,0.701,ACTIVE,212.16,341.45,59.981,1434827704,"201051344000582","174011321042388",28.57,22.30,0,333.33,370.00,20.3,17.7,0.146,143359.9,143359.9,3210,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827710,119607.00
06/20/2015 15:15,1,0.646,ACTIVE,214.2,341.42,60.00,1434827704,"040051121000097","174011321042388",25.56,23,0.159,318.81,443.31,16.4,8.7,0.162,23720.700000012,23726.000000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827711,119608.00
06/20/2015 15:15,2,0.711,ACTIVE,211.48,341.15,59.986,1434827704,"201051344000469","174011321042388",28.59,21.30,0,331.53,369.10,20.6,18.0,0.146,138028.6,138028.6,3210,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827712,119609.00
06/20/2015 15:15,2,0.697,ACTIVE,211.48,342.65,59.981,1434827704,"201051344000988","174011321042388",28.31,22.50,0,331.83,371.81,20.0,17.4,0.164,137776.0,137776.0,3208,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827713,119610.00
06/20/2015 15:15,2,0.705,ACTIVE,211.48,340.85,59.981,1434827704,"201051344001158","174011321042388",28.01,22.00,0,332.43,369.70,20.1,17.4,0.146,143978.6,143978.6,3209,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827714,119611.00
06/20/2015 15:15,2,0.711,ACTIVE,211.48,339.65,59.991,1434827704,"201051344001025","174011321042388",28.65,22.30,0,332.43,369.10,20.6,18.0,0.150,147128.7,147128.7,3210,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827714,119612.00
06/20/2015 15:15,1,0.483,ACTIVE,213.3,380.85,60.03,1434827704,"033051125000118","174011321042388",38.36,22,0.148,319.41,443.77,18.4,12.9,0.150,26315.400000012,26321.700000024,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827716,119613.00
06/20/2015 15:15,2,0.707,ACTIVE,211.48,340.85,59.981,1434827704,"201051344000569","174011321042388",28.57,22.80,0,332.43,368.80,20.5,17.8,0.150,150804.8,150804.8,3214,0,0,0,L,1122011218,0,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827717,119614.00
06/20/2015 15:15,2,0.459,ACTIVE,212.83,396.45,59.986,1434827704,"274151322000094","174011321042388",37.17,27.30,0,335.44,432.82,17.4,14.8,0.110,336272.0,336272.0,4575,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827717,119615.00
06/20/2015 15:15,1,0.655,ACTIVE,213.4,377.31,60.03,1434827704,"040051121000068","174011321042388",22.94,22,0.037,316.46,442.15,14.9,6.2,0.174,23494.6,23499.4,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827719,119616.00
06/20/2015 15:15,2,0.697,ACTIVE,211.48,340.55,59.965,1434827704,"201051344000458","174011321042388",28.69,22.80,0,332.13,367.90,20.2,17.6,0.146,146557.5,146557.5,3212,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827720,119617.00
06/20/2015 15:15,2,0.682,ACTIVE,213.06,345.06,59.975,1434827704,"274151322000087","174011321042388",27.51,30.50,0,335.74,365.19,19.0,16.4,0.115,406537.6,406537.6,4110,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827721,119618.00
06/20/2015 15:15,2,0.709,ACTIVE,212.16,342.05,59.965,1434827704,"274151322000052","174011321042388",27.87,26.00,0,334.84,363.09,20.0,17.4,0.124,434575.0,434575.0,4512,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827722,119619.00
06/20/2015 15:15,2,0.711,ACTIVE,211.70,341.15,59.981,1434827704,"201051344001145","174011321042388",28.37,22.00,0,334.84,368.50,20.5,17.9,0.155,151741.4,151741.4,3221,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827723,119620.00
06/20/2015 15:15,2,0.688,ACTIVE,211.93,340.85,59.981,1434827704,"201051344000685","174011321042388",28.31,22.30,0,332.43,368.50,19.7,17.1,0.159,150932.8,150932.8,3221,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827724,119621.00
06/20/2015 15:15,2,0.654,ACTIVE,212.61,342.65,59.975,1434827704,"274151322000088","174011321042388",27.87,25.00,0,335.14,362.79,18.5,15.9,0.119,416144.7,416144.7,4119,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827724,119622.00
06/20/2015 15:15,2,0.703,ACTIVE,211.70,341.15,59.981,1434827704,"201051344000438","174011321042388",29.02,22.30,0,332.43,369.10,20.7,18.0,0.155,151012.7,151012.7,3214,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827725,119623.00
06/20/2015 15:15,2,0.721,ACTIVE,211.48,339.95,59.981,1434827704,"201051344001135","174011321042388",28.41,22.30,0,331.53,367.30,20.8,18.1,0.146,142329.2,142329.2,3206,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827726,119624.00
06/20/2015 15:15,2,0.727,ACTIVE,211.93,341.15,59.986,1434827704,"201051344000417","174011321042388",28.45,22.80,0,333.63,367.90,21.0,18.3,0.146,146856.9,146856.9,3207,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827727,119625.00
06/20/2015 15:15,2,0.715,ACTIVE,211.25,341.15,59.975,1434827704,"201051344000594","174011321042388",28.49,22.50,0,330.63,367.30,20.6,18.0,0.150,146818.3,146818.3,3204,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827728,119626.00
06/20/2015 15:15,2,0.686,ACTIVE,212.61,343.85,59.991,1434827704,"274151322000083","174011321042388",27.75,26.00,0,335.14,364.29,19.3,16.7,0.115,430818.3,430818.3,4520,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827729,119627.00
06/20/2015 15:15,2,0.727,ACTIVE,211.93,341.75,59.975,1434827704,"201051344000585","174011321042388",28.41,22.50,0,332.73,368.80,20.9,18.3,0.146,145720.9,145720.9,3209,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827730,119628.00
06/20/2015 15:15,2,0.676,ACTIVE,212.83,342.05,59.975,1434827704,"274151322000054","174011321042388",27.95,25.80,0,335.44,363.39,19.1,16.5,0.128,426074.1,426074.1,4109,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827731,119629.00
06/20/2015 15:15,2,0.707,ACTIVE,211.93,339.65,59.991,1434827704,"201051344001203","174011321042388",28.25,22.30,0,332.43,368.20,20.3,17.6,0.155,147004.9,147004.9,3212,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827732,119630.00
06/20/2015 15:15,2,0.703,ACTIVE,211.48,340.25,59.986,1434827704,"201051344000646","174011321042388",28.63,22.80,0,331.23,366.70,20.4,17.7,0.150,144501.6,144501.6,3206,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827733,119631.00
06/20/2015 15:15,2,0.451,ACTIVE,212.83,412.68,59.981,1434827704,"274151322000068","174011321042388",38.63,28.00,0,335.74,443.34,17.7,15.2,0.102,335286.4,335286.4,4183,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827734,119632.00
06/20/2015 15:15,2,0.711,ACTIVE,213.06,344.76,59.986,1434827704,"274151322000076","174011321042388",28.71,25.50,0,336.94,366.40,20.7,18.0,0.128,454068.8,454068.8,4516,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827735,119633.00
06/20/2015 15:15,1,0.407,ACTIVE,214.1,424.53,60.00,1434827704,"033051125000132","174011321042388",33.40,22,0.000,317.97,439.85,13.5,6.8,0.000,19842.5,19846.5,867,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827736,119634.00
06/20/2015 15:15,1,0.481,ACTIVE,212.9,354.64,60.03,1434827704,"033051125000150","174011321042388",38.33,22,0.155,318.94,444.58,18.3,11.3,0.077,26308.500000012,26314.700000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827738,119635.00
06/20/2015 15:15,2,0.730,ACTIVE,211.48,339.65,59.986,1434827704,"201051344000890","174011321042388",28.49,23.00,0,332.13,367.90,21.1,18.4,0.146,148606.8,148606.8,3210,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827739,119636.00
06/20/2015 15:15,2,0.670,ACTIVE,211.48,340.25,60.002,1434827704,"201051344000900","174011321042388",28.01,21.50,0,332.13,367.30,19.1,16.5,0.146,148848.1,148848.1,3215,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827740,119637.00
06/20/2015 15:15,2,0.697,ACTIVE,211.93,341.75,59.975,1434827704,"201051344000633","174011321042388",28.57,21.80,0,333.63,368.20,20.2,17.6,0.150,138585.9,138585.9,3216,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827740,119638.00
06/20/2015 15:15,1,0.613,ACTIVE_NO_POWER,213.6,386.46,60.03,1434827704,"040051121000185","174011321042388",23.49,22,0.000,316.77,440.14,14.3,0.0,0.175,23654.599999999,23658.899999999,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827742,119639.00
06/20/2015 15:15,2,0.707,ACTIVE,211.70,340.25,59.981,1434827704,"201051344000983","174011321042388",28.77,22.50,0,331.83,367.30,20.7,18.0,0.141,145744.9,145744.9,3215,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827743,119640.00
06/20/2015 15:15,2,0.707,ACTIVE,211.70,340.85,59.986,1434827704,"201051344000917","174011321042388",28.25,23.00,0,331.83,367.30,20.3,17.7,0.150,149110.6,149110.6,3220,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827743,119641.00
06/20/2015 15:15,1,0.676,ACTIVE,213.2,354.90,60.00,1434827704,"040051121000116","174011321042388",24.71,21,0.142,311.95,441.92,16.6,11.5,0.048,23311.900000024,23317.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827745,119642.00
06/20/2015 15:15,1,0.410,ACTIVE,213.3,402.83,60.03,1434827704,"033051125000135","174011321042388",33.23,22,0.156,320.03,442.29,13.5,11.9,0.001,19748.699999986,19753.100000022,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827746,119643.00
06/20/2015 15:15,2,0.701,ACTIVE,211.70,340.55,59.975,1434827704,"201051344000648","174011321042388",28.63,21.30,0,334.24,368.20,20.4,17.7,0.141,145063.6,145063.6,3209,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827747,119644.00
06/20/2015 15:15,2,0.715,ACTIVE,211.48,340.85,59.975,1434827704,"201051344001093","174011321042388",28.75,22.50,0,331.83,367.00,20.8,18.2,0.146,147195.1,147195.1,3214,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827748,119645.00
06/20/2015 15:15,2,0.697,ACTIVE,211.93,340.55,59.981,1434827704,"201051344000645","174011321042388",28.23,22.30,0,333.93,368.20,20.0,17.4,0.141,145494.4,145494.4,3213,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827749,119646.00
06/20/2015 15:15,2,0.688,ACTIVE,212.83,344.45,59.965,1434827704,"274151322000085","174011321042388",27.77,24.80,0,333.93,364.29,19.3,16.7,0.128,428187.8,428187.8,4513,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827750,119647.00
06/20/2015 15:15,2,0.695,ACTIVE,211.48,340.55,59.986,1434827704,"201051344000651","174011321042388",28.55,22.00,0,332.73,366.70,20.1,17.5,0.141,144902.7,144902.7,3212,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827750,119648.00
06/20/2015 15:15,2,0.711,ACTIVE,211.25,339.34,59.970,1434827704,"201051344000867","174011321042388",28.23,22.30,0,332.13,366.70,20.4,17.8,0.141,137217.6,137217.6,3217,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827751,119649.00
06/20/2015 15:15,1,0.705,ACTIVE,213.2,358.17,60.03,1434827704,"040051121000095","174011321042388",22.34,22,0.157,315.54,437.98,15.6,14.4,0.030,24318.8,24323.3,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827753,119650.00
06/20/2015 15:15,2,0.697,ACTIVE,211.48,339.95,59.975,1434827704,"201051344001230","174011321042388",28.73,22.80,0,330.93,365.49,20.3,17.7,0.155,148380.4,148380.4,3220,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827753,119651.00
06/20/2015 15:15,2,0.697,ACTIVE,211.93,342.05,59.975,1434827704,"201051344000576","174011321042388",28.49,21.80,0,333.93,367.60,20.1,17.5,0.150,144832.5,144832.5,3219,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827754,119652.00
06/20/2015 15:15,2,0.740,ACTIVE,211.25,340.25,59.981,1434827704,"201051344000579","174011321042388",28.43,23.00,0,332.43,367.00,21.4,18.7,0.146,150962.9,150962.9,3208,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434827755,119653.00
06/20/2015 15:30,2,0.975,ACTIVE,211.93,344.15,60.018,1434828603,"201051344000955","174011321042388",28.96,22.30,0,328.82,357.08,28.6,25.7,0.225,150316.5,150316.5,3214,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828604,119654.00
