ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 15:30,1,0.878,ACTIVE,213.7,330.81,60.03,1434828603,"040051121000195","174011321042388",24.64,22,0.164,319.55,441.64,21.5,22.1,0.282,25800.300000024,25803.899999988,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828605,119655.00
06/20/2015 15:30,2,0.996,ACTIVE,212.61,344.45,59.970,1434828603,"274151322000095","174011321042388",28.94,25.50,0,334.24,356.48,29.3,26.3,0.177,448376.5,448376.5,4131,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828606,119656.00
06/20/2015 15:30,2,0.963,ACTIVE,211.93,343.85,59.970,1434828603,"201051344000868","174011321042388",28.94,21.30,0,330.63,357.38,28.3,25.4,0.212,136556.9,136556.9,3215,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828607,119657.00
06/20/2015 15:30,2,0.951,ACTIVE,212.61,345.66,59.991,1434828603,"201051344000853","174011321042388",29.28,22.30,0,332.13,359.48,28.2,25.3,0.225,142831.6,142831.6,3212,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828608,119658.00
06/20/2015 15:30,2,0.959,ACTIVE,212.61,344.76,59.970,1434828603,"201051344000582","174011321042388",28.73,22.30,0,331.23,358.58,27.9,25.0,0.212,143365.3,143365.3,3211,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828609,119659.00
06/20/2015 15:30,1,0.906,ALERT,213.6,402.19,60.03,1434828603,"040051121000097","174011321042388",25.91,23,0.136,318.79,441.60,23.3,14.1,0.014,23726.000000012,23730.100000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434828611,119660.00
06/20/2015 15:30,2,0.957,ACTIVE,212.16,345.06,60.012,1434828603,"201051344000469","174011321042388",29.34,21.50,0,330.63,358.28,28.5,25.6,0.234,138034.2,138034.2,3211,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828611,119661.00
06/20/2015 15:30,2,0.959,ACTIVE,212.16,346.56,59.981,1434828603,"201051344000988","174011321042388",28.86,22.50,0,330.63,359.18,28.1,25.1,0.230,137781.4,137781.4,3209,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828612,119662.00
06/20/2015 15:30,2,0.951,ACTIVE,212.38,344.45,60.007,1434828603,"201051344001158","174011321042388",29.10,22.00,0,330.93,358.28,28.1,25.2,0.225,143984.0,143984.0,3210,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828613,119663.00
06/20/2015 15:30,2,0.971,ACTIVE,211.93,343.85,59.991,1434828603,"201051344001025","174011321042388",29.22,22.30,0,331.53,358.58,28.8,25.8,0.221,147134.3,147134.3,3211,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828614,119664.00
06/20/2015 15:30,1,0.676,ACTIVE,213.8,412.58,60.03,1434828603,"033051125000118","174011321042388",39.11,22,0.172,320.91,441.78,26.3,22.5,0.023,26321.700000024,26326.499999976,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828615,119665.00
06/20/2015 15:30,2,0.982,ACTIVE,212.16,344.76,59.986,1434828603,"201051344000569","174011321042388",28.69,22.50,0,329.13,358.88,28.6,25.6,0.221,150810.4,150810.4,3215,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828617,119666.00
06/20/2015 15:30,2,0.643,ACTIVE,213.29,407.87,59.986,1434828603,"274151322000094","174011321042388",38.31,27.30,0,334.24,432.52,25.1,22.3,0.164,336276.7,336276.7,4576,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828617,119667.00
06/20/2015 15:30,1,0.927,ACTIVE,214.3,397.45,60.03,1434828603,"040051121000068","174011321042388",23.36,22,0.159,319.42,440.71,21.5,16.5,0.129,23499.4,23502.8,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828619,119668.00
06/20/2015 15:30,2,0.965,ACTIVE,212.16,343.55,59.996,1434828603,"201051344000458","174011321042388",29.14,22.80,0,331.53,357.68,28.5,25.6,0.225,146563.0,146563.0,3213,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828620,119669.00
06/20/2015 15:30,2,0.975,ACTIVE,213.51,343.25,60.012,1434828603,"274151322000087","174011321042388",27.79,30.50,0,333.63,355.88,27.4,24.6,0.168,406542.8,406542.8,4111,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828621,119670.00
06/20/2015 15:30,2,0.996,ACTIVE,213.29,345.36,59.991,1434828603,"274151322000052","174011321042388",28.35,25.80,0,333.93,356.48,28.6,25.7,0.186,434580.5,434580.5,4513,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828621,119671.00
06/20/2015 15:30,2,0.982,ACTIVE,212.38,345.96,59.996,1434828603,"201051344001145","174011321042388",28.80,22.00,0,331.83,358.88,28.6,25.7,0.212,151746.9,151746.9,3222,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828622,119672.00
06/20/2015 15:30,2,0.959,ACTIVE,212.38,345.06,59.996,1434828603,"201051344000685","174011321042388",28.73,22.50,0,329.73,357.68,27.9,25.0,0.221,150938.1,150938.1,3222,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828623,119673.00
06/20/2015 15:30,2,0.934,ACTIVE,213.06,343.55,59.996,1434828603,"274151322000088","174011321042388",28.53,25.00,0,331.53,355.58,27.0,24.2,0.181,416149.9,416149.9,4120,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828624,119674.00
06/20/2015 15:30,2,0.982,ACTIVE,212.38,345.36,59.991,1434828603,"201051344000438","174011321042388",29.06,22.00,0,330.93,357.98,28.9,26.0,0.217,151018.3,151018.3,3215,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828625,119675.00
06/20/2015 15:30,2,1.000,ACTIVE,211.93,343.55,59.965,1434828603,"201051344001135","174011321042388",28.63,22.30,0,329.13,357.38,29.0,26.1,0.230,142334.8,142334.8,3207,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828626,119676.00
06/20/2015 15:30,2,1.016,ACTIVE,212.61,345.96,59.996,1434828603,"201051344000417","174011321042388",28.33,22.50,0,330.93,357.98,29.2,26.3,0.225,146862.6,146862.6,3208,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828627,119677.00
06/20/2015 15:30,2,0.988,ACTIVE,212.16,344.76,59.975,1434828603,"201051344000594","174011321042388",29.16,22.30,0,329.43,357.68,29.2,26.3,0.234,146824.0,146824.0,3205,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828628,119678.00
06/20/2015 15:30,2,0.973,ACTIVE,213.06,345.06,59.996,1434828603,"274151322000083","174011321042388",28.61,26.00,0,333.93,356.78,28.2,25.3,0.199,430823.6,430823.6,4521,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828629,119679.00
06/20/2015 15:30,2,1.006,ACTIVE,212.61,345.66,59.991,1434828603,"201051344000585","174011321042388",28.98,22.30,0,330.93,358.28,29.5,26.6,0.225,145726.6,145726.6,3210,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828630,119680.00
06/20/2015 15:30,2,0.973,ACTIVE,213.06,346.56,60.002,1434828603,"274151322000054","174011321042388",28.49,26.00,0,333.63,356.48,28.1,25.2,0.190,426079.5,426079.5,4110,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828631,119681.00
06/20/2015 15:30,2,0.980,ACTIVE,212.38,344.15,59.996,1434828603,"201051344001203","174011321042388",28.90,22.30,0,331.23,358.88,28.8,25.8,0.221,147010.4,147010.4,3213,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828632,119682.00
06/20/2015 15:30,2,0.980,ACTIVE,212.16,344.15,60.002,1434828603,"201051344000646","174011321042388",28.98,22.50,0,330.03,357.38,28.8,25.9,0.234,144507.2,144507.2,3207,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828632,119683.00
06/20/2015 15:30,2,0.658,ACTIVE,214.64,415.09,60.002,1434828603,"274151322000068","174011321042388",38.78,28.00,0,333.93,431.32,26.3,23.4,0.168,335291.3,335291.3,4184,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828633,119684.00
06/20/2015 15:30,2,1.025,ACTIVE,213.96,346.56,59.991,1434828603,"274151322000076","174011321042388",29.36,25.50,0,334.84,357.38,30.5,27.5,0.199,454074.6,454074.6,4517,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828634,119685.00
06/20/2015 15:30,1,0.558,ACTIVE,214.8,400.77,60.03,1434828603,"033051125000132","174011321042388",35.11,22,0.144,317.68,439.44,19.5,13.2,0.087,19846.5,19849.600000024,869,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828636,119686.00
06/20/2015 15:30,1,0.693,ACTIVE,214.5,345.51,60.03,1434828603,"033051125000150","174011321042388",39.09,22,0.169,317.40,442.26,26.9,17.4,0.263,26314.700000012,26319.500000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828637,119687.00
06/20/2015 15:30,2,1.006,ACTIVE,212.16,343.85,59.996,1434828603,"201051344000890","174011321042388",29.10,22.80,0,330.93,357.68,29.6,26.7,0.230,148612.6,148612.6,3211,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828638,119688.00
06/20/2015 15:30,2,0.949,ACTIVE,212.38,345.06,60.007,1434828603,"201051344000900","174011321042388",28.88,21.50,0,330.33,357.38,27.8,24.9,0.217,148853.4,148853.4,3216,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828639,119689.00
06/20/2015 15:30,2,0.996,ACTIVE,212.61,345.96,60.002,1434828603,"201051344000633","174011321042388",28.55,21.50,0,330.93,358.58,28.9,25.9,0.234,138591.4,138591.4,3217,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828640,119690.00
06/20/2015 15:30,1,0.880,ACTIVE,214.6,424.54,60.03,1434828603,"040051121000185","174011321042388",24.46,22,0.164,318.29,440.04,21.4,12.9,0.004,23658.899999999,23662.299999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828641,119691.00
06/20/2015 15:30,2,0.990,ACTIVE,211.70,343.85,60.002,1434828603,"201051344000983","174011321042388",29.22,22.30,0,330.93,358.28,29.3,26.4,0.225,145750.5,145750.5,3216,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828642,119692.00
06/20/2015 15:30,2,0.990,ACTIVE,212.38,345.66,59.996,1434828603,"201051344000917","174011321042388",28.71,23.30,0,330.63,357.98,28.8,25.9,0.225,149116.2,149116.2,3221,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828643,119693.00
06/20/2015 15:30,1,0.957,ACTIVE,214.1,374.15,60.03,1434828603,"040051121000116","174011321042388",25.70,20,0.169,311.65,440.13,24.4,21.0,0.049,23317.100000024,23321.100000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828644,119694.00
06/20/2015 15:30,1,0.591,ACTIVE,214.5,369.56,60.03,1434828603,"033051125000135","174011321042388",34.51,23,0.167,320.65,442.13,20.2,23.1,0.065,19753.100000022,19756.600000022,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828645,119695.00
06/20/2015 15:30,2,0.980,ACTIVE,212.38,345.36,60.023,1434828603,"201051344000648","174011321042388",29.06,21.00,0,331.83,358.28,28.9,26.0,0.221,145069.2,145069.2,3210,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828646,119696.00
06/20/2015 15:30,2,1.002,ACTIVE,212.61,345.36,59.991,1434828603,"201051344001093","174011321042388",28.98,22.50,0,330.63,357.98,29.4,26.5,0.217,147200.8,147200.8,3215,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828647,119697.00
06/20/2015 15:30,2,0.967,ACTIVE,212.83,344.76,59.991,1434828603,"201051344000645","174011321042388",29.26,22.00,0,330.63,358.28,28.7,25.7,0.221,145499.9,145499.9,3214,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828648,119698.00
06/20/2015 15:30,2,0.990,ACTIVE,212.83,344.76,59.991,1434828603,"274151322000085","174011321042388",28.53,24.80,0,335.14,355.88,28.6,25.6,0.181,428193.2,428193.2,4514,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828649,119699.00
06/20/2015 15:30,2,0.982,ACTIVE,212.61,345.06,59.991,1434828603,"201051344000651","174011321042388",28.90,22.00,0,331.23,357.98,28.8,25.9,0.212,144908.2,144908.2,3213,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828650,119700.00
06/20/2015 15:30,2,0.990,ACTIVE,212.38,344.45,59.986,1434828603,"201051344000867","174011321042388",28.88,22.30,0,329.73,357.68,29.0,26.1,0.221,137223.2,137223.2,3218,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828651,119701.00
06/20/2015 15:30,1,0.999,ACTIVE,213.9,326.20,60.03,1434828603,"040051121000095","174011321042388",22.76,22,0.165,314.20,438.50,22.6,22.5,0.271,24323.3,24326.7,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828652,119702.00
06/20/2015 15:30,2,0.982,ACTIVE,211.93,343.85,60.012,1434828603,"201051344001230","174011321042388",28.98,22.80,0,328.52,356.48,28.9,26.0,0.234,148386.0,148386.0,3221,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828653,119703.00
06/20/2015 15:30,2,0.975,ACTIVE,212.61,345.96,59.981,1434828603,"201051344000576","174011321042388",28.96,21.50,0,330.93,358.88,28.6,25.7,0.217,144838.1,144838.1,3220,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828654,119704.00
06/20/2015 15:30,2,1.035,ACTIVE,212.16,345.06,59.986,1434828603,"201051344000579","174011321042388",28.43,22.80,0,330.93,358.28,29.8,26.9,0.221,150968.7,150968.7,3209,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434828655,119705.00
06/20/2015 15:45,2,0.811,ACTIVE,210.80,339.65,59.970,1434829503,"201051344000955","174011321042388",28.39,22.50,0,329.13,360.69,23.3,20.6,0.186,150323.3,150323.3,3215,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829504,119706.00
06/20/2015 15:45,1,0.691,ACTIVE,213.6,419.33,60.03,1434829503,"040051121000195","174011321042388",24.46,22,0.131,318.18,441.59,16.8,11.5,0.001,25803.899999988,25808.7,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829506,119707.00
06/20/2015 15:45,2,0.809,ACTIVE,212.38,340.85,59.975,1434829503,"274151322000095","174011321042388",28.31,25.50,0,333.63,360.08,23.3,20.5,0.146,448383.4,448383.4,4132,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829506,119708.00
06/20/2015 15:45,2,0.789,ACTIVE,211.03,339.04,59.975,1434829503,"201051344000868","174011321042388",28.41,21.50,0,330.33,361.29,22.8,20.0,0.181,136563.6,136563.6,3216,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829507,119709.00
06/20/2015 15:45,2,0.771,ACTIVE,211.70,341.15,60.002,1434829503,"201051344000853","174011321042388",28.82,22.30,0,330.33,362.79,22.5,19.8,0.172,142838.3,142838.3,3213,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829508,119710.00
06/20/2015 15:45,2,0.768,ACTIVE,211.70,340.55,59.975,1434829503,"201051344000582","174011321042388",28.80,22.50,0,330.63,361.89,22.4,19.7,0.168,143371.9,143371.9,3212,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829509,119711.00
06/20/2015 15:45,1,0.724,ACTIVE,212.9,375.27,60.03,1434829503,"040051121000097","174011321042388",25.48,23,0.137,319.27,441.63,18.3,12.9,0.025,23730.100000012,23735.200000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829511,119712.00
06/20/2015 15:45,2,0.783,ACTIVE,211.25,340.55,59.970,1434829503,"201051344000469","174011321042388",28.61,21.50,0,330.03,361.89,22.7,20.0,0.172,138040.9,138040.9,3212,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829511,119713.00
06/20/2015 15:45,2,0.766,ACTIVE,211.25,340.55,59.986,1434829503,"201051344000988","174011321042388",28.53,22.50,0,329.73,362.79,22.2,19.5,0.190,137788.0,137788.0,3210,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829512,119714.00
06/20/2015 15:45,2,0.764,ACTIVE,211.03,339.95,59.965,1434829503,"201051344001158","174011321042388",28.71,22.00,0,330.63,362.19,22.2,19.6,0.168,143990.6,143990.6,3211,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829513,119715.00
06/20/2015 15:45,2,0.785,ACTIVE,211.03,339.95,59.954,1434829503,"201051344001025","174011321042388",28.57,22.30,0,330.93,362.49,22.8,20.1,0.164,147141.0,147141.0,3212,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829514,119716.00
06/20/2015 15:45,1,0.535,ACTIVE,213.2,416.34,60.00,1434829503,"033051125000118","174011321042388",38.52,22,0.168,318.88,443.91,20.5,13.4,0.007,26326.499999976,26332.299999988,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829515,119717.00
06/20/2015 15:45,2,0.773,ACTIVE,211.48,339.95,59.981,1434829503,"201051344000569","174011321042388",28.88,22.80,0,330.33,362.19,22.6,19.9,0.168,150817.0,150817.0,3216,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829516,119718.00
06/20/2015 15:45,2,0.516,ACTIVE,212.16,397.35,59.970,1434829503,"274151322000094","174011321042388",36.98,27.50,0,332.73,434.63,19.3,16.7,0.124,336282.5,336282.5,4577,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829517,119719.00
06/20/2015 15:45,1,0.734,ACTIVE,213.5,333.67,60.03,1434829503,"040051121000068","174011321042388",22.94,22,0.159,317.60,440.81,16.7,16.0,0.240,23502.8,23507.3,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829519,119720.00
06/20/2015 15:45,2,0.777,ACTIVE,211.25,338.74,59.959,1434829503,"201051344000458","174011321042388",28.49,22.50,0,330.93,361.59,22.4,19.7,0.172,146569.6,146569.6,3214,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829520,119721.00
06/20/2015 15:45,2,0.760,ACTIVE,212.16,340.25,59.975,1434829503,"274151322000087","174011321042388",27.59,30.50,0,333.33,358.58,21.2,18.6,0.137,406549.2,406549.2,4112,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829520,119722.00
06/20/2015 15:45,2,0.795,ACTIVE,211.93,340.85,59.996,1434829503,"274151322000052","174011321042388",27.79,25.80,0,332.43,358.88,22.4,19.7,0.150,434587.2,434587.2,4514,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829521,119723.00
06/20/2015 15:45,2,0.777,ACTIVE,211.48,340.25,59.954,1434829503,"201051344001145","174011321042388",28.55,22.00,0,331.23,362.79,22.5,19.8,0.159,151753.6,151753.6,3223,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829522,119724.00
06/20/2015 15:45,2,0.738,ACTIVE,211.48,339.95,59.965,1434829503,"201051344000685","174011321042388",28.92,22.50,0,330.03,360.99,21.7,19.0,0.172,150944.6,150944.6,3223,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829524,119725.00
06/20/2015 15:45,2,0.740,ACTIVE,211.70,338.74,59.944,1434829503,"274151322000088","174011321042388",27.69,25.00,0,333.33,358.88,20.8,18.1,0.137,416156.1,416156.1,4121,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829525,119726.00
06/20/2015 15:45,2,0.766,ACTIVE,211.48,339.34,59.965,1434829503,"201051344000438","174011321042388",29.10,22.30,0,330.63,361.89,22.6,19.9,0.181,151025.0,151025.0,3216,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829526,119727.00
06/20/2015 15:45,2,0.770,ACTIVE,211.25,338.44,59.965,1434829503,"201051344001135","174011321042388",29.02,22.50,0,330.33,360.99,22.6,19.9,0.172,142341.5,142341.5,3208,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829527,119728.00
06/20/2015 15:45,2,0.793,ACTIVE,211.48,339.65,59.959,1434829503,"201051344000417","174011321042388",28.51,22.80,0,330.63,362.49,22.9,20.2,0.168,146869.3,146869.3,3209,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829527,119729.00
06/20/2015 15:45,2,0.781,ACTIVE,211.03,339.65,60.007,1434829503,"201051344000594","174011321042388",28.67,22.30,0,328.22,360.99,22.7,20.0,0.181,146830.8,146830.8,3206,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829528,119730.00
06/20/2015 15:45,2,0.766,ACTIVE,212.16,341.15,59.981,1434829503,"274151322000083","174011321042388",27.85,26.00,0,333.33,358.88,21.6,18.9,0.146,430830.2,430830.2,4522,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829529,119731.00
06/20/2015 15:45,2,0.801,ACTIVE,211.70,340.55,59.965,1434829503,"201051344000585","174011321042388",28.31,22.50,0,330.03,362.19,22.9,20.2,0.172,145733.4,145733.4,3211,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829530,119732.00
06/20/2015 15:45,2,0.762,ACTIVE,212.61,340.55,59.970,1434829503,"274151322000054","174011321042388",27.83,26.00,0,333.03,359.48,21.5,18.8,0.141,426086.0,426086.0,4111,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829531,119733.00
06/20/2015 15:45,2,0.766,ACTIVE,211.48,339.34,59.959,1434829503,"201051344001203","174011321042388",28.59,22.30,0,331.23,363.09,22.2,19.5,0.186,147017.0,147017.0,3214,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829532,119734.00
06/20/2015 15:45,2,0.766,ACTIVE,211.03,339.95,59.928,1434829503,"201051344000646","174011321042388",28.73,22.50,0,329.43,360.99,22.3,19.6,0.172,144513.8,144513.8,3208,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829533,119735.00
06/20/2015 15:45,2,0.512,ACTIVE,212.83,406.37,59.959,1434829503,"274151322000068","174011321042388",38.07,27.80,0,334.24,433.42,19.7,17.1,0.115,335297.2,335297.2,4185,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829534,119736.00
06/20/2015 15:45,2,0.801,ACTIVE,212.38,339.04,59.959,1434829503,"274151322000076","174011321042388",28.35,25.50,0,334.54,361.59,23.0,20.3,0.146,454081.7,454081.7,4518,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829535,119737.00
06/20/2015 15:45,1,0.437,ACTIVE,213.4,393.14,60.00,1434829503,"033051125000132","174011321042388",34.21,22,0.130,318.19,439.91,14.9,12.1,0.002,19849.600000024,19853.400000036,871,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829536,119738.00
06/20/2015 15:45,1,0.526,ACTIVE,213.6,389.36,60.00,1434829503,"033051125000150","174011321042388",38.75,22,0.196,318.39,444.67,20.2,13.0,0.172,26319.500000012,26325.400000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829537,119739.00
06/20/2015 15:45,2,0.787,ACTIVE,211.03,339.04,59.928,1434829503,"201051344000890","174011321042388",28.55,22.80,0,330.33,361.59,22.8,20.1,0.168,148619.4,148619.4,3212,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829538,119740.00
06/20/2015 15:45,2,0.721,ACTIVE,211.25,339.65,59.933,1434829503,"201051344000900","174011321042388",28.43,21.50,0,329.43,360.99,20.8,18.2,0.159,148859.8,148859.8,3217,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829539,119741.00
06/20/2015 15:45,2,0.746,ACTIVE,211.70,341.45,59.965,1434829503,"201051344000633","174011321042388",28.82,21.80,0,330.63,362.49,21.8,19.1,0.168,138598.0,138598.0,3218,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829540,119742.00
06/20/2015 15:45,1,0.661,ACTIVE,213.4,355.36,60.00,1434829503,"040051121000185","174011321042388",24.26,22,0.143,318.83,440.67,15.9,14.7,0.048,23662.299999999,23666.499999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829541,119743.00
06/20/2015 15:45,2,0.760,ACTIVE,211.03,338.44,59.965,1434829503,"201051344000983","174011321042388",28.80,22.30,0,330.33,362.49,22.2,19.5,0.177,145757.2,145757.2,3217,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829542,119744.00
06/20/2015 15:45,2,0.748,ACTIVE,211.25,339.65,59.970,1434829503,"201051344000917","174011321042388",28.75,23.50,0,329.43,361.89,21.8,19.1,0.168,149122.8,149122.8,3222,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829543,119745.00
06/20/2015 15:45,1,0.725,ACTIVE,212.9,423.78,60.03,1434829503,"040051121000116","174011321042388",25.26,20,0.129,312.12,439.90,18.2,13.7,0.001,23321.100000024,23326.000000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829545,119746.00
06/20/2015 15:45,1,0.443,ACTIVE,213.4,384.96,60.03,1434829503,"033051125000135","174011321042388",33.77,23,0.153,320.44,442.23,14.8,13.0,0.007,19756.600000022,19760.900000034,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829546,119747.00
06/20/2015 15:45,2,0.752,ACTIVE,211.48,339.65,59.970,1434829503,"201051344000648","174011321042388",28.53,21.30,0,330.93,362.49,21.7,19.1,0.159,145075.8,145075.8,3211,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829547,119748.00
06/20/2015 15:45,2,0.764,ACTIVE,211.25,338.74,59.965,1434829503,"201051344001093","174011321042388",28.69,22.80,0,330.33,362.19,22.2,19.5,0.159,147207.5,147207.5,3216,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829548,119749.00
06/20/2015 15:45,2,0.742,ACTIVE,211.70,339.34,59.970,1434829503,"201051344000645","174011321042388",28.31,22.30,0,330.93,361.59,21.3,18.6,0.172,145506.4,145506.4,3215,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829549,119750.00
06/20/2015 15:45,2,0.748,ACTIVE,212.83,343.25,59.965,1434829503,"274151322000085","174011321042388",27.77,25.00,0,333.63,359.18,21.0,18.3,0.133,428199.7,428199.7,4515,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829549,119751.00
06/20/2015 15:45,2,0.738,ACTIVE,211.25,339.95,60.007,1434829503,"201051344000651","174011321042388",28.55,22.30,0,330.33,361.59,21.4,18.7,0.159,144914.7,144914.7,3214,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829550,119752.00
06/20/2015 15:45,2,0.744,ACTIVE,211.48,338.44,59.933,1434829503,"201051344000867","174011321042388",28.57,22.50,0,330.03,361.29,21.6,18.9,0.150,137229.8,137229.8,3219,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829551,119753.00
06/20/2015 15:45,1,0.748,ACTIVE,212.8,407.93,60.03,1434829503,"040051121000095","174011321042388",22.65,22,0.138,315.61,438.34,16.8,11.1,0.001,24326.7,24331,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829553,119754.00
06/20/2015 15:45,2,0.729,ACTIVE,211.03,338.14,59.981,1434829503,"201051344001230","174011321042388",28.86,22.80,0,329.43,360.69,21.4,18.7,0.159,148392.5,148392.5,3222,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829553,119755.00
06/20/2015 15:45,2,0.729,ACTIVE,211.70,340.25,59.975,1434829503,"201051344000576","174011321042388",28.53,21.80,0,330.33,362.49,21.1,18.4,0.159,144844.6,144844.6,3221,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829554,119756.00
06/20/2015 15:45,2,0.773,ACTIVE,211.25,339.04,59.975,1434829503,"201051344000579","174011321042388",28.55,22.80,0,330.63,362.49,22.4,19.7,0.159,150975.5,150975.5,3210,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434829555,119757.00
06/20/2015 16:00,2,1.426,ACTIVE,211.70,348.06,59.996,1434830403,"201051344000955","174011321042388",29.42,22.50,0,327.32,365.19,42.5,39.1,0.354,150329.9,150329.9,3216,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830404,119758.00
06/20/2015 16:00,1,1.330,ACTIVE,214.2,363.30,60.03,1434830403,"040051121000195","174011321042388",25.50,22,0.213,317.19,443.34,33.7,34.5,0.130,25808.7,25813.500000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830406,119759.00
06/20/2015 16:00,2,1.518,ACTIVE,213.29,355.28,59.975,1434830403,"274151322000095","174011321042388",28.88,26.00,0,333.63,363.99,44.4,41.0,0.296,448390.3,448390.3,4133,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830406,119760.00
06/20/2015 16:00,2,1.428,ACTIVE,212.16,348.06,59.986,1434830403,"201051344000868","174011321042388",28.88,21.80,0,327.02,366.70,41.8,38.4,0.340,136570.1,136570.1,3217,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830407,119761.00
06/20/2015 16:00,2,1.400,ACTIVE,212.83,349.86,59.996,1434830403,"201051344000853","174011321042388",29.52,22.30,0,330.93,369.10,41.9,38.5,0.340,142844.8,142844.8,3214,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830408,119762.00
06/20/2015 16:00,2,1.396,ACTIVE,212.83,348.96,59.981,1434830403,"201051344000582","174011321042388",29.18,22.80,0,329.73,367.30,41.2,37.9,0.331,143378.4,143378.4,3213,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830409,119763.00
06/20/2015 16:00,1,1.357,ACTIVE,213.7,359.19,60.03,1434830403,"040051121000097","174011321042388",26.19,23,0.224,317.20,443.43,35.3,35.8,0.150,23735.200000012,23740.200000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830411,119764.00
06/20/2015 16:00,2,1.398,ACTIVE,212.38,349.26,59.996,1434830403,"201051344000469","174011321042388",29.38,21.80,0,327.02,367.00,41.6,38.3,0.349,138047.5,138047.5,3213,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830412,119765.00
06/20/2015 16:00,2,1.406,ACTIVE,211.93,349.26,59.991,1434830403,"201051344000988","174011321042388",29.10,22.80,0,327.02,368.20,41.5,38.1,0.336,137794.5,137794.5,3211,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830412,119766.00
06/20/2015 16:00,2,1.391,ACTIVE,212.38,348.36,59.981,1434830403,"201051344001158","174011321042388",29.24,22.00,0,327.92,367.00,41.2,37.8,0.336,143997.1,143997.1,3212,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830413,119767.00
06/20/2015 16:00,2,1.420,ACTIVE,211.93,348.06,59.986,1434830403,"201051344001025","174011321042388",29.10,22.30,0,330.03,367.60,41.9,38.5,0.331,147147.7,147147.7,3213,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830414,119768.00
06/20/2015 16:00,1,0.994,ACTIVE,213.6,395.26,60.03,1434830403,"033051125000118","174011321042388",39.58,22,0.253,318.82,443.73,39.1,31.5,0.133,26332.299999988,26338.200000024,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830416,119769.00
06/20/2015 16:00,2,1.387,ACTIVE,212.16,348.36,59.996,1434830403,"201051344000569","174011321042388",29.36,22.80,0,328.82,367.30,41.3,37.9,0.318,150823.7,150823.7,3217,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830417,119770.00
06/20/2015 16:00,2,0.955,ACTIVE,213.06,417.19,59.986,1434830403,"274151322000094","174011321042388",38.53,27.80,0,336.04,438.23,37.1,33.9,0.252,336288.2,336288.2,4578,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830418,119771.00
06/20/2015 16:00,1,1.343,ACTIVE,214.1,427.92,60.03,1434830403,"040051121000068","174011321042388",23.90,22,0.202,318.62,442.54,31.9,29.3,0.016,23507.3,23511.9,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830419,119772.00
06/20/2015 16:00,2,1.373,ACTIVE,211.93,347.16,59.986,1434830403,"201051344000458","174011321042388",29.40,22.80,0,328.82,366.40,40.9,37.5,0.358,146576.2,146576.2,3215,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830420,119773.00
06/20/2015 16:00,2,1.389,ACTIVE,212.61,346.56,59.981,1434830403,"274151322000087","174011321042388",28.41,30.80,0,333.03,361.89,39.9,36.6,0.270,406555.5,406555.5,4113,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830421,119774.00
06/20/2015 16:00,2,1.422,ACTIVE,212.38,352.87,59.981,1434830403,"274151322000052","174011321042388",28.92,26.00,0,332.73,362.49,41.7,38.3,0.287,434593.9,434593.9,4515,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830422,119775.00
06/20/2015 16:00,2,1.389,ACTIVE,212.16,347.46,59.975,1434830403,"201051344001145","174011321042388",29.28,22.00,0,328.52,367.30,41.2,37.8,0.327,151760.2,151760.2,3224,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830423,119776.00
06/20/2015 16:00,2,1.357,ACTIVE,211.93,348.36,59.986,1434830403,"201051344000685","174011321042388",29.32,22.50,0,327.32,365.80,40.4,37.0,0.336,150951.1,150951.1,3224,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830423,119777.00
06/20/2015 16:00,2,1.373,ACTIVE,212.16,350.77,59.996,1434830403,"274151322000088","174011321042388",28.57,25.30,0,332.43,361.89,39.7,36.4,0.270,416162.4,416162.4,4122,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830424,119778.00
06/20/2015 16:00,2,1.375,ACTIVE,212.16,348.36,59.959,1434830403,"201051344000438","174011321042388",29.62,22.30,0,328.52,367.30,41.2,37.9,0.340,151031.7,151031.7,3217,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830425,119779.00
06/20/2015 16:00,2,1.385,ACTIVE,211.93,347.76,59.986,1434830403,"201051344001135","174011321042388",29.30,22.50,0,328.52,366.10,41.1,37.8,0.327,142348.2,142348.2,3209,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830426,119780.00
06/20/2015 16:00,2,1.396,ACTIVE,212.38,348.36,59.991,1434830403,"201051344000417","174011321042388",29.02,22.80,0,328.82,366.40,41.0,37.7,0.336,146876.1,146876.1,3210,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830427,119781.00
06/20/2015 16:00,2,1.410,ACTIVE,211.93,348.36,59.981,1434830403,"201051344000594","174011321042388",28.90,22.30,0,326.72,366.40,41.3,37.9,0.323,146837.5,146837.5,3207,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830428,119782.00
06/20/2015 16:00,2,1.391,ACTIVE,213.06,343.85,59.975,1434830403,"274151322000083","174011321042388",28.84,26.30,0,331.53,362.19,40.6,37.3,0.278,430836.8,430836.8,4523,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830429,119783.00
06/20/2015 16:00,2,1.395,ACTIVE,212.38,348.36,59.975,1434830403,"201051344000585","174011321042388",29.30,22.50,0,328.22,366.70,41.4,38.1,0.340,145740.3,145740.3,3212,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830430,119784.00
06/20/2015 16:00,2,1.389,ACTIVE,212.61,348.96,59.986,1434830403,"274151322000054","174011321042388",28.69,26.30,0,332.13,362.79,40.3,37.0,0.283,426092.5,426092.5,4112,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830431,119785.00
06/20/2015 16:00,2,1.381,ACTIVE,212.38,347.46,59.975,1434830403,"201051344001203","174011321042388",29.10,22.50,0,328.22,367.60,40.7,37.4,0.349,147023.7,147023.7,3215,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830432,119786.00
06/20/2015 16:00,2,1.367,ACTIVE,211.93,347.76,59.975,1434830403,"201051344000646","174011321042388",29.12,22.50,0,327.02,365.80,40.4,37.0,0.340,144520.5,144520.5,3209,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830433,119787.00
06/20/2015 16:00,2,0.932,ACTIVE,213.96,420.20,59.975,1434830403,"274151322000068","174011321042388",39.38,28.00,0,333.03,438.83,37.1,33.9,0.234,335303.2,335303.2,4186,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830434,119788.00
06/20/2015 16:00,2,1.436,ACTIVE,213.96,348.96,59.970,1434830403,"274151322000076","174011321042388",29.82,25.80,0,334.24,364.29,43.4,39.9,0.287,454088.8,454088.8,4519,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830435,119789.00
06/20/2015 16:00,1,0.884,ACTIVE,214.1,360.36,60.03,1434830403,"033051125000132","174011321042388",28.71,22,0.179,315.37,439.97,25.2,27.9,0.072,19853.400000036,19857.200000048,873,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830436,119790.00
06/20/2015 16:00,1,0.980,ACTIVE,214.1,374.86,60.03,1434830403,"033051125000150","174011321042388",39.09,22,0.226,318.07,444.66,38.1,29.7,0.220,26325.400000012,26331.500000012,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830437,119791.00
06/20/2015 16:00,2,1.385,ACTIVE,211.70,346.86,60.012,1434830403,"201051344000890","174011321042388",29.24,23.00,0,329.13,366.40,41.0,37.7,0.318,148626.3,148626.3,3213,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830438,119792.00
06/20/2015 16:00,2,1.324,ACTIVE,211.93,347.16,59.981,1434830403,"201051344000900","174011321042388",29.02,21.80,0,327.62,366.10,39.0,35.7,0.327,148866.3,148866.3,3218,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830439,119793.00
06/20/2015 16:00,2,1.363,ACTIVE,212.61,348.96,60.012,1434830403,"201051344000633","174011321042388",28.78,21.80,0,327.32,367.00,39.8,36.5,0.336,138604.7,138604.7,3219,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830440,119794.00
06/20/2015 16:00,1,1.371,ACTIVE,214.2,391.81,60.03,1434830403,"040051121000185","174011321042388",19.53,22,0.149,317.39,440.39,26.6,24.2,0.036,23666.499999999,23670.499999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830441,119795.00
06/20/2015 16:00,2,1.359,ACTIVE,212.38,348.06,59.981,1434830403,"201051344000983","174011321042388",29.08,22.50,0,326.72,367.30,40.1,36.8,0.318,145764.1,145764.1,3218,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830442,119796.00
06/20/2015 16:00,2,1.338,ACTIVE,212.38,348.66,59.981,1434830403,"201051344000917","174011321042388",29.36,23.50,0,328.22,366.40,39.8,36.5,0.331,149129.5,149129.5,3223,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830443,119797.00
06/20/2015 16:00,1,1.309,ACTIVE,213.5,386.08,60.03,1434830403,"040051121000116","174011321042388",26.04,20,0.198,312.84,441.78,33.9,25.3,0.063,23326.000000024,23331.200000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830444,119798.00
06/20/2015 16:00,1,0.821,ACTIVE,214.3,331.80,60.03,1434830403,"033051125000135","174011321042388",34.76,23,0.185,321.56,443.98,28.3,23.7,0.300,19760.900000034,19765.30000001,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830446,119799.00
