ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 16:00,2,1.338,ACTIVE,212.38,347.16,59.981,1434830403,"201051344000648","174011321042388",28.92,21.30,0,327.92,367.30,39.2,35.9,0.331,145082.5,145082.5,3212,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830447,119800.00
06/20/2015 16:00,2,1.344,ACTIVE,212.38,348.36,59.949,1434830403,"201051344001093","174011321042388",29.36,22.80,0,328.22,366.70,40.0,36.7,0.314,147214.3,147214.3,3217,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830448,119801.00
06/20/2015 16:00,2,1.344,ACTIVE,212.83,347.46,59.975,1434830403,"201051344000645","174011321042388",28.71,22.30,0,329.13,366.70,39.1,35.8,0.314,145513.1,145513.1,3216,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830449,119802.00
06/20/2015 16:00,2,1.348,ACTIVE,213.06,348.96,59.975,1434830403,"274151322000085","174011321042388",28.77,25.30,0,334.24,362.79,39.3,36.0,0.265,428206.4,428206.4,4516,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830450,119803.00
06/20/2015 16:00,2,1.330,ACTIVE,212.38,347.46,59.981,1434830403,"201051344000651","174011321042388",29.02,22.30,0,327.92,366.40,39.1,35.8,0.314,144921.4,144921.4,3215,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830451,119804.00
06/20/2015 16:00,2,1.326,ACTIVE,212.38,346.86,60.007,1434830403,"201051344000867","174011321042388",29.22,22.50,0,327.92,366.10,39.3,36.0,0.318,137236.6,137236.6,3220,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830452,119805.00
06/20/2015 16:00,1,1.310,ACTIVE,213.7,342.29,60.03,1434830403,"040051121000095","174011321042388",23.40,22,0.206,314.16,440.11,30.5,33.8,0.262,24331,24335.4,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830453,119806.00
06/20/2015 16:00,2,1.324,ACTIVE,211.93,346.56,59.986,1434830403,"201051344001230","174011321042388",29.18,22.80,0,327.32,365.49,39.1,35.9,0.323,148399.3,148399.3,3223,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830454,119807.00
06/20/2015 16:00,2,1.305,ACTIVE,212.61,348.96,59.975,1434830403,"201051344000576","174011321042388",29.08,21.80,0,329.73,367.60,38.5,35.2,0.296,144851.2,144851.2,3222,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830455,119808.00
06/20/2015 16:00,2,1.334,ACTIVE,212.61,347.46,59.986,1434830403,"201051344000579","174011321042388",29.36,23.00,0,329.43,367.00,39.7,36.4,0.314,150982.5,150982.5,3211,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434830456,119809.00
06/20/2015 16:15,2,0.887,ACTIVE,211.93,343.55,59.991,1434831304,"201051344000955","174011321042388",28.88,22.50,0,329.73,366.40,25.9,23.1,0.194,150336.6,150336.6,3217,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831305,119810.00
06/20/2015 16:15,1,0.789,ACTIVE,214.2,412.04,60.03,1434831304,"040051121000195","174011321042388",24.68,22,0.150,317.01,443.39,19.3,14.8,0.005,25813.500000012,25818.099999976,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831306,119811.00
06/20/2015 16:15,2,0.912,ACTIVE,213.51,342.35,59.959,1434831304,"274151322000095","174011321042388",28.57,25.80,0,334.24,363.39,26.4,23.5,0.172,448397.1,448397.1,4134,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831307,119812.00
06/20/2015 16:15,2,0.873,ACTIVE,211.93,343.85,59.965,1434831304,"201051344000868","174011321042388",28.51,22.00,0,330.33,366.70,25.2,22.4,0.190,136576.7,136576.7,3218,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831308,119813.00
06/20/2015 16:15,2,0.855,ACTIVE,212.83,344.76,59.970,1434831304,"201051344000853","174011321042388",28.78,22.50,0,332.13,368.20,24.9,22.2,0.190,142851.3,142851.3,3215,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831309,119814.00
06/20/2015 16:15,2,0.850,ACTIVE,212.83,344.76,59.970,1434831304,"201051344000582","174011321042388",28.59,22.80,0,330.93,367.60,24.6,21.9,0.186,143384.8,143384.8,3214,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831310,119815.00
06/20/2015 16:15,1,0.822,ACTIVE,214.1,361.38,60.03,1434831304,"040051121000097","174011321042388",25.44,23,0.160,318.08,443.53,20.8,12.7,0.241,23740.200000012,23745.100000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831311,119816.00
06/20/2015 16:15,2,0.865,ACTIVE,212.16,344.45,59.970,1434831304,"201051344000469","174011321042388",28.59,22.00,0,330.63,367.60,25.1,22.3,0.203,138054.1,138054.1,3214,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831312,119817.00
06/20/2015 16:15,2,0.850,ACTIVE,212.16,344.76,59.996,1434831304,"201051344000988","174011321042388",28.61,22.80,0,330.33,368.80,24.6,21.8,0.199,137801.0,137801.0,3212,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831313,119818.00
06/20/2015 16:15,2,0.863,ACTIVE,212.16,343.85,60.002,1434831304,"201051344001158","174011321042388",28.07,22.30,0,330.93,367.60,24.6,21.8,0.194,144003.6,144003.6,3213,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831314,119819.00
06/20/2015 16:15,2,0.852,ACTIVE,212.16,343.25,59.970,1434831304,"201051344001025","174011321042388",29.04,22.50,0,330.03,367.90,25.1,22.3,0.194,147154.3,147154.3,3214,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831315,119820.00
06/20/2015 16:15,1,0.599,ACTIVE,213.7,392.39,60.03,1434831304,"033051125000118","174011321042388",38.70,22,0.135,319.54,443.27,23.0,11.0,0.025,26338.200000024,26344.1,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831317,119821.00
06/20/2015 16:15,2,0.854,ACTIVE,212.16,343.85,59.970,1434831304,"201051344000569","174011321042388",28.63,23.00,0,330.63,366.70,24.8,22.0,0.186,150830.2,150830.2,3218,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831318,119822.00
06/20/2015 16:15,2,0.574,ACTIVE,213.51,403.07,59.970,1434831304,"274151322000094","174011321042388",37.55,27.80,0,333.63,434.93,21.8,19.1,0.141,336293.9,336293.9,4579,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831318,119823.00
06/20/2015 16:15,1,0.826,ACTIVE,213.8,356.05,60.03,1434831304,"040051121000068","174011321042388",22.85,23,0.142,318.26,442.28,18.7,14.1,0.214,23511.9,23516.4,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831320,119824.00
06/20/2015 16:15,2,0.838,ACTIVE,212.16,342.35,59.975,1434831304,"201051344000458","174011321042388",28.96,22.80,0,331.23,365.80,24.6,21.8,0.190,146582.7,146582.7,3216,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831321,119825.00
06/20/2015 16:15,2,0.846,ACTIVE,213.29,346.56,59.965,1434831304,"274151322000087","174011321042388",27.63,31.00,0,334.54,361.59,23.7,20.9,0.150,406561.7,406561.7,4114,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831322,119826.00
06/20/2015 16:15,2,0.885,ACTIVE,213.29,346.56,59.970,1434831304,"274151322000052","174011321042388",27.75,25.80,0,333.63,361.59,24.9,22.1,0.168,434600.4,434600.4,4516,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831323,119827.00
06/20/2015 16:15,2,0.830,ACTIVE,212.38,344.15,59.970,1434831304,"201051344001145","174011321042388",29.06,22.30,0,331.23,367.00,24.4,21.7,0.186,151766.7,151766.7,3225,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831324,119828.00
06/20/2015 16:15,2,0.807,ACTIVE,212.38,343.85,59.970,1434831304,"201051344000685","174011321042388",28.80,22.80,0,330.63,366.40,23.5,20.8,0.186,150957.4,150957.4,3225,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831324,119829.00
06/20/2015 16:15,2,0.824,ACTIVE,212.61,343.55,59.975,1434831304,"274151322000088","174011321042388",27.61,25.50,0,333.93,361.59,23.1,20.4,0.146,416168.6,416168.6,4123,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831325,119830.00
06/20/2015 16:15,2,0.834,ACTIVE,212.38,343.25,59.949,1434831304,"201051344000438","174011321042388",28.94,22.30,0,330.63,367.00,24.5,21.7,0.190,151038.2,151038.2,3218,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831326,119831.00
06/20/2015 16:15,2,0.836,ACTIVE,212.16,342.05,59.959,1434831304,"201051344001135","174011321042388",28.90,22.50,0,330.33,366.40,24.5,21.7,0.190,142354.7,142354.7,3210,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831327,119832.00
06/20/2015 16:15,2,0.855,ACTIVE,212.61,344.45,59.965,1434831304,"201051344000417","174011321042388",28.49,22.80,0,330.93,367.30,24.8,22.0,0.172,146882.7,146882.7,3211,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831328,119833.00
06/20/2015 16:15,2,0.842,ACTIVE,211.93,342.65,59.970,1434831304,"201051344000594","174011321042388",28.73,22.30,0,329.73,367.00,24.6,21.8,0.181,146844.1,146844.1,3208,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831329,119834.00
06/20/2015 16:15,2,0.838,ACTIVE,213.29,346.26,59.959,1434831304,"274151322000083","174011321042388",27.91,26.30,0,333.93,362.19,23.8,21.0,0.146,430843.1,430843.1,4524,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831330,119835.00
06/20/2015 16:15,2,0.852,ACTIVE,212.61,344.45,59.965,1434831304,"201051344000585","174011321042388",28.57,22.80,0,330.33,367.00,24.7,21.9,0.186,145746.9,145746.9,3213,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831331,119836.00
06/20/2015 16:15,2,0.832,ACTIVE,213.06,342.65,59.949,1434831304,"274151322000054","174011321042388",27.89,26.30,0,333.03,361.89,23.5,20.8,0.137,426098.8,426098.8,4113,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831332,119837.00
06/20/2015 16:15,2,0.824,ACTIVE,212.38,342.65,59.933,1434831304,"201051344001203","174011321042388",28.51,22.50,0,331.23,367.00,23.9,21.1,0.190,147030.2,147030.2,3216,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831333,119838.00
06/20/2015 16:15,2,0.820,ACTIVE,211.93,342.65,59.965,1434831304,"201051344000646","174011321042388",28.65,22.80,0,329.43,365.19,23.9,21.1,0.177,144526.9,144526.9,3210,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831333,119839.00
06/20/2015 16:15,2,0.543,ACTIVE,214.19,411.78,59.975,1434831304,"274151322000068","174011321042388",38.84,28.30,0,334.24,434.33,21.4,18.7,0.124,335309.0,335309.0,4187,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831334,119840.00
06/20/2015 16:15,2,0.867,ACTIVE,213.51,346.26,59.970,1434831304,"274151322000076","174011321042388",28.71,25.80,0,335.44,363.39,25.2,22.4,0.159,454095.7,454095.7,4520,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831335,119841.00
06/20/2015 16:15,1,0.478,ACTIVE,214.4,397.05,60.03,1434831304,"033051125000132","174011321042388",34.06,22,0.151,315.70,439.97,16.2,11.3,0.004,19857.200000048,19860.900000036,875,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831336,119842.00
06/20/2015 16:15,1,0.575,ACTIVE,213.8,343.56,60.00,1434831304,"033051125000150","174011321042388",38.47,22,0.185,318.10,444.43,22.0,25.0,0.136,26331.500000012,26337.400000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831338,119843.00
06/20/2015 16:15,2,0.836,ACTIVE,211.93,342.35,59.965,1434831304,"201051344000890","174011321042388",28.61,22.80,0,330.33,366.40,24.2,21.4,0.177,148632.9,148632.9,3214,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831339,119844.00
06/20/2015 16:15,2,0.770,ACTIVE,212.16,342.95,59.965,1434831304,"201051344000900","174011321042388",28.49,22.00,0,330.63,365.19,22.2,19.5,0.172,148872.4,148872.4,3219,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831340,119845.00
06/20/2015 16:15,2,0.793,ACTIVE,212.61,344.45,59.944,1434831304,"201051344000633","174011321042388",28.86,21.80,0,330.93,366.70,23.3,20.5,0.172,138611.1,138611.1,3220,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831341,119846.00
06/20/2015 16:15,1,0.712,ACTIVE,214.4,428.64,60.00,1434831304,"040051121000185","174011321042388",24.02,22,0.121,317.86,440.07,17.0,16.2,0.000,23670.499999999,23674.499999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831342,119847.00
06/20/2015 16:15,2,0.803,ACTIVE,212.16,342.35,59.975,1434831304,"201051344000983","174011321042388",28.84,22.50,0,330.03,366.10,23.5,20.7,0.168,145770.6,145770.6,3219,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831343,119848.00
06/20/2015 16:15,2,0.799,ACTIVE,212.61,342.65,59.965,1434831304,"201051344000917","174011321042388",28.33,23.80,0,330.33,365.80,22.9,20.2,0.172,149135.9,149135.9,3224,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831344,119849.00
06/20/2015 16:15,1,0.773,ACTIVE,214.2,374.76,60.00,1434831304,"040051121000116","174011321042388",25.30,21,0.165,313.04,442.20,19.4,11.3,0.192,23331.200000024,23335.900000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831346,119850.00
06/20/2015 16:15,1,0.475,ACTIVE,214.4,424.29,60.03,1434831304,"033051125000135","174011321042388",33.67,23,0.140,321.22,441.80,15.9,16.1,0.001,19765.30000001,19769.499999998,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831347,119851.00
06/20/2015 16:15,2,0.781,ACTIVE,212.61,342.95,59.970,1434831304,"201051344000648","174011321042388",28.82,21.50,0,331.23,366.40,22.8,20.1,0.168,145088.9,145088.9,3213,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831348,119852.00
06/20/2015 16:15,2,0.805,ACTIVE,211.93,342.65,59.965,1434831304,"201051344001093","174011321042388",28.53,23.00,0,330.63,366.40,23.3,20.5,0.164,147220.8,147220.8,3218,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831349,119853.00
06/20/2015 16:15,2,0.771,ACTIVE,212.83,342.65,59.959,1434831304,"201051344000645","174011321042388",28.57,22.50,0,331.83,366.40,22.4,19.7,0.159,145519.4,145519.4,3217,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831349,119854.00
06/20/2015 16:15,2,0.781,ACTIVE,213.51,343.25,59.986,1434831304,"274151322000085","174011321042388",28.03,25.30,0,334.24,361.29,22.2,19.5,0.141,428212.7,428212.7,4517,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831350,119855.00
06/20/2015 16:15,2,0.766,ACTIVE,212.38,342.35,59.965,1434831304,"201051344000651","174011321042388",28.61,22.50,0,330.63,365.49,22.2,19.5,0.168,144927.7,144927.7,3216,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831351,119856.00
06/20/2015 16:15,2,0.789,ACTIVE,212.61,341.15,59.991,1434831304,"201051344000867","174011321042388",28.23,22.50,0,331.23,365.19,22.6,19.9,0.168,137242.9,137242.9,3221,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831352,119857.00
06/20/2015 16:15,1,0.788,ACTIVE,214.4,377.37,60.00,1434831304,"040051121000095","174011321042388",22.67,22,0.148,315.72,437.96,17.7,12.5,0.014,24335.4,24339.6,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831353,119858.00
06/20/2015 16:15,2,0.770,ACTIVE,212.38,342.05,59.996,1434831304,"201051344001230","174011321042388",28.63,22.80,0,329.73,364.29,22.4,19.6,0.172,148405.6,148405.6,3224,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831354,119859.00
06/20/2015 16:15,2,0.764,ACTIVE,212.83,343.55,59.965,1434831304,"201051344000576","174011321042388",28.41,22.00,0,331.53,366.10,22.0,19.3,0.168,144857.5,144857.5,3223,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831355,119860.00
06/20/2015 16:15,2,0.789,ACTIVE,212.38,342.05,59.965,1434831304,"201051344000579","174011321042388",28.96,23.00,0,331.23,366.10,23.2,20.4,0.168,150989.0,150989.0,3212,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434831356,119861.00
06/20/2015 16:30,2,0.604,ACTIVE,211.03,338.74,60.002,1434832203,"201051344000955","174011321042388",28.53,22.30,0,329.73,354.97,17.5,14.9,0.119,150340.2,150340.2,3218,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832204,119862.00
06/20/2015 16:30,1,0.505,ACTIVE,213.3,393.68,60.03,1434832203,"040051121000195","174011321042388",23.81,22,0.148,317.56,440.88,11.9,15.1,0.001,25818.099999976,25820.099999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832205,119863.00
06/20/2015 16:30,2,0.588,ACTIVE,212.16,342.35,59.975,1434832203,"274151322000095","174011321042388",27.73,25.50,0,334.54,354.37,16.5,14.0,0.110,448400.4,448400.4,4135,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832206,119864.00
06/20/2015 16:30,2,0.584,ACTIVE,211.25,338.74,59.944,1434832203,"201051344000868","174011321042388",28.45,21.50,0,331.23,356.18,16.9,14.3,0.115,136580.1,136580.1,3219,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832207,119865.00
06/20/2015 16:30,2,0.584,ACTIVE,211.93,339.95,59.981,1434832203,"201051344000853","174011321042388",28.29,22.00,0,332.73,356.78,16.8,14.2,0.115,142854.7,142854.7,3216,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832208,119866.00
06/20/2015 16:30,2,0.580,ACTIVE,211.93,339.04,59.970,1434832203,"201051344000582","174011321042388",28.31,22.80,0,331.83,355.58,16.7,14.2,0.110,143388.1,143388.1,3215,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832209,119867.00
06/20/2015 16:30,1,0.536,ACTIVE,214.0,374.96,60.03,1434832203,"040051121000097","174011321042388",25.33,23,0.149,319.29,442.88,13.5,15.2,0.009,23745.100000012,23747.400000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832210,119868.00
06/20/2015 16:30,2,0.592,ACTIVE,211.48,339.34,59.965,1434832203,"201051344000469","174011321042388",28.51,21.50,0,330.93,355.88,17.1,14.6,0.124,138057.5,138057.5,3215,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832211,119869.00
06/20/2015 16:30,2,0.574,ACTIVE,211.48,340.25,59.981,1434832203,"201051344000988","174011321042388",28.05,22.50,0,331.23,356.78,16.3,13.8,0.119,137804.2,137804.2,3213,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832212,119870.00
06/20/2015 16:30,2,0.574,ACTIVE,211.70,338.74,59.981,1434832203,"201051344001158","174011321042388",28.47,21.80,0,331.53,355.58,16.6,14.1,0.110,144006.9,144006.9,3214,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832213,119871.00
06/20/2015 16:30,2,0.590,ACTIVE,211.48,338.14,59.949,1434832203,"201051344001025","174011321042388",28.43,22.00,0,331.53,355.58,17.0,14.5,0.124,147157.6,147157.6,3215,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832214,119872.00
06/20/2015 16:30,1,0.397,ACTIVE,213.6,388.10,60.03,1434832203,"033051125000118","174011321042388",38.40,22,0.119,320.69,441.45,15.1,15.2,0.117,26344.1,26346.700000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832215,119873.00
06/20/2015 16:30,2,0.586,ACTIVE,211.70,338.74,59.986,1434832203,"201051344000569","174011321042388",28.65,22.50,0,330.93,355.88,17.1,14.6,0.119,150833.6,150833.6,3219,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832216,119874.00
06/20/2015 16:30,2,0.373,ACTIVE,213.06,404.57,59.970,1434832203,"274151322000094","174011321042388",38.19,27.80,0,335.74,420.80,14.4,11.9,0.084,336296.5,336296.5,4580,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832217,119875.00
06/20/2015 16:30,1,0.551,ACTIVE,213.1,390.25,60.03,1434832203,"040051121000068","174011321042388",22.68,22,0.143,319.81,439.82,12.4,11.1,0.001,23516.4,23518.2,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832219,119876.00
06/20/2015 16:30,2,0.584,ACTIVE,211.48,338.14,59.970,1434832203,"201051344000458","174011321042388",28.71,22.50,0,331.23,355.28,17.0,14.5,0.115,146586.1,146586.1,3217,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832219,119877.00
06/20/2015 16:30,2,0.576,ACTIVE,212.38,341.15,59.949,1434832203,"274151322000087","174011321042388",27.47,30.80,0,334.24,352.87,16.1,13.6,0.097,406564.7,406564.7,4115,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832220,119878.00
06/20/2015 16:30,2,0.604,ACTIVE,212.61,342.65,59.981,1434832203,"274151322000052","174011321042388",27.81,25.50,0,333.33,353.47,17.0,14.5,0.106,434603.7,434603.7,4517,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832221,119879.00
06/20/2015 16:30,2,0.590,ACTIVE,211.70,339.65,59.965,1434832203,"201051344001145","174011321042388",28.49,21.80,0,332.73,355.88,17.0,14.5,0.124,151770.1,151770.1,3226,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832222,119880.00
06/20/2015 16:30,2,0.566,ACTIVE,211.70,340.25,59.970,1434832203,"201051344000685","174011321042388",28.29,22.00,0,331.83,355.88,16.3,13.8,0.124,150960.6,150960.6,3226,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832223,119881.00
06/20/2015 16:30,2,0.562,ACTIVE,212.16,342.05,59.959,1434832203,"274151322000088","174011321042388",27.35,25.30,0,334.24,352.27,15.5,13.1,0.093,416171.5,416171.5,4124,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832224,119882.00
06/20/2015 16:30,2,0.590,ACTIVE,211.70,339.65,59.975,1434832203,"201051344000438","174011321042388",28.92,22.00,0,330.63,356.48,17.4,14.8,0.124,151041.6,151041.6,3219,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832225,119883.00
06/20/2015 16:30,2,0.613,ACTIVE,211.48,338.74,59.970,1434832203,"201051344001135","174011321042388",28.03,22.30,0,330.93,354.67,17.4,14.9,0.110,142358.2,142358.2,3211,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832226,119884.00
06/20/2015 16:30,2,0.609,ACTIVE,211.93,339.65,59.981,1434832203,"201051344000417","174011321042388",28.88,22.30,0,330.93,355.28,17.9,15.3,0.119,146886.2,146886.2,3212,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832227,119885.00
06/20/2015 16:30,2,0.598,ACTIVE,211.25,339.34,59.975,1434832203,"201051344000594","174011321042388",28.75,22.00,0,329.73,354.67,17.4,14.9,0.119,146847.6,146847.6,3209,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832228,119886.00
06/20/2015 16:30,2,0.588,ACTIVE,212.83,343.25,59.970,1434832203,"274151322000083","174011321042388",27.65,25.80,0,334.54,353.77,16.4,13.9,0.106,430846.2,430846.2,4525,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832228,119887.00
06/20/2015 16:30,2,0.619,ACTIVE,211.93,339.95,59.970,1434832203,"201051344000585","174011321042388",28.15,22.30,0,331.23,355.58,17.7,15.2,0.124,145750.4,145750.4,3214,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832229,119888.00
06/20/2015 16:30,2,0.584,ACTIVE,212.61,343.55,59.965,1434832203,"274151322000054","174011321042388",27.73,26.00,0,333.93,352.87,16.4,13.9,0.097,426101.9,426101.9,4114,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832230,119889.00
06/20/2015 16:30,2,0.570,ACTIVE,211.70,338.74,59.981,1434832203,"201051344001203","174011321042388",29.26,22.30,0,331.23,357.08,16.9,14.4,0.115,147033.5,147033.5,3217,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832231,119890.00
06/20/2015 16:30,2,0.600,ACTIVE,211.25,338.74,59.975,1434832203,"201051344000646","174011321042388",28.35,22.30,0,329.73,354.97,17.3,14.7,0.119,144530.3,144530.3,3211,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832232,119891.00
06/20/2015 16:30,2,0.393,ACTIVE,213.29,401.56,59.975,1434832203,"274151322000068","174011321042388",37.81,28.00,0,336.34,422.30,15.1,12.6,0.084,335311.8,335311.8,4188,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832233,119892.00
06/20/2015 16:30,2,0.596,ACTIVE,213.51,343.85,59.965,1434832203,"274151322000076","174011321042388",28.69,25.30,0,335.74,354.07,17.3,14.8,0.102,454099.0,454099.0,4521,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832234,119893.00
06/20/2015 16:30,1,0.344,ACTIVE,214.2,384.79,60.03,1434832203,"033051125000132","174011321042388",34.09,22,0.133,318.19,439.39,11.6,10.5,0.001,19860.900000036,19862.600000024,877,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832235,119894.00
06/20/2015 16:30,1,0.406,ACTIVE,213.1,380.45,60.00,1434832203,"033051125000150","174011321042388",38.60,22,0.149,318.65,442.16,15.6,11.6,0.013,26337.400000012,26340.000000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832236,119895.00
06/20/2015 16:30,2,0.617,ACTIVE,211.70,338.74,59.975,1434832203,"201051344000890","174011321042388",28.33,22.30,0,331.23,355.58,17.8,15.2,0.115,148636.4,148636.4,3215,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832237,119896.00
06/20/2015 16:30,2,0.562,ACTIVE,211.48,339.65,59.965,1434832203,"201051344000900","174011321042388",27.61,21.50,0,330.93,354.07,15.8,13.3,0.110,148875.4,148875.4,3220,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832238,119897.00
06/20/2015 16:30,2,0.594,ACTIVE,211.93,340.85,59.975,1434832203,"201051344000633","174011321042388",28.37,21.50,0,330.93,356.48,17.1,14.6,0.124,138614.5,138614.5,3221,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832240,119898.00
06/20/2015 16:30,1,0.529,ACTIVE,213.7,395.19,60.03,1434832203,"040051121000185","174011321042388",23.57,22,0.136,319.07,439.19,12.4,14.1,0.000,23674.499999999,23676.199999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832241,119899.00
06/20/2015 16:30,2,0.590,ACTIVE,211.48,339.04,59.970,1434832203,"201051344000983","174011321042388",29.08,22.30,0,330.03,353.47,17.4,14.9,0.115,145773.9,145773.9,3220,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832242,119900.00
06/20/2015 16:30,2,0.598,ACTIVE,211.93,339.95,59.970,1434832203,"201051344000917","174011321042388",28.23,23.50,0,330.03,354.07,17.1,14.6,0.119,149139.1,149139.1,3225,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832243,119901.00
06/20/2015 16:30,1,0.579,ACTIVE,213.3,421.15,60.00,1434832203,"040051121000116","174011321042388",25.11,20,0.030,312.32,440.68,14.4,7.4,0.000,23335.900000024,23338.000000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832244,119902.00
06/20/2015 16:30,1,0.346,ACTIVE,213.5,352.76,60.03,1434832203,"033051125000135","174011321042388",33.80,22,0.156,320.93,441.47,11.6,15.3,0.041,19769.499999998,19771.30000001,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832246,119903.00
06/20/2015 16:30,2,0.594,ACTIVE,211.93,339.65,59.981,1434832203,"201051344000648","174011321042388",28.61,21.00,0,331.83,355.28,17.2,14.7,0.119,145092.2,145092.2,3214,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832247,119904.00
06/20/2015 16:30,2,0.617,ACTIVE,211.48,339.95,59.970,1434832203,"201051344001093","174011321042388",28.15,22.80,0,330.63,354.07,17.6,15.1,0.110,147224.2,147224.2,3219,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832247,119905.00
06/20/2015 16:30,2,0.576,ACTIVE,211.93,339.95,59.954,1434832203,"201051344000645","174011321042388",28.63,22.00,0,331.83,354.97,16.7,14.2,0.110,145522.6,145522.6,3218,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832248,119906.00
06/20/2015 16:30,2,0.596,ACTIVE,213.06,341.75,59.965,1434832203,"274151322000085","174011321042388",27.63,25.00,0,335.44,351.97,16.7,14.2,0.102,428215.7,428215.7,4518,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832249,119907.00
06/20/2015 16:30,2,0.582,ACTIVE,211.70,340.55,59.981,1434832203,"201051344000651","174011321042388",28.57,22.30,0,331.53,353.77,16.9,14.4,0.115,144930.9,144930.9,3217,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832250,119908.00
06/20/2015 16:30,2,0.588,ACTIVE,211.70,338.74,59.975,1434832203,"201051344000867","174011321042388",28.75,22.00,0,330.33,353.77,17.1,14.6,0.115,137246.2,137246.2,3222,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832251,119909.00
06/20/2015 16:30,1,0.622,ACTIVE,213.6,366.67,60.00,1434832203,"040051121000095","174011321042388",22.05,22,0.141,314.82,437.14,13.6,14.5,0.008,24339.6,24341.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832253,119910.00
06/20/2015 16:30,2,0.598,ACTIVE,211.48,339.04,59.975,1434832203,"201051344001230","174011321042388",28.35,22.30,0,330.33,351.97,17.2,14.6,0.124,148408.9,148408.9,3225,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832253,119911.00
06/20/2015 16:30,2,0.574,ACTIVE,211.93,340.55,59.970,1434832203,"201051344000576","174011321042388",29.06,21.50,0,331.23,354.37,16.9,14.4,0.110,144860.7,144860.7,3224,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832254,119912.00
06/20/2015 16:30,2,0.621,ACTIVE,211.70,339.04,59.975,1434832203,"201051344000579","174011321042388",28.73,22.50,0,331.53,353.77,18.1,15.6,0.115,150992.5,150992.5,3213,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434832255,119913.00
06/20/2015 16:45,2,0.561,ACTIVE,210.12,335.74,59.981,1434833104,"201051344000955","174011321042388",28.25,22.00,0,317.70,348.96,16.0,13.6,0.093,150344.2,150344.2,3219,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833105,119914.00
06/20/2015 16:45,1,0.451,ACTIVE_NO_POWER,212.4,412.80,60.03,1434833104,"040051121000195","174011321042388",23.06,21,0.000,313.27,440.74,10.3,0.0,0.000,25820.099999976,25822.500000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833107,119915.00
06/20/2015 16:45,2,0.504,ACTIVE,211.48,339.95,59.954,1434833104,"274151322000095","174011321042388",28.03,25.30,0,321.91,350.17,14.3,11.9,0.093,448404.1,448404.1,4136,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833107,119916.00
06/20/2015 16:45,2,0.539,ACTIVE,210.57,336.34,59.944,1434833104,"201051344000868","174011321042388",27.93,21.30,0,318.61,349.86,15.3,12.8,0.115,136583.9,136583.9,3220,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833108,119917.00
06/20/2015 16:45,2,0.531,ACTIVE,211.03,337.84,59.949,1434833104,"201051344000853","174011321042388",28.31,21.80,0,318.30,351.97,15.3,12.8,0.097,142858.5,142858.5,3217,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833109,119918.00
06/20/2015 16:45,2,0.529,ACTIVE,211.03,336.04,59.981,1434833104,"201051344000582","174011321042388",28.11,22.50,0,318.30,350.47,15.1,12.6,0.088,143391.9,143391.9,3216,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833110,119919.00
06/20/2015 16:45,1,0.473,ACTIVE,212.8,351.30,60.00,1434833104,"040051121000097","174011321042388",25.14,22,0.137,310.38,440.95,11.8,11.0,0.031,23747.400000012,23749.900000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833112,119920.00
06/20/2015 16:45,2,0.539,ACTIVE,210.35,336.34,59.959,1434833104,"201051344000469","174011321042388",28.41,21.00,0,317.10,349.86,15.6,13.1,0.106,138061.4,138061.4,3216,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833113,119921.00
06/20/2015 16:45,2,0.512,ACTIVE,210.35,337.54,59.949,1434833104,"201051344000988","174011321042388",28.51,22.30,0,318.00,351.67,14.8,12.4,0.097,137807.9,137807.9,3214,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833114,119922.00
06/20/2015 16:45,2,0.525,ACTIVE,210.12,335.74,59.949,1434833104,"201051344001158","174011321042388",28.25,21.50,0,318.91,350.47,15.1,12.6,0.115,144010.6,144010.6,3215,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833115,119923.00
06/20/2015 16:45,2,0.535,ACTIVE,210.35,335.44,59.970,1434833104,"201051344001025","174011321042388",28.43,21.80,0,319.21,350.47,15.4,13.0,0.106,147161.5,147161.5,3216,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833115,119924.00
06/20/2015 16:45,1,0.349,ACTIVE,212.4,326.00,60.00,1434833104,"033051125000118","174011321042388",38.37,21,0.105,314.95,441.72,13.3,10.0,0.266,26346.700000024,26349.999999976,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833117,119925.00
06/20/2015 16:45,2,0.541,ACTIVE,210.57,336.04,59.981,1434833104,"201051344000569","174011321042388",28.35,22.30,0,318.30,350.17,15.5,13.1,0.102,150837.5,150837.5,3220,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833118,119926.00
06/20/2015 16:45,2,0.330,ACTIVE,211.70,400.96,59.965,1434833104,"274151322000094","174011321042388",37.81,27.50,0,336.04,428.61,12.7,10.3,0.075,336299.7,336299.7,4581,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833119,119927.00
06/20/2015 16:45,1,0.480,ACTIVE,212.7,396.38,60.03,1434833104,"040051121000068","174011321042388",22.64,22,0.003,312.52,439.51,10.8,7.5,0.000,23518.2,23520.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833120,119928.00
06/20/2015 16:45,2,0.541,ACTIVE,210.35,335.14,59.965,1434833104,"201051344000458","174011321042388",28.19,22.30,0,319.21,349.26,15.5,13.0,0.110,146589.9,146589.9,3218,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833121,119929.00
06/20/2015 16:45,2,0.510,ACTIVE,211.70,337.54,59.975,1434833104,"274151322000087","174011321042388",27.37,30.30,0,321.31,350.47,14.2,11.7,0.088,406568.3,406568.3,4116,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833122,119930.00
06/20/2015 16:45,2,0.533,ACTIVE,212.83,341.15,59.970,1434833104,"274151322000052","174011321042388",27.73,25.30,0,320.71,350.47,15.0,12.6,0.088,434607.5,434607.5,4518,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833123,119931.00
06/20/2015 16:45,2,0.539,ACTIVE,211.93,338.14,59.975,1434833104,"201051344001145","174011321042388",28.15,21.50,0,319.51,351.07,15.4,12.9,0.097,151773.9,151773.9,3227,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833123,119932.00
06/20/2015 16:45,2,0.512,ACTIVE,211.93,338.74,59.975,1434833104,"201051344000685","174011321042388",28.41,21.80,0,317.70,349.86,14.8,12.3,0.110,150964.2,150964.2,3227,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833124,119933.00
06/20/2015 16:45,2,0.492,ACTIVE,212.38,340.25,59.965,1434833104,"274151322000088","174011321042388",27.27,25.00,0,321.01,349.86,13.6,11.2,0.084,416174.9,416174.9,4125,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833125,119934.00
06/20/2015 16:45,2,0.543,ACTIVE,211.93,337.54,59.965,1434833104,"201051344000438","174011321042388",28.59,21.50,0,318.61,350.77,15.7,13.3,0.115,151045.5,151045.5,3220,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833126,119935.00
06/20/2015 16:45,2,0.543,ACTIVE,211.48,337.24,59.970,1434833104,"201051344001135","174011321042388",28.63,22.00,0,318.30,349.56,15.8,13.3,0.088,142362.1,142362.1,3212,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833127,119936.00
06/20/2015 16:45,2,0.566,ACTIVE,211.93,338.74,59.949,1434833104,"201051344000417","174011321042388",28.35,22.00,0,318.91,350.17,16.3,13.8,0.102,146890.2,146890.2,3213,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833128,119937.00
06/20/2015 16:45,2,0.539,ACTIVE,211.25,338.14,59.986,1434833104,"201051344000594","174011321042388",28.92,21.80,0,317.10,349.56,15.8,13.4,0.106,146851.5,146851.5,3210,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833129,119938.00
06/20/2015 16:45,2,0.514,ACTIVE,212.38,339.95,59.965,1434833104,"274151322000083","174011321042388",27.59,25.50,0,321.61,350.77,14.3,11.9,0.080,430849.8,430849.8,4526,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833130,119939.00
06/20/2015 16:45,2,0.551,ACTIVE,211.93,338.74,59.970,1434833104,"201051344000585","174011321042388",28.73,22.00,0,318.61,350.47,16.0,13.6,0.106,145754.4,145754.4,3215,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833131,119940.00
06/20/2015 16:45,2,0.512,ACTIVE,212.38,340.25,60.002,1434833104,"274151322000054","174011321042388",27.73,25.80,0,321.91,350.47,14.3,11.9,0.084,426105.5,426105.5,4115,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833132,119941.00
06/20/2015 16:45,2,0.537,ACTIVE,211.93,337.54,59.975,1434833104,"201051344001203","174011321042388",28.41,22.00,0,318.61,351.07,15.5,13.0,0.102,147037.3,147037.3,3218,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833132,119942.00
06/20/2015 16:45,2,0.553,ACTIVE,211.48,337.54,59.970,1434833104,"201051344000646","174011321042388",27.95,22.00,0,317.70,349.56,15.7,13.2,0.106,144534.2,144534.2,3212,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833133,119943.00
06/20/2015 16:45,2,0.342,ACTIVE,213.74,404.27,59.959,1434833104,"274151322000068","174011321042388",38.15,28.00,0,336.04,424.11,13.3,10.9,0.071,335315.1,335315.1,4189,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833134,119944.00
