ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 16:45,2,0.523,ACTIVE,213.29,342.65,59.970,1434833104,"274151322000076","174011321042388",28.29,25.30,0,322.21,350.77,15.0,12.6,0.097,454102.8,454102.8,4522,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833135,119945.00
06/20/2015 16:45,1,0.303,ACTIVE,214.2,379.00,60.03,1434833104,"033051125000132","174011321042388",33.84,21,0.142,310.17,439.36,10.2,14.7,0.001,19862.600000024,19864.600000024,879,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833136,119946.00
06/20/2015 16:45,1,0.358,ACTIVE_NO_POWER,213.9,325.74,60.00,1434833104,"033051125000150","174011321042388",38.35,22,0.100,313.32,441.42,13.6,0.0,0.265,26340.000000012,26343.200000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833138,119947.00
06/20/2015 16:45,2,0.562,ACTIVE,211.48,336.94,59.970,1434833104,"201051344000890","174011321042388",28.29,21.80,0,318.00,350.17,16.1,13.6,0.102,148640.4,148640.4,3216,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833139,119948.00
06/20/2015 16:45,2,0.496,ACTIVE,211.48,338.14,59.965,1434833104,"201051344000900","174011321042388",28.35,21.30,0,319.21,349.56,14.3,11.8,0.102,148878.9,148878.9,3221,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833140,119949.00
06/20/2015 16:45,2,0.535,ACTIVE,211.93,339.04,59.970,1434833104,"201051344000633","174011321042388",28.65,21.30,0,318.00,351.07,15.6,13.1,0.106,138618.3,138618.3,3222,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833140,119950.00
06/20/2015 16:45,1,0.468,ACTIVE_NO_POWER,213.6,410.37,60.03,1434833104,"040051121000185","174011321042388",22.92,22,0.000,311.15,439.69,10.6,0.0,0.000,23676.199999999,23678.299999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833142,119951.00
06/20/2015 16:45,2,0.543,ACTIVE,211.48,337.54,59.981,1434833104,"201051344000983","174011321042388",28.67,22.00,0,317.70,349.86,15.8,13.3,0.110,145777.9,145777.9,3221,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833143,119952.00
06/20/2015 16:45,2,0.541,ACTIVE,211.70,338.44,59.970,1434833104,"201051344000917","174011321042388",28.13,23.30,0,318.91,350.47,15.4,13.0,0.106,149142.9,149142.9,3226,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833144,119953.00
06/20/2015 16:45,1,0.504,ACTIVE_NO_POWER,213.3,424.42,60.03,1434833104,"040051121000116","174011321042388",25.11,20,0.000,308.82,439.43,12.6,0.0,0.000,23338.000000024,23340.600000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833145,119954.00
06/20/2015 16:45,1,0.302,ACTIVE,213.3,358.91,60.03,1434833104,"033051125000135","174011321042388",33.51,22,0.139,311.01,441.19,10.0,11.4,0.015,19771.30000001,19773.499999998,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833146,119955.00
06/20/2015 16:45,2,0.543,ACTIVE,211.93,338.44,59.981,1434833104,"201051344000648","174011321042388",28.51,20.70,0,318.61,350.47,15.7,13.3,0.102,145096.1,145096.1,3215,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833147,119956.00
06/20/2015 16:45,2,0.553,ACTIVE,211.70,337.54,59.991,1434833104,"201051344001093","174011321042388",28.53,22.30,0,318.61,349.86,16.0,13.5,0.102,147228.2,147228.2,3220,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833148,119957.00
06/20/2015 16:45,2,0.527,ACTIVE,211.93,338.14,59.996,1434833104,"201051344000645","174011321042388",28.19,21.80,0,318.91,350.17,15.1,12.6,0.102,145526.4,145526.4,3219,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833149,119958.00
06/20/2015 16:45,2,0.518,ACTIVE,212.83,342.35,59.975,1434833104,"274151322000085","174011321042388",27.61,24.80,0,323.41,350.17,14.5,12.1,0.088,428219.4,428219.4,4519,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833150,119959.00
06/20/2015 16:45,2,0.531,ACTIVE,211.70,338.44,59.996,1434833104,"201051344000651","174011321042388",28.25,22.00,0,318.91,349.56,15.2,12.8,0.102,144934.7,144934.7,3218,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833151,119960.00
06/20/2015 16:45,2,0.537,ACTIVE,211.70,337.24,59.986,1434833104,"201051344000867","174011321042388",28.43,22.00,0,318.91,349.56,15.5,13.0,0.102,137250.0,137250.0,3223,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833152,119961.00
06/20/2015 16:45,1,0.550,ACTIVE,213.4,388.22,60.03,1434833104,"040051121000095","174011321042388",21.87,22,0.029,306.52,437.32,11.9,14.5,0.000,24341.3,24343.4,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833153,119962.00
06/20/2015 16:45,2,0.545,ACTIVE,211.48,336.94,59.986,1434833104,"201051344001230","174011321042388",27.85,22.00,0,317.70,348.66,15.4,13.0,0.102,148412.7,148412.7,3226,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833154,119963.00
06/20/2015 16:45,2,0.527,ACTIVE,211.93,338.44,59.986,1434833104,"201051344000576","174011321042388",28.73,21.30,0,319.81,350.77,15.4,12.9,0.093,144864.5,144864.5,3225,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833155,119964.00
06/20/2015 16:45,2,0.561,ACTIVE,211.48,337.54,59.981,1434833104,"201051344000579","174011321042388",28.78,22.30,0,318.91,350.17,16.4,13.9,0.102,150996.6,150996.6,3214,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434833156,119965.00
06/20/2015 17:00,2,1.398,ACTIVE,212.38,350.17,59.986,1434834003,"201051344000955","174011321042388",29.80,22.00,0,327.32,367.30,42.2,38.8,0.349,150349.2,150349.2,3220,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834005,119966.00
06/20/2015 17:00,1,1.348,ACTIVE,214.8,369.37,60.00,1434834003,"040051121000195","174011321042388",25.75,21,0.209,317.05,443.39,34.5,35.2,0.120,25822.500000012,25825.800000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834006,119967.00
06/20/2015 17:00,2,1.473,ACTIVE,214.41,348.06,59.981,1434834003,"274151322000095","174011321042388",29.38,25.50,0,333.03,367.00,43.8,40.3,0.274,448409.0,448409.0,4137,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834007,119968.00
06/20/2015 17:00,2,1.387,ACTIVE,212.61,350.77,59.954,1434834003,"201051344000868","174011321042388",29.74,21.30,0,327.32,369.40,41.8,38.4,0.331,136588.8,136588.8,3221,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834008,119969.00
06/20/2015 17:00,2,1.404,ACTIVE,213.51,351.37,59.954,1434834003,"201051344000853","174011321042388",29.46,21.80,0,328.82,370.90,41.9,38.5,0.336,142863.4,142863.4,3218,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834009,119970.00
06/20/2015 17:00,2,1.408,ACTIVE,213.29,350.47,59.981,1434834003,"201051344000582","174011321042388",29.04,22.50,0,328.22,371.21,41.5,38.1,0.349,143396.8,143396.8,3217,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834009,119971.00
06/20/2015 17:00,1,1.385,ACTIVE,214.3,343.44,60.03,1434834003,"040051121000097","174011321042388",26.55,22,0.221,318.10,443.28,36.6,28.2,0.254,23749.900000012,23753.700000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834011,119972.00
06/20/2015 17:00,2,1.414,ACTIVE,212.83,350.77,59.975,1434834003,"201051344000469","174011321042388",29.32,21.30,0,326.12,371.21,42.0,38.6,0.354,138066.3,138066.3,3217,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834012,119973.00
06/20/2015 17:00,2,1.404,ACTIVE,212.83,351.37,59.981,1434834003,"201051344000988","174011321042388",29.42,22.00,0,327.02,371.81,41.9,38.5,0.358,137812.8,137812.8,3215,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834012,119974.00
06/20/2015 17:00,2,1.426,ACTIVE,213.06,351.07,59.981,1434834003,"201051344001158","174011321042388",28.96,21.50,0,327.62,371.21,41.9,38.5,0.314,144015.5,144015.5,3216,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834013,119975.00
06/20/2015 17:00,2,1.426,ACTIVE,212.61,350.47,59.970,1434834003,"201051344001025","174011321042388",29.42,21.80,0,328.82,370.00,42.5,39.1,0.340,147166.5,147166.5,3217,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834014,119976.00
06/20/2015 17:00,1,1.035,ACTIVE,214.3,334.86,60.00,1434834003,"033051125000118","174011321042388",39.46,22,0.266,317.15,443.70,40.6,31.9,0.325,26349.999999976,26354.299999988,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834015,119977.00
06/20/2015 17:00,2,1.404,ACTIVE,212.83,351.07,59.975,1434834003,"201051344000569","174011321042388",29.64,22.30,0,328.22,370.30,42.1,38.7,0.345,150842.5,150842.5,3221,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834016,119978.00
06/20/2015 17:00,2,0.967,ACTIVE,212.83,426.51,59.965,1434834003,"274151322000094","174011321042388",39.68,27.80,0,336.04,440.94,38.9,35.6,0.265,336303.9,336303.9,4582,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834017,119979.00
06/20/2015 17:00,1,1.382,ACTIVE,214.7,393.76,60.03,1434834003,"040051121000068","174011321042388",23.94,22,0.188,318.70,442.34,32.9,25.4,0.064,23520.5,23523.6,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834019,119980.00
06/20/2015 17:00,2,1.404,ACTIVE,212.83,350.17,59.986,1434834003,"201051344000458","174011321042388",29.46,22.50,0,327.02,369.70,42.0,38.6,0.367,146594.9,146594.9,3219,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834019,119981.00
06/20/2015 17:00,2,1.445,ACTIVE,213.51,351.07,59.975,1434834003,"274151322000087","174011321042388",28.84,30.30,0,330.93,366.40,42.3,38.9,0.283,406573.1,406573.1,4117,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834020,119982.00
06/20/2015 17:00,2,1.482,ACTIVE,213.51,356.18,59.975,1434834003,"274151322000052","174011321042388",29.18,25.50,0,330.93,367.00,43.8,40.3,0.301,434612.5,434612.5,4519,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834021,119983.00
06/20/2015 17:00,2,1.416,ACTIVE,212.83,350.77,59.949,1434834003,"201051344001145","174011321042388",29.64,21.80,0,330.63,371.21,42.5,39.1,0.345,151778.9,151778.9,3228,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834022,119984.00
06/20/2015 17:00,2,1.393,ACTIVE,212.83,351.07,59.991,1434834003,"201051344000685","174011321042388",29.54,21.80,0,329.13,370.00,41.7,38.3,0.358,150969.1,150969.1,3228,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834023,119985.00
06/20/2015 17:00,2,1.447,ACTIVE,213.74,347.46,59.986,1434834003,"274151322000088","174011321042388",28.73,25.00,0,332.13,367.30,42.1,38.7,0.270,416179.6,416179.6,4126,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834024,119986.00
06/20/2015 17:00,2,1.436,ACTIVE,212.83,351.07,59.949,1434834003,"201051344000438","174011321042388",29.36,21.80,0,328.82,370.60,42.7,39.3,0.340,151050.7,151050.7,3221,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834025,119987.00
06/20/2015 17:00,2,1.441,ACTIVE,212.38,350.47,59.981,1434834003,"201051344001135","174011321042388",29.28,22.00,0,329.13,367.90,42.8,39.4,0.340,142367.2,142367.2,3213,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834026,119988.00
06/20/2015 17:00,2,1.447,ACTIVE,212.83,350.17,59.981,1434834003,"201051344000417","174011321042388",29.24,22.00,0,330.03,370.30,42.9,39.5,0.354,146895.5,146895.5,3214,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834027,119989.00
06/20/2015 17:00,2,1.443,ACTIVE,212.61,351.07,59.996,1434834003,"201051344000594","174011321042388",29.46,21.80,0,327.02,368.50,43.1,39.6,0.358,146856.7,146856.7,3211,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834028,119990.00
06/20/2015 17:00,2,1.475,ACTIVE,214.64,350.17,59.970,1434834003,"274151322000083","174011321042388",29.12,25.80,0,332.13,367.00,43.5,40.1,0.301,430854.8,430854.8,4527,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834029,119991.00
06/20/2015 17:00,2,1.467,ACTIVE,213.29,351.37,60.007,1434834003,"201051344000585","174011321042388",29.14,22.00,0,328.82,371.21,43.3,39.9,0.362,145759.7,145759.7,3216,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834030,119992.00
06/20/2015 17:00,2,1.465,ACTIVE,213.29,353.17,59.970,1434834003,"274151322000054","174011321042388",29.26,26.00,0,332.73,367.30,43.4,39.9,0.296,426110.5,426110.5,4116,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834031,119993.00
06/20/2015 17:00,2,1.441,ACTIVE,212.83,350.17,59.975,1434834003,"201051344001203","174011321042388",29.22,22.00,0,330.63,370.60,42.7,39.3,0.362,147042.4,147042.4,3219,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834032,119994.00
06/20/2015 17:00,2,1.414,ACTIVE,212.83,350.47,59.986,1434834003,"201051344000646","174011321042388",29.78,22.00,0,328.22,367.90,42.6,39.2,0.336,144539.3,144539.3,3213,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834033,119995.00
06/20/2015 17:00,2,1.031,ACTIVE,214.19,410.88,59.981,1434834003,"274151322000068","174011321042388",38.37,28.00,0,336.94,437.03,40.2,36.9,0.265,335319.6,335319.6,4190,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834034,119996.00
06/20/2015 17:00,2,1.512,ACTIVE,214.41,352.27,59.975,1434834003,"274151322000076","174011321042388",29.74,25.30,0,333.03,367.90,45.5,42.0,0.305,454108.0,454108.0,4523,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834035,119997.00
06/20/2015 17:00,1,0.936,ACTIVE,215.1,371.67,60.00,1434834003,"033051125000132","174011321042388",30.18,21,0.188,316.59,443.26,28.1,23.1,0.075,19864.600000024,19867.5,881,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834036,119998.00
06/20/2015 17:00,1,1.050,ACTIVE,215.1,341.85,60.03,1434834003,"033051125000150","174011321042388",39.78,22,0.270,318.65,444.52,41.6,43.4,0.302,26343.200000012,26347.700000012,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834037,119999.00
06/20/2015 17:00,2,1.451,ACTIVE,212.83,349.86,60.002,1434834003,"201051344000890","174011321042388",29.68,22.00,0,328.52,370.00,43.6,40.2,0.358,148645.7,148645.7,3217,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834038,120000.00
06/20/2015 17:00,2,1.389,ACTIVE,212.83,351.07,59.975,1434834003,"201051344000900","174011321042388",29.62,21.30,0,329.13,370.60,41.7,38.3,0.336,148883.8,148883.8,3222,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834039,120001.00
06/20/2015 17:00,2,1.432,ACTIVE,213.06,351.67,59.981,1434834003,"201051344000633","174011321042388",29.44,21.30,0,330.33,371.21,42.7,39.3,0.354,138623.5,138623.5,3223,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834040,120002.00
06/20/2015 17:00,1,1.492,ACTIVE,214.5,389.49,60.03,1434834003,"040051121000185","174011321042388",19.67,22,0.202,318.29,440.00,29.2,16.2,0.152,23678.299999999,23681.399999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834041,120003.00
06/20/2015 17:00,2,1.443,ACTIVE,212.61,350.47,59.991,1434834003,"201051344000983","174011321042388",29.48,22.00,0,329.13,370.60,43.1,39.7,0.354,145783.1,145783.1,3222,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834042,120004.00
06/20/2015 17:00,2,1.447,ACTIVE,212.83,350.77,59.970,1434834003,"201051344000917","174011321042388",29.22,23.30,0,328.22,371.21,42.8,39.4,0.345,149148.1,149148.1,3227,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834043,120005.00
06/20/2015 17:00,1,1.435,ACTIVE,214.5,365.29,60.03,1434834003,"040051121000116","174011321042388",26.34,20,0.225,311.18,442.25,37.6,37.4,0.239,23340.600000024,23344.300000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834044,120006.00
06/20/2015 17:00,1,0.901,ACTIVE,214.4,362.18,60.03,1434834003,"033051125000135","174011321042388",35.23,22,0.187,320.57,444.17,31.6,28.1,0.177,19773.499999998,19776.80000001,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834046,120007.00
06/20/2015 17:00,2,1.449,ACTIVE,213.06,350.17,59.981,1434834003,"201051344000648","174011321042388",29.20,21.00,0,330.63,370.90,42.9,39.4,0.354,145101.3,145101.3,3216,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834047,120008.00
06/20/2015 17:00,2,1.455,ACTIVE,212.83,351.07,59.981,1434834003,"201051344001093","174011321042388",29.44,22.30,0,330.63,370.60,43.4,40.0,0.336,147233.5,147233.5,3221,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834048,120009.00
06/20/2015 17:00,2,1.441,ACTIVE,213.06,351.07,59.975,1434834003,"201051344000645","174011321042388",29.28,22.00,0,329.73,371.21,42.8,39.4,0.349,145531.5,145531.5,3220,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834049,120010.00
06/20/2015 17:00,2,1.486,ACTIVE,213.06,347.16,59.975,1434834003,"274151322000085","174011321042388",29.22,25.00,0,331.23,367.60,44.0,40.6,0.296,428224.5,428224.5,4520,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834050,120011.00
06/20/2015 17:00,2,1.441,ACTIVE,212.83,351.07,59.975,1434834003,"201051344000651","174011321042388",29.38,22.00,0,330.93,370.90,42.9,39.5,0.331,144939.8,144939.8,3219,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834051,120012.00
06/20/2015 17:00,2,1.436,ACTIVE,213.06,350.47,59.981,1434834003,"201051344000867","174011321042388",29.66,22.00,0,329.13,370.30,43.1,39.7,0.331,137255.3,137255.3,3224,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834051,120013.00
06/20/2015 17:00,1,1.425,ACTIVE,214.1,336.15,60.03,1434834003,"040051121000095","174011321042388",23.87,22,0.202,314.46,440.68,33.8,24.8,0.225,24343.4,24346.6,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834053,120014.00
06/20/2015 17:00,2,1.445,ACTIVE,212.38,349.86,59.981,1434834003,"201051344001230","174011321042388",29.54,21.80,0,327.92,367.60,43.2,39.8,0.367,148418.0,148418.0,3227,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834054,120015.00
06/20/2015 17:00,2,1.455,ACTIVE,213.29,352.27,59.975,1434834003,"201051344000576","174011321042388",29.10,21.50,0,330.33,372.11,42.9,39.5,0.340,144869.7,144869.7,3226,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834054,120016.00
06/20/2015 17:00,2,1.471,ACTIVE,213.06,351.37,59.986,1434834003,"201051344000579","174011321042388",29.64,22.30,0,329.73,371.81,44.2,40.7,0.349,151002.0,151002.0,3215,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834055,120017.00
06/20/2015 17:15,2,1.090,ACTIVE,211.25,345.06,59.965,1434834903,"201051344000955","174011321042388",29.06,22.30,0,334.24,375.41,32.1,29.1,0.261,150358.7,150358.7,3221,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834905,120018.00
06/20/2015 17:15,1,1.047,ACTIVE,213.0,400.98,60.03,1434834903,"040051121000195","174011321042388",24.90,22,0.180,318.35,443.53,25.9,12.4,0.027,25825.800000024,25833.300000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834906,120019.00
06/20/2015 17:15,2,1.141,ACTIVE,212.38,348.36,59.970,1434834903,"274151322000095","174011321042388",28.88,26.00,0,336.64,372.41,33.4,30.3,0.221,448418.9,448418.9,4138,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834907,120020.00
06/20/2015 17:15,2,1.066,ACTIVE,211.48,344.45,59.975,1434834903,"201051344000868","174011321042388",28.94,21.80,0,334.84,375.71,31.3,28.3,0.243,136598.3,136598.3,3222,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834908,120021.00
06/20/2015 17:15,2,1.047,ACTIVE,212.16,346.56,59.986,1434834903,"201051344000853","174011321042388",29.18,22.50,0,336.04,376.92,31.0,28.0,0.247,142872.8,142872.8,3219,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834909,120022.00
06/20/2015 17:15,2,1.037,ACTIVE,212.16,345.66,59.975,1434834903,"201051344000582","174011321042388",29.04,22.80,0,334.54,376.62,30.6,27.6,0.247,143406.1,143406.1,3218,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834910,120023.00
06/20/2015 17:15,1,1.061,ACTIVE,213.3,355.71,60.03,1434834903,"040051121000097","174011321042388",25.73,23,0.228,318.64,443.38,27.1,31.0,0.154,23753.700000012,23761.600000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834911,120024.00
06/20/2015 17:15,2,1.043,ACTIVE,211.48,345.96,59.975,1434834903,"201051344000469","174011321042388",29.08,21.80,0,334.54,376.62,30.7,27.7,0.247,138075.7,138075.7,3218,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834912,120025.00
06/20/2015 17:15,2,1.031,ACTIVE,211.48,346.56,59.986,1434834903,"201051344000988","174011321042388",28.90,22.50,0,333.33,377.82,30.2,27.3,0.247,137822.2,137822.2,3216,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834913,120026.00
06/20/2015 17:15,2,1.037,ACTIVE,211.48,345.06,59.986,1434834903,"201051344001158","174011321042388",28.67,22.30,0,335.74,376.62,30.2,27.2,0.243,144024.9,144024.9,3217,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834914,120027.00
06/20/2015 17:15,2,1.055,ACTIVE,211.25,344.15,59.986,1434834903,"201051344001025","174011321042388",28.67,22.00,0,334.84,376.31,30.6,27.6,0.239,147176.0,147176.0,3218,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834915,120028.00
06/20/2015 17:15,1,0.761,ACTIVE,213.7,375.46,60.03,1434834903,"033051125000118","174011321042388",39.17,22,0.263,320.28,443.70,29.7,35.7,0.132,26354.299999988,26363.400000012,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834916,120029.00
06/20/2015 17:15,2,1.035,ACTIVE,211.70,345.06,59.986,1434834903,"201051344000569","174011321042388",28.78,22.80,0,333.93,376.01,30.2,27.2,0.225,150851.9,150851.9,3222,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834917,120030.00
06/20/2015 17:15,2,0.719,ACTIVE,213.06,412.98,59.981,1434834903,"274151322000094","174011321042388",38.55,28.00,0,338.14,447.25,28.1,25.2,0.186,336312.6,336312.6,4583,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834918,120031.00
06/20/2015 17:15,1,1.019,ACTIVE,213.3,333.14,60.03,1434834903,"040051121000068","174011321042388",23.07,22,0.170,318.97,442.50,23.4,19.6,0.227,23523.6,23530.7,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834919,120032.00
06/20/2015 17:15,2,1.002,ACTIVE,211.70,344.45,59.991,1434834903,"201051344000458","174011321042388",29.00,22.80,0,335.14,375.41,29.5,26.5,0.247,146604.3,146604.3,3220,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834920,120033.00
06/20/2015 17:15,2,1.049,ACTIVE,212.61,350.17,59.991,1434834903,"274151322000087","174011321042388",28.13,30.50,0,336.34,370.90,29.9,27.0,0.199,406582.6,406582.6,4118,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834921,120034.00
06/20/2015 17:15,2,1.076,ACTIVE,212.61,347.46,59.981,1434834903,"274151322000052","174011321042388",28.69,25.80,0,336.04,371.81,31.2,28.2,0.203,434622.4,434622.4,4520,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834922,120035.00
06/20/2015 17:15,2,0.988,ACTIVE,211.93,345.66,59.986,1434834903,"201051344001145","174011321042388",29.20,22.00,0,335.44,376.31,29.3,26.3,0.225,151788.3,151788.3,3229,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834923,120036.00
06/20/2015 17:15,2,0.969,ACTIVE,211.70,345.36,59.975,1434834903,"201051344000685","174011321042388",28.82,22.30,0,333.03,376.31,28.3,25.4,0.234,150978.2,150978.2,3229,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834923,120037.00
06/20/2015 17:15,2,1.027,ACTIVE,211.48,344.15,59.970,1434834903,"274151322000088","174011321042388",27.89,25.30,0,336.34,370.90,29.0,26.1,0.181,416189.0,416189.0,4127,0,0,0,L,1151911521,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834924,120038.00
06/20/2015 17:15,2,0.973,ACTIVE,211.70,344.45,59.991,1434834903,"201051344000438","174011321042388",29.42,22.00,0,334.84,376.31,29.1,26.1,0.225,151060.1,151060.1,3222,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834925,120039.00
06/20/2015 17:15,2,0.998,ACTIVE,211.48,343.85,59.996,1434834903,"201051344001135","174011321042388",28.82,22.50,0,333.03,375.41,29.2,26.2,0.217,142376.7,142376.7,3214,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834926,120040.00
06/20/2015 17:15,2,0.990,ACTIVE,211.70,344.76,59.965,1434834903,"201051344000417","174011321042388",29.06,22.50,0,334.54,376.01,29.2,26.2,0.221,146904.9,146904.9,3215,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834927,120041.00
06/20/2015 17:15,2,0.984,ACTIVE,211.03,344.45,59.996,1434834903,"201051344000594","174011321042388",29.00,22.30,0,330.93,376.31,28.9,26.0,0.230,146866.2,146866.2,3212,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834928,120042.00
06/20/2015 17:15,2,1.025,ACTIVE,212.61,346.86,59.981,1434834903,"274151322000083","174011321042388",28.39,26.30,0,335.74,371.51,29.5,26.5,0.199,430864.5,430864.5,4528,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834929,120043.00
06/20/2015 17:15,2,0.996,ACTIVE,211.70,344.45,59.981,1434834903,"201051344000585","174011321042388",28.71,22.30,0,334.84,376.92,29.0,26.0,0.221,145769.2,145769.2,3217,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834930,120044.00
06/20/2015 17:15,2,1.014,ACTIVE,211.70,343.85,59.986,1434834903,"274151322000054","174011321042388",28.31,26.30,0,336.34,372.41,29.1,26.1,0.190,426120.1,426120.1,4117,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834931,120045.00
06/20/2015 17:15,2,0.949,ACTIVE,211.48,343.55,59.986,1434834903,"201051344001203","174011321042388",28.96,22.30,0,335.14,376.92,27.9,25.0,0.221,147051.7,147051.7,3220,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834932,120046.00
06/20/2015 17:15,2,0.957,ACTIVE,211.03,343.55,59.991,1434834903,"201051344000646","174011321042388",28.92,22.30,0,332.43,375.71,28.1,25.1,0.208,144548.6,144548.6,3214,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834933,120047.00
06/20/2015 17:15,2,0.672,ACTIVE,213.29,412.38,59.981,1434834903,"274151322000068","174011321042388",38.65,28.50,0,337.84,447.85,26.3,23.5,0.164,335328.4,335328.4,4191,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834934,120048.00
06/20/2015 17:15,2,1.020,ACTIVE,213.06,349.56,60.007,1434834903,"274151322000076","174011321042388",28.86,25.80,0,337.24,372.71,29.8,26.9,0.199,454118.1,454118.1,4524,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834935,120049.00
06/20/2015 17:15,1,0.572,ACTIVE,213.9,385.68,60.03,1434834903,"033051125000132","174011321042388",34.63,22,0.152,316.79,443.50,19.7,11.6,0.019,19867.5,19873.400000036,883,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834936,120050.00
06/20/2015 17:15,1,0.691,ACTIVE,212.9,384.82,60.03,1434834903,"033051125000150","174011321042388",39.14,22,0.167,319.14,444.45,26.9,24.5,0.155,26347.700000012,26356.900000012,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834937,120051.00
06/20/2015 17:15,2,0.953,ACTIVE,211.48,342.95,59.986,1434834903,"201051344000890","174011321042388",28.86,22.50,0,334.54,376.01,27.9,25.0,0.203,148655.2,148655.2,3218,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834938,120052.00
06/20/2015 17:15,2,0.889,ACTIVE,211.48,343.25,60.023,1434834903,"201051344000900","174011321042388",28.69,21.80,0,334.54,376.01,25.8,23.0,0.217,148892.8,148892.8,3223,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834939,120053.00
06/20/2015 17:15,2,0.906,ACTIVE,211.93,344.45,60.012,1434834903,"201051344000633","174011321042388",29.10,21.80,0,333.33,376.62,26.8,23.9,0.212,138632.8,138632.8,3224,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834940,120054.00
06/20/2015 17:15,1,0.903,ACTIVE,213.3,376.31,60.03,1434834903,"040051121000185","174011321042388",22.97,22,0.147,317.75,441.64,20.6,12.1,0.035,23681.399999999,23687.699999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834941,120055.00
06/20/2015 17:15,2,0.912,ACTIVE,211.25,342.95,59.959,1434834903,"201051344000983","174011321042388",29.08,22.80,0,334.54,376.31,26.9,24.1,0.217,145792.5,145792.5,3223,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834942,120056.00
06/20/2015 17:15,2,0.906,ACTIVE,211.70,344.15,59.986,1434834903,"201051344000917","174011321042388",28.67,23.50,0,334.24,376.01,26.3,23.5,0.199,149157.3,149157.3,3228,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834943,120057.00
06/20/2015 17:15,1,0.917,ACTIVE,213.2,368.28,60.03,1434834903,"040051121000116","174011321042388",25.64,21,0.138,311.91,442.22,23.4,10.2,0.161,23344.300000024,23352.000000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834945,120058.00
06/20/2015 17:15,1,0.566,ALERT,213.4,376.29,60.03,1434834903,"033051125000135","174011321042388",34.23,23,0.155,320.38,444.54,19.2,14.4,0.034,19776.80000001,19783.30000001,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434834946,120059.00
06/20/2015 17:15,2,0.895,ACTIVE,211.48,343.55,59.975,1434834903,"201051344000648","174011321042388",28.59,21.30,0,335.14,376.01,26.0,23.1,0.203,145110.6,145110.6,3217,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834947,120060.00
06/20/2015 17:15,2,0.895,ACTIVE,211.48,343.25,59.981,1434834903,"201051344001093","174011321042388",28.96,22.80,0,334.24,376.01,26.3,23.4,0.194,147242.9,147242.9,3222,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834948,120061.00
06/20/2015 17:15,2,0.879,ACTIVE,211.70,342.95,59.981,1434834903,"201051344000645","174011321042388",28.47,22.50,0,335.14,376.31,25.4,22.6,0.194,145540.7,145540.7,3221,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834949,120062.00
06/20/2015 17:15,2,0.922,ACTIVE,212.38,346.86,59.975,1434834903,"274151322000085","174011321042388",28.29,25.30,0,337.54,370.90,26.5,23.6,0.172,428234.1,428234.1,4521,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834950,120063.00
06/20/2015 17:15,2,0.859,ACTIVE,211.48,342.95,59.970,1434834903,"201051344000651","174011321042388",28.96,22.30,0,334.54,376.01,25.2,22.4,0.199,144949.1,144949.1,3220,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834951,120064.00
06/20/2015 17:15,2,0.875,ACTIVE,211.48,341.75,59.991,1434834903,"201051344000867","174011321042388",28.75,22.50,0,333.03,375.11,25.5,22.7,0.194,137264.5,137264.5,3225,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834952,120065.00
06/20/2015 17:15,1,0.908,ACTIVE,213.4,351.80,60.03,1434834903,"040051121000095","174011321042388",22.60,22,0.138,314.55,440.50,20.4,13.8,0.073,24346.6,24353.3,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834953,120066.00
06/20/2015 17:15,2,0.854,ACTIVE,211.25,341.75,59.965,1434834903,"201051344001230","174011321042388",28.94,22.30,0,331.23,375.11,25.1,22.3,0.199,148427.2,148427.2,3228,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834954,120067.00
06/20/2015 17:15,2,0.840,ACTIVE,211.93,344.15,59.944,1434834903,"201051344000576","174011321042388",29.02,22.00,0,334.54,376.62,24.7,21.9,0.186,144878.8,144878.8,3227,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834955,120068.00
06/20/2015 17:15,2,0.891,ACTIVE,211.48,342.95,59.975,1434834903,"201051344000579","174011321042388",28.63,22.80,0,335.14,376.92,25.8,23.0,0.190,151011.5,151011.5,3216,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434834956,120069.00
06/20/2015 17:30,2,0.406,ACTIVE,210.57,333.33,59.981,1434835804,"201051344000955","174011321042388",28.11,22.00,0,328.82,359.78,11.6,9.3,0.062,150363.1,150363.1,3222,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835805,120070.00
06/20/2015 17:30,2,0.346,ACTIVE,212.16,336.34,59.944,1434835804,"274151322000095","174011321042388",27.81,25.30,0,331.53,357.68,9.8,7.5,0.057,448423.2,448423.2,4139,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835807,120071.00
06/20/2015 17:30,2,0.389,ACTIVE,210.80,333.63,59.965,1434835804,"201051344000868","174011321042388",27.49,21.80,0,329.43,360.08,10.8,8.5,0.062,136602.5,136602.5,3223,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835808,120072.00
06/20/2015 17:30,2,0.387,ACTIVE,211.48,334.84,59.981,1434835804,"201051344000853","174011321042388",27.21,22.30,0,330.63,360.99,10.7,8.4,0.062,142877.0,142877.0,3220,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835809,120073.00
06/20/2015 17:30,2,0.387,ACTIVE,211.48,334.24,59.996,1434835804,"201051344000582","174011321042388",27.17,22.50,0,329.73,359.78,10.7,8.4,0.062,143410.3,143410.3,3219,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835810,120074.00
06/20/2015 17:30,1,0.293,ACTIVE_NO_POWER,213.2,423.60,60.03,1434835804,"040051121000097","174011321042388",24.47,23,0.000,318.37,442.18,6.9,0.0,0.000,23761.600000012,23764.600000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835811,120075.00
06/20/2015 17:30,2,0.398,ACTIVE,211.25,334.24,59.965,1434835804,"201051344000469","174011321042388",27.33,21.50,0,328.82,359.48,11.1,8.8,0.066,138080.0,138080.0,3219,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835812,120076.00
06/20/2015 17:30,2,0.367,ACTIVE,211.03,334.84,60.007,1434835804,"201051344000988","174011321042388",27.25,22.50,0,329.13,361.29,10.2,7.9,0.062,137826.3,137826.3,3217,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835813,120077.00
06/20/2015 17:30,2,0.379,ACTIVE,211.03,333.63,59.975,1434835804,"201051344001158","174011321042388",27.08,22.00,0,329.73,359.48,10.4,8.1,0.066,144029.0,144029.0,3218,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835814,120078.00
06/20/2015 17:30,2,0.385,ACTIVE,210.80,333.33,59.970,1434835804,"201051344001025","174011321042388",27.53,21.80,0,329.43,360.38,10.8,8.5,0.057,147180.3,147180.3,3219,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835815,120079.00
06/20/2015 17:30,1,0.233,ACTIVE_NO_POWER,213.0,434.47,60.03,1434835804,"033051125000118","174011321042388",37.44,22,0.000,320.00,442.80,8.7,0.0,0.000,26363.400000012,26366.999999976,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835817,120080.00
06/20/2015 17:30,2,0.396,ACTIVE,211.03,333.63,59.975,1434835804,"201051344000569","174011321042388",26.82,22.80,0,329.43,359.78,10.8,8.5,0.057,150856.2,150856.2,3223,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835818,120081.00
06/20/2015 17:30,2,0.219,ACTIVE,212.38,380.82,59.970,1434835804,"274151322000094","174011321042388",35.68,27.50,0,336.04,424.41,8.0,5.8,0.049,336316.2,336316.2,4584,0,0,0,L,1151911521,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835819,120082.00
06/20/2015 17:30,1,0.315,ACTIVE,213.2,345.25,60.00,1434835804,"040051121000068","174011321042388",21.36,22,0.141,319.66,440.39,6.6,12.6,0.006,23530.7,23533.2,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835820,120083.00
06/20/2015 17:30,2,0.375,ACTIVE,210.80,332.73,59.986,1434835804,"201051344000458","174011321042388",27.75,22.80,0,329.43,358.88,10.6,8.3,0.057,146608.5,146608.5,3221,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835821,120084.00
06/20/2015 17:30,2,0.344,ACTIVE,212.16,338.14,59.970,1434835804,"274151322000087","174011321042388",26.60,30.00,0,331.53,356.18,9.3,7.1,0.053,406586.6,406586.6,4119,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835822,120085.00
06/20/2015 17:30,2,0.361,ACTIVE,212.16,336.04,59.970,1434835804,"274151322000052","174011321042388",27.25,25.30,0,330.03,357.08,10.0,7.7,0.040,434626.6,434626.6,4521,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835823,120086.00
06/20/2015 17:30,2,0.367,ACTIVE,211.25,334.84,59.954,1434835804,"201051344001145","174011321042388",28.05,21.50,0,330.63,359.48,10.4,8.1,0.049,151792.5,151792.5,3230,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835824,120087.00
06/20/2015 17:30,2,0.346,ACTIVE,211.48,334.54,59.981,1434835804,"201051344000685","174011321042388",27.61,22.30,0,329.73,357.98,9.7,7.4,0.062,150982.2,150982.2,3230,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835824,120088.00
06/20/2015 17:30,2,0.322,ACTIVE,211.70,334.24,59.944,1434835804,"274151322000088","174011321042388",26.34,24.80,0,330.93,355.28,8.6,6.4,0.031,416192.9,416192.9,4128,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835825,120089.00
