ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 17:30,2,0.377,ACTIVE,211.03,333.63,59.970,1434835804,"201051344000438","174011321042388",27.91,22.00,0,329.43,357.98,10.7,8.4,0.053,151064.3,151064.3,3223,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835826,120090.00
06/20/2015 17:30,2,0.387,ACTIVE,210.57,332.13,59.944,1434835804,"201051344001135","174011321042388",27.45,22.00,0,328.82,356.78,10.8,8.5,0.062,142380.9,142380.9,3215,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835827,120091.00
06/20/2015 17:30,2,0.402,ACTIVE,211.03,334.24,59.975,1434835804,"201051344000417","174011321042388",27.67,22.30,0,329.73,357.38,11.3,9.0,0.053,146909.3,146909.3,3216,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835828,120092.00
06/20/2015 17:30,2,0.383,ACTIVE,210.57,333.03,59.975,1434835804,"201051344000594","174011321042388",27.23,22.30,0,328.22,357.38,10.6,8.3,0.062,146870.4,146870.4,3213,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835829,120093.00
06/20/2015 17:30,2,0.340,ACTIVE,211.93,335.44,59.965,1434835804,"274151322000083","174011321042388",26.42,25.80,0,331.23,356.18,9.1,6.9,0.062,430868.6,430868.6,4529,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835830,120094.00
06/20/2015 17:30,2,0.391,ACTIVE,210.80,333.93,59.975,1434835804,"201051344000585","174011321042388",27.69,22.30,0,329.13,358.28,11.0,8.7,0.057,145773.5,145773.5,3218,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835831,120095.00
06/20/2015 17:30,2,0.332,ACTIVE,211.93,335.14,59.970,1434835804,"274151322000054","174011321042388",26.88,26.00,0,330.33,356.48,9.1,6.8,0.053,426124.2,426124.2,4118,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835832,120096.00
06/20/2015 17:30,2,0.367,ACTIVE,210.80,332.73,59.981,1434835804,"201051344001203","174011321042388",27.37,22.00,0,329.43,357.68,10.2,8.0,0.057,147055.8,147055.8,3221,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835833,120097.00
06/20/2015 17:30,2,0.391,ACTIVE,210.57,333.33,59.938,1434835804,"201051344000646","174011321042388",26.22,22.00,0,328.52,357.38,10.4,8.1,0.053,144552.8,144552.8,3215,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835834,120098.00
06/20/2015 17:30,2,0.225,ACTIVE,212.83,390.14,59.981,1434835804,"274151322000068","174011321042388",36.68,27.80,0,336.64,424.71,8.3,6.1,0.040,335332.1,335332.1,4192,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835834,120099.00
06/20/2015 17:30,2,0.338,ACTIVE,212.38,336.94,59.965,1434835804,"274151322000076","174011321042388",27.61,25.00,0,332.43,355.58,9.4,7.2,0.062,454122.4,454122.4,4525,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835835,120100.00
06/20/2015 17:30,1,0.196,ACTIVE_NO_POWER,212.8,411.20,60.03,1434835804,"033051125000132","174011321042388",32.77,22,0.000,316.73,439.48,6.4,0.0,0.000,19873.400000036,19875.800000012,885,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835837,120101.00
06/20/2015 17:30,1,0.219,ACTIVE_NO_POWER,212.8,415.45,60.03,1434835804,"033051125000150","174011321042388",36.70,22,0.000,314.27,445.02,7.9,0.0,0.000,26356.900000012,26360.400000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835838,120102.00
06/20/2015 17:30,2,0.389,ACTIVE,210.80,333.03,60.007,1434835804,"201051344000890","174011321042388",27.31,22.30,0,329.73,356.78,10.8,8.5,0.057,148659.5,148659.5,3219,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835839,120103.00
06/20/2015 17:30,2,0.322,ACTIVE,210.57,333.33,59.981,1434835804,"201051344000900","174011321042388",27.14,21.50,0,329.13,356.18,8.9,6.6,0.049,148896.6,148896.6,3224,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835840,120104.00
06/20/2015 17:30,2,0.361,ACTIVE,211.25,334.54,59.996,1434835804,"201051344000633","174011321042388",27.79,21.50,0,329.73,357.98,10.2,7.9,0.057,138636.8,138636.8,3225,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835841,120105.00
06/20/2015 17:30,1,0.291,ACTIVE,212.9,335.47,60.03,1434835804,"040051121000185","174011321042388",22.11,22,0.138,317.34,439.59,6.4,14.2,0.023,23687.699999999,23689.999999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835842,120106.00
06/20/2015 17:30,2,0.373,ACTIVE,210.80,333.03,59.986,1434835804,"201051344000983","174011321042388",27.35,22.50,0,329.13,356.18,10.4,8.1,0.057,145796.6,145796.6,3224,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835843,120107.00
06/20/2015 17:30,2,0.359,ACTIVE,211.03,334.24,59.981,1434835804,"201051344000917","174011321042388",27.29,23.30,0,328.52,356.48,10.0,7.7,0.053,149161.4,149161.4,3229,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835844,120108.00
06/20/2015 17:30,1,0.297,ACTIVE_NO_POWER,212.6,411.40,60.03,1434835804,"040051121000116","174011321042388",24.62,21,0.000,312.18,440.11,7.1,0.0,0.000,23352.000000024,23354.900000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835845,120109.00
06/20/2015 17:30,1,0.182,ACTIVE,212.9,344.10,60.03,1434835804,"033051125000135","174011321042388",32.56,22,0.135,319.65,441.77,5.8,14.3,0.006,19783.30000001,19785.900000034,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835846,120110.00
06/20/2015 17:30,2,0.363,ACTIVE,211.03,333.03,59.986,1434835804,"201051344000648","174011321042388",27.55,21.00,0,330.33,356.48,10.2,7.9,0.053,145114.7,145114.7,3218,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835847,120111.00
06/20/2015 17:30,2,0.375,ACTIVE,211.03,333.93,59.975,1434835804,"201051344001093","174011321042388",27.67,22.30,0,329.13,356.18,10.5,8.2,0.044,147247.0,147247.0,3223,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835848,120112.00
06/20/2015 17:30,2,0.354,ACTIVE,211.03,333.03,59.975,1434835804,"201051344000645","174011321042388",26.96,22.00,0,330.33,355.88,9.7,7.4,0.053,145544.7,145544.7,3222,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835849,120113.00
06/20/2015 17:30,2,0.316,ACTIVE,211.93,335.74,59.975,1434835804,"274151322000085","174011321042388",27.12,24.80,0,332.13,353.77,8.7,6.5,0.044,428238.1,428238.1,4522,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835850,120114.00
06/20/2015 17:30,2,0.348,ACTIVE,210.80,333.33,59.975,1434835804,"201051344000651","174011321042388",27.49,22.00,0,329.43,355.88,9.7,7.4,0.053,144953.0,144953.0,3221,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835851,120115.00
06/20/2015 17:30,2,0.357,ACTIVE,210.80,332.13,59.991,1434835804,"201051344000867","174011321042388",27.47,22.30,0,329.13,354.97,10.0,7.7,0.053,137268.5,137268.5,3226,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835852,120116.00
06/20/2015 17:30,1,0.333,ACTIVE_NO_POWER,212.6,391.78,60.00,1434835804,"040051121000095","174011321042388",21.90,22,0.000,313.89,437.63,7.1,0.0,0.000,24353.3,24355.4,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835853,120117.00
06/20/2015 17:30,2,0.355,ACTIVE,210.57,332.73,59.996,1434835804,"201051344001230","174011321042388",27.27,22.30,0,328.52,354.07,9.8,7.6,0.053,148431.2,148431.2,3229,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835854,120118.00
06/20/2015 17:30,2,0.352,ACTIVE,211.03,334.84,59.975,1434835804,"201051344000576","174011321042388",27.33,21.80,0,329.73,356.18,9.8,7.5,0.053,144882.8,144882.8,3228,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835855,120119.00
06/20/2015 17:30,2,0.387,ACTIVE,210.80,333.03,59.981,1434835804,"201051344000579","174011321042388",27.14,22.50,0,329.43,355.28,10.7,8.4,0.053,151015.7,151015.7,3217,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835856,120120.00
06/20/2015 17:30,1,0.257,ACTIVE,212.7,370.99,60.00,1434835804,"040051121000195","174011321042388",21.36,22,0.094,320.59,439.90,5.3,6.2,0.195,25833.300000024,25836.099999976,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434835857,120121.00
06/20/2015 17:45,2,0.438,ACTIVE,211.48,336.64,59.970,1434836703,"201051344000955","174011321042388",28.11,21.50,0,325.82,341.15,12.5,10.1,0.066,150365.3,150365.3,3223,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836704,120122.00
06/20/2015 17:45,1,0.301,ACTIVE,213.5,368.64,60.00,1434836703,"040051121000195","174011321042388",23.74,21,0.110,317.90,440.56,7.1,5.1,0.000,25836.099999976,25836.899999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836705,120123.00
06/20/2015 17:45,2,0.371,ACTIVE,213.06,338.74,59.944,1434836703,"274151322000095","174011321042388",27.79,24.80,0,330.93,342.95,10.5,8.2,0.062,448424.9,448424.9,4140,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836706,120124.00
06/20/2015 17:45,2,0.414,ACTIVE,211.48,336.64,59.959,1434836703,"201051344000868","174011321042388",27.91,21.00,0,327.02,341.75,11.8,9.4,0.080,136604.6,136604.6,3224,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836707,120125.00
06/20/2015 17:45,2,0.416,ACTIVE,212.16,337.84,59.965,1434836703,"201051344000853","174011321042388",27.65,21.50,0,328.22,343.25,11.7,9.3,0.071,142879.0,142879.0,3221,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836708,120126.00
06/20/2015 17:45,2,0.424,ACTIVE,212.16,336.94,59.959,1434836703,"201051344000582","174011321042388",26.94,22.00,0,328.22,342.05,11.6,9.3,0.075,143412.3,143412.3,3220,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836709,120127.00
06/20/2015 17:45,1,0.337,ACTIVE_NO_POWER,213.6,425.11,60.00,1434836703,"040051121000097","174011321042388",23.46,22,0.000,318.35,441.92,7.7,0.0,0.000,23764.600000012,23765.400000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836710,120128.00
06/20/2015 17:45,2,0.430,ACTIVE,211.70,337.24,59.959,1434836703,"201051344000469","174011321042388",27.79,21.00,0,326.12,342.05,12.1,9.8,0.071,138082.1,138082.1,3220,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836711,120129.00
06/20/2015 17:45,2,0.410,ACTIVE,211.48,337.54,59.965,1434836703,"201051344000988","174011321042388",26.86,21.80,0,326.12,343.55,11.2,8.9,0.062,137828.2,137828.2,3218,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836712,120130.00
06/20/2015 17:45,2,0.402,ACTIVE,211.48,336.64,59.986,1434836703,"201051344001158","174011321042388",28.25,21.30,0,326.72,341.75,11.5,9.2,0.071,144031.0,144031.0,3219,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836713,120131.00
06/20/2015 17:45,2,0.416,ACTIVE,211.70,336.34,59.954,1434836703,"201051344001025","174011321042388",27.97,21.30,0,327.02,342.05,11.8,9.5,0.071,147182.3,147182.3,3220,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836714,120132.00
06/20/2015 17:45,1,0.255,ACTIVE,213.9,373.44,60.03,1434836703,"033051125000118","174011321042388",37.80,21,0.133,314.29,445.15,9.5,13.7,0.002,26366.999999976,26368.299999988,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836715,120133.00
06/20/2015 17:45,2,0.424,ACTIVE,211.70,336.94,59.959,1434836703,"201051344000569","174011321042388",27.89,22.30,0,327.02,341.75,12.0,9.7,0.066,150858.2,150858.2,3224,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836716,120134.00
06/20/2015 17:45,2,0.238,ACTIVE,213.06,393.75,59.965,1434836703,"274151322000094","174011321042388",37.07,26.80,0,332.43,403.37,9.0,6.8,0.049,336317.6,336317.6,4585,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836717,120135.00
06/20/2015 17:45,1,0.351,ACTIVE_NO_POWER,213.4,397.64,60.03,1434836703,"040051121000068","174011321042388",21.83,22,0.000,319.30,440.14,7.5,0.0,0.000,23533.2,23533.9,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836718,120136.00
06/20/2015 17:45,2,0.428,ACTIVE,211.70,336.04,60.002,1434836703,"201051344000458","174011321042388",27.79,22.00,0,327.02,341.45,12.1,9.7,0.066,146610.5,146610.5,3222,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836719,120137.00
06/20/2015 17:45,2,0.379,ACTIVE,213.29,340.55,59.975,1434836703,"274151322000087","174011321042388",27.33,29.30,0,331.23,343.85,10.5,8.2,0.053,406588.3,406588.3,4120,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836720,120138.00
06/20/2015 17:45,2,0.402,ACTIVE,212.61,338.44,59.986,1434836703,"274151322000052","174011321042388",27.39,24.80,0,330.33,343.55,11.2,8.9,0.053,434628.5,434628.5,4522,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836721,120139.00
06/20/2015 17:45,2,0.418,ACTIVE,212.16,338.14,59.970,1434836703,"201051344001145","174011321042388",27.99,21.30,0,327.02,342.65,11.9,9.5,0.071,151794.5,151794.5,3231,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836722,120140.00
06/20/2015 17:45,2,0.400,ACTIVE,212.16,337.84,59.981,1434836703,"201051344000685","174011321042388",27.83,21.80,0,326.42,342.05,11.3,9.0,0.071,150984.1,150984.1,3231,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836723,120141.00
06/20/2015 17:45,2,0.363,ACTIVE,212.83,339.04,59.970,1434836703,"274151322000088","174011321042388",26.70,24.30,0,330.33,343.25,9.8,7.6,0.057,416194.5,416194.5,4129,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836724,120142.00
06/20/2015 17:45,2,0.432,ACTIVE,212.16,337.24,59.970,1434836703,"201051344000438","174011321042388",28.07,21.50,0,327.92,342.65,12.3,9.9,0.062,151066.4,151066.4,3224,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836725,120143.00
06/20/2015 17:45,2,0.434,ACTIVE,211.70,336.34,59.981,1434836703,"201051344001135","174011321042388",27.97,21.50,0,327.02,341.75,12.3,9.9,0.062,142383.1,142383.1,3216,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836726,120144.00
06/20/2015 17:45,2,0.463,ACTIVE,211.93,338.14,59.975,1434836703,"201051344000417","174011321042388",27.45,21.80,0,327.62,342.05,12.9,10.5,0.071,146911.5,146911.5,3217,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836727,120145.00
06/20/2015 17:45,2,0.434,ACTIVE,211.48,336.34,59.944,1434836703,"201051344000594","174011321042388",27.81,21.80,0,325.52,342.05,12.3,9.9,0.071,146872.5,146872.5,3214,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836727,120146.00
06/20/2015 17:45,2,0.381,ACTIVE,213.06,339.34,59.959,1434836703,"274151322000083","174011321042388",27.47,25.30,0,330.33,344.15,10.6,8.3,0.066,430870.3,430870.3,4530,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836728,120147.00
06/20/2015 17:45,2,0.447,ACTIVE,211.93,338.14,59.981,1434836703,"201051344000585","174011321042388",27.83,21.50,0,327.32,342.95,12.7,10.3,0.075,145775.7,145775.7,3219,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836729,120148.00
06/20/2015 17:45,2,0.385,ACTIVE,213.06,341.15,59.975,1434836703,"274151322000054","174011321042388",27.21,25.30,0,330.33,343.85,10.6,8.3,0.057,426125.9,426125.9,4119,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836730,120149.00
06/20/2015 17:45,2,0.428,ACTIVE,211.93,336.04,59.986,1434836703,"201051344001203","174011321042388",27.41,21.50,0,327.02,342.95,11.9,9.6,0.071,147057.9,147057.9,3222,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836731,120150.00
06/20/2015 17:45,2,0.441,ACTIVE,211.48,337.54,59.981,1434836703,"201051344000646","174011321042388",27.69,21.50,0,326.72,341.75,12.4,10.0,0.071,144554.9,144554.9,3216,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836732,120151.00
06/20/2015 17:45,2,0.266,ACTIVE,213.51,389.84,59.970,1434836703,"274151322000068","174011321042388",36.58,27.00,0,333.63,407.87,9.8,7.6,0.044,335333.7,335333.7,4193,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836733,120152.00
06/20/2015 17:45,2,0.396,ACTIVE,213.29,338.74,59.975,1434836703,"274151322000076","174011321042388",27.81,24.50,0,331.83,345.06,11.2,8.9,0.053,454124.2,454124.2,4526,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836734,120153.00
06/20/2015 17:45,1,0.226,ACTIVE,214.1,363.06,60.03,1434836703,"033051125000132","174011321042388",33.59,20,0.136,317.41,439.17,7.5,13.0,0.001,19875.800000012,19876.5,887,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836735,120154.00
06/20/2015 17:45,1,0.265,ACTIVE_NO_POWER,214.0,401.89,60.03,1434836703,"033051125000150","174011321042388",37.99,21,0.000,315.18,444.66,10.0,0.0,0.000,26360.400000012,26361.800000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836736,120155.00
06/20/2015 17:45,2,0.447,ACTIVE,211.70,336.34,59.954,1434836703,"201051344000890","174011321042388",27.99,22.00,0,327.02,342.65,12.7,10.3,0.075,148661.7,148661.7,3220,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836737,120156.00
06/20/2015 17:45,2,0.389,ACTIVE,211.70,336.64,59.970,1434836703,"201051344000900","174011321042388",27.25,21.00,0,326.42,342.35,10.8,8.5,0.075,148898.4,148898.4,3225,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836738,120157.00
06/20/2015 17:45,2,0.426,ACTIVE,211.93,338.74,59.981,1434836703,"201051344000633","174011321042388",28.13,21.00,0,326.72,344.15,12.2,9.9,0.075,138638.9,138638.9,3226,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836739,120158.00
06/20/2015 17:45,1,0.360,ACTIVE_NO_POWER,213.9,379.07,60.03,1434836703,"040051121000185","174011321042388",21.75,21,0.000,318.69,439.12,7.8,0.0,0.000,23689.999999999,23690.799999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836741,120159.00
06/20/2015 17:45,2,0.438,ACTIVE,211.70,336.34,59.986,1434836703,"201051344000983","174011321042388",27.77,21.80,0,326.42,341.75,12.3,10.0,0.080,145798.8,145798.8,3225,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836742,120160.00
06/20/2015 17:45,2,0.426,ACTIVE,211.93,337.84,60.007,1434836703,"201051344000917","174011321042388",27.73,22.80,0,326.72,342.95,12.0,9.6,0.075,149163.4,149163.4,3230,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836743,120161.00
06/20/2015 17:45,1,0.370,ACTIVE,213.5,325.33,60.03,1434836703,"040051121000116","174011321042388",24.69,20,0.120,311.74,439.57,9.0,5.9,0.200,23354.900000024,23355.700000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836744,120162.00
06/20/2015 17:45,1,0.226,ACTIVE_NO_POWER,213.8,404.24,60.03,1434836703,"033051125000135","174011321042388",32.69,22,0.000,320.59,441.23,7.3,0.0,0.000,19785.900000034,19786.699999986,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836746,120163.00
06/20/2015 17:45,2,0.443,ACTIVE,211.93,336.94,59.986,1434836703,"201051344000648","174011321042388",27.35,20.30,0,327.62,343.25,12.3,9.9,0.075,145116.8,145116.8,3219,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836747,120164.00
06/20/2015 17:45,2,0.449,ACTIVE,211.93,338.14,60.012,1434836703,"201051344001093","174011321042388",27.83,21.80,0,327.92,342.35,12.7,10.3,0.066,147249.2,147249.2,3224,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836747,120165.00
06/20/2015 17:45,2,0.430,ACTIVE,212.16,337.54,60.028,1434836703,"201051344000645","174011321042388",26.86,21.50,0,327.32,342.95,11.7,9.4,0.066,145546.7,145546.7,3223,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836748,120166.00
06/20/2015 17:45,2,0.391,ACTIVE,213.06,339.04,59.986,1434836703,"274151322000085","174011321042388",27.23,24.30,0,331.83,344.45,10.8,8.5,0.057,428239.8,428239.8,4523,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836749,120167.00
06/20/2015 17:45,2,0.432,ACTIVE,211.93,337.84,59.991,1434836703,"201051344000651","174011321042388",27.06,21.50,0,327.32,342.65,11.9,9.5,0.071,144955.0,144955.0,3222,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836750,120168.00
06/20/2015 17:45,2,0.426,ACTIVE,211.70,336.04,59.996,1434836703,"201051344000867","174011321042388",27.99,21.80,0,326.42,342.05,12.1,9.8,0.066,137270.6,137270.6,3227,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836751,120169.00
06/20/2015 17:45,1,0.423,ACTIVE_NO_POWER,213.6,418.79,60.03,1434836703,"040051121000095","174011321042388",21.58,21,0.000,314.66,437.88,9.0,0.0,0.000,24355.4,24356.1,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836752,120170.00
06/20/2015 17:45,2,0.432,ACTIVE,211.48,336.04,59.991,1434836703,"201051344001230","174011321042388",27.41,21.80,0,325.52,341.75,12.0,9.7,0.066,148433.2,148433.2,3230,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836753,120171.00
06/20/2015 17:45,2,0.432,ACTIVE,212.16,338.44,60.002,1434836703,"201051344000576","174011321042388",27.29,21.00,0,326.72,342.95,12.0,9.7,0.071,144884.9,144884.9,3229,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836754,120172.00
06/20/2015 17:45,2,0.459,ACTIVE,211.93,336.64,59.991,1434836703,"201051344000579","174011321042388",27.99,22.00,0,327.02,342.65,13.1,10.7,0.071,151018.0,151018.0,3218,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434836755,120173.00
06/20/2015 18:00,2,0.568,ACTIVE,211.93,338.74,59.991,1434837604,"201051344000955","174011321042388",28.35,21.50,0,328.22,360.38,16.4,13.9,0.115,150370.1,150370.1,3224,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837605,120174.00
06/20/2015 18:00,1,0.461,ACTIVE,214.2,367.87,60.03,1434837604,"040051121000195","174011321042388",23.29,20,0.136,319.93,441.53,10.6,13.8,0.006,25836.899999988,25840.000000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837606,120175.00
06/20/2015 18:00,2,0.523,ACTIVE,213.51,341.15,59.959,1434837604,"274151322000095","174011321042388",27.83,24.80,0,333.63,359.78,14.8,12.3,0.088,448429.4,448429.4,4141,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837607,120176.00
06/20/2015 18:00,2,0.555,ACTIVE,212.16,339.04,59.959,1434837604,"201051344000868","174011321042388",27.69,21.00,0,328.22,361.59,15.6,13.1,0.110,136609.2,136609.2,3225,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837608,120177.00
06/20/2015 18:00,2,0.559,ACTIVE,212.61,340.55,59.970,1434837604,"201051344000853","174011321042388",26.96,21.50,0,331.83,362.79,15.2,12.8,0.102,142883.6,142883.6,3222,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837609,120178.00
06/20/2015 18:00,2,0.531,ACTIVE,212.61,339.95,59.965,1434837604,"201051344000582","174011321042388",28.39,22.00,0,329.43,361.59,15.3,12.9,0.097,143416.8,143416.8,3221,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837609,120179.00
06/20/2015 18:00,1,0.470,ACTIVE,214.3,400.17,60.00,1434837604,"040051121000097","174011321042388",25.48,22,0.000,319.22,441.50,11.9,0.2,0.104,23765.400000012,23768.800000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837611,120180.00
06/20/2015 18:00,2,0.541,ACTIVE,212.16,339.65,59.965,1434837604,"201051344000469","174011321042388",28.53,21.00,0,328.52,361.59,15.6,13.2,0.110,138086.7,138086.7,3221,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837612,120181.00
06/20/2015 18:00,2,0.516,ACTIVE,212.38,340.85,59.959,1434837604,"201051344000988","174011321042388",28.37,22.00,0,328.82,363.09,14.8,12.4,0.097,137832.6,137832.6,3219,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837613,120182.00
06/20/2015 18:00,2,0.527,ACTIVE,212.16,339.34,59.970,1434837604,"201051344001158","174011321042388",28.23,21.30,0,329.73,361.89,15.1,12.7,0.110,144035.6,144035.6,3220,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837614,120183.00
06/20/2015 18:00,2,0.541,ACTIVE,211.93,338.14,59.959,1434837604,"201051344001025","174011321042388",28.09,21.30,0,330.33,362.19,15.4,13.0,0.097,147187.0,147187.0,3221,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837615,120184.00
06/20/2015 18:00,1,0.352,ACTIVE,214.3,388.76,60.00,1434837604,"033051125000118","174011321042388",37.92,21,0.145,320.46,443.62,13.2,13.0,0.004,26368.299999988,26372.200000024,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837616,120185.00
06/20/2015 18:00,2,0.531,ACTIVE,212.16,339.34,59.959,1434837604,"201051344000569","174011321042388",28.59,22.00,0,330.33,361.89,15.4,13.0,0.106,150862.9,150862.9,3225,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837617,120186.00
06/20/2015 18:00,2,0.330,ACTIVE,213.06,398.26,59.954,1434837604,"274151322000094","174011321042388",37.29,26.80,0,337.54,436.73,12.5,10.1,0.075,336321.5,336321.5,4586,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837618,120187.00
06/20/2015 18:00,1,0.476,ACTIVE,214.3,326.37,60.03,1434837604,"040051121000068","174011321042388",22.53,21,0.143,319.86,440.52,10.6,14.5,0.240,23533.9,23536.7,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837619,120188.00
06/20/2015 18:00,2,0.527,ACTIVE,211.93,338.14,59.954,1434837604,"201051344000458","174011321042388",28.59,22.30,0,328.82,361.29,15.3,12.8,0.110,146615.1,146615.1,3223,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837620,120189.00
06/20/2015 18:00,2,0.502,ACTIVE,213.51,341.15,59.986,1434837604,"274151322000087","174011321042388",27.29,29.00,0,333.63,359.18,13.9,11.5,0.084,406592.7,406592.7,4121,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837621,120190.00
06/20/2015 18:00,2,0.523,ACTIVE,213.06,341.75,59.959,1434837604,"274151322000052","174011321042388",27.79,24.50,0,332.73,359.48,14.7,12.3,0.088,434633.1,434633.1,4523,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837622,120191.00
06/20/2015 18:00,2,0.529,ACTIVE,212.38,339.34,59.965,1434837604,"201051344001145","174011321042388",28.01,21.30,0,331.53,362.49,15.1,12.6,0.102,151799.2,151799.2,3232,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837623,120192.00
06/20/2015 18:00,2,0.504,ACTIVE,212.38,339.04,59.944,1434837604,"201051344000685","174011321042388",28.39,21.80,0,330.33,360.99,14.5,12.1,0.102,150988.6,150988.6,3232,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837624,120193.00
06/20/2015 18:00,2,0.473,ACTIVE,213.06,340.85,59.954,1434837604,"274151322000088","174011321042388",27.65,24.00,0,333.33,359.18,13.2,10.8,0.071,416198.7,416198.7,4130,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837625,120194.00
06/20/2015 18:00,2,0.529,ACTIVE,212.38,338.74,59.965,1434837604,"201051344000438","174011321042388",28.53,21.50,0,330.93,361.89,15.3,12.9,0.097,151071.1,151071.1,3225,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837625,120195.00
06/20/2015 18:00,2,0.537,ACTIVE,211.93,337.54,59.959,1434837604,"201051344001135","174011321042388",28.11,21.50,0,330.63,360.99,15.3,12.9,0.097,142387.8,142387.8,3217,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837626,120196.00
06/20/2015 18:00,2,0.561,ACTIVE,212.38,339.34,59.970,1434837604,"201051344000417","174011321042388",27.91,22.00,0,330.63,361.59,15.9,13.4,0.102,146916.4,146916.4,3218,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837627,120197.00
06/20/2015 18:00,2,0.525,ACTIVE,211.70,338.74,59.965,1434837604,"201051344000594","174011321042388",28.86,21.80,0,328.82,361.29,15.4,12.9,0.102,146877.2,146877.2,3215,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837628,120198.00
06/20/2015 18:00,2,0.492,ACTIVE,212.83,339.65,59.954,1434837604,"274151322000083","174011321042388",27.79,25.30,0,333.33,359.48,13.8,11.4,0.088,430874.8,430874.8,4531,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837629,120199.00
06/20/2015 18:00,2,0.537,ACTIVE,212.38,339.34,59.970,1434837604,"201051344000585","174011321042388",28.53,21.50,0,330.33,361.89,15.6,13.1,0.097,145780.5,145780.5,3220,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837630,120200.00
06/20/2015 18:00,2,0.492,ACTIVE,213.06,342.35,59.981,1434837604,"274151322000054","174011321042388",27.61,25.30,0,333.03,359.78,13.8,11.4,0.084,426130.3,426130.3,4120,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837631,120201.00
06/20/2015 18:00,2,0.527,ACTIVE,212.16,338.14,59.959,1434837604,"201051344001203","174011321042388",27.93,21.50,0,329.73,362.79,14.9,12.5,0.097,147062.5,147062.5,3223,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837632,120202.00
06/20/2015 18:00,2,0.533,ACTIVE,211.93,338.74,59.928,1434837604,"201051344000646","174011321042388",28.07,21.50,0,328.52,360.69,15.2,12.7,0.093,144559.6,144559.6,3217,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837633,120203.00
06/20/2015 18:00,2,0.340,ACTIVE,213.96,396.15,59.954,1434837604,"274151322000068","174011321042388",37.11,27.00,0,335.74,431.62,12.8,10.4,0.066,335337.8,335337.8,4194,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837634,120204.00
06/20/2015 18:00,2,0.500,ACTIVE,213.74,342.65,59.954,1434837604,"274151322000076","174011321042388",28.19,24.50,0,334.24,360.38,14.3,11.9,0.093,454128.9,454128.9,4527,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837635,120205.00
06/20/2015 18:00,1,0.286,ACTIVE_NO_POWER,213.7,415.08,60.00,1434837604,"033051125000132","174011321042388",33.79,20,0.000,318.80,439.54,9.6,0.0,0.000,19876.5,19879.200000048,889,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837636,120206.00
06/20/2015 18:00,1,0.338,ACTIVE,213.7,342.45,60.00,1434837604,"033051125000150","174011321042388",38.42,21,0.150,319.61,444.50,12.9,13.1,0.093,26361.800000012,26365.800000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837637,120207.00
06/20/2015 18:00,2,0.543,ACTIVE,211.70,337.84,59.959,1434837604,"201051344000890","174011321042388",27.95,22.00,0,329.43,361.29,15.4,12.9,0.097,148666.5,148666.5,3221,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837638,120208.00
06/20/2015 18:00,2,0.480,ACTIVE,211.70,338.44,59.986,1434837604,"201051344000900","174011321042388",27.73,21.00,0,329.73,360.69,13.5,11.1,0.093,148902.7,148902.7,3226,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837639,120209.00
06/20/2015 18:00,2,0.518,ACTIVE,212.16,339.65,59.959,1434837604,"201051344000633","174011321042388",28.31,21.00,0,329.43,362.19,14.9,12.5,0.097,138643.6,138643.6,3227,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837640,120210.00
06/20/2015 18:00,1,0.448,ACTIVE,213.9,370.73,60.00,1434837604,"040051121000185","174011321042388",22.38,21,0.148,318.89,440.02,9.9,13.3,0.001,23690.799999999,23693.599999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837641,120211.00
06/20/2015 18:00,2,0.525,ACTIVE,211.93,338.14,59.965,1434837604,"201051344000983","174011321042388",28.33,21.80,0,330.93,361.89,15.1,12.6,0.102,145803.5,145803.5,3226,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837642,120212.00
06/20/2015 18:00,2,0.516,ACTIVE,211.93,339.04,59.959,1434837604,"201051344000917","174011321042388",27.95,22.80,0,328.82,361.59,14.6,12.2,0.102,149168.1,149168.1,3231,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837643,120213.00
06/20/2015 18:00,1,0.480,ACTIVE,213.9,400.23,60.03,1434837604,"040051121000116","174011321042388",24.76,20,0.100,311.10,440.00,11.8,4.9,0.000,23355.700000024,23359.000000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837644,120214.00
06/20/2015 18:00,1,0.285,ACTIVE_NO_POWER,214.2,432.10,60.03,1434837604,"033051125000135","174011321042388",32.79,22,0.000,320.41,442.09,9.3,0.0,0.000,19786.699999986,19789.699999986,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837645,120215.00
06/20/2015 18:00,2,0.518,ACTIVE,212.16,338.74,59.959,1434837604,"201051344000648","174011321042388",28.49,20.30,0,331.23,362.19,15.0,12.5,0.102,145121.4,145121.4,3220,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837646,120216.00
06/20/2015 18:00,2,0.525,ACTIVE,212.16,339.04,59.970,1434837604,"201051344001093","174011321042388",28.33,22.00,0,330.33,361.59,15.1,12.6,0.093,147254.0,147254.0,3225,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837647,120217.00
06/20/2015 18:00,2,0.502,ACTIVE,212.38,338.74,59.986,1434837604,"201051344000645","174011321042388",28.15,21.50,0,330.33,361.89,14.3,11.9,0.093,145551.2,145551.2,3224,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837648,120218.00
06/20/2015 18:00,2,0.482,ACTIVE,213.06,342.35,59.965,1434837604,"274151322000085","174011321042388",27.47,24.00,0,333.33,360.38,13.4,11.0,0.084,428244.3,428244.3,4524,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837649,120219.00
06/20/2015 18:00,2,0.502,ACTIVE,212.16,338.74,59.970,1434837604,"201051344000651","174011321042388",28.37,21.30,0,329.43,361.89,14.4,12.0,0.088,144959.6,144959.6,3223,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837650,120220.00
06/20/2015 18:00,2,0.514,ACTIVE,212.16,337.54,59.970,1434837604,"201051344000867","174011321042388",27.93,21.80,0,329.13,360.99,14.6,12.1,0.088,137275.2,137275.2,3228,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837651,120221.00
06/20/2015 18:00,1,0.507,ACTIVE_NO_POWER,213.4,406.52,60.00,1434837604,"040051121000095","174011321042388",22.03,21,0.000,315.65,438.34,11.1,0.0,0.000,24356.1,24358.7,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837652,120222.00
06/20/2015 18:00,2,0.516,ACTIVE,211.70,337.54,59.938,1434837604,"201051344001230","174011321042388",27.81,21.80,0,328.82,360.38,14.5,12.1,0.088,148437.9,148437.9,3231,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837653,120223.00
06/20/2015 18:00,2,0.504,ACTIVE,212.38,339.34,59.970,1434837604,"201051344000576","174011321042388",28.43,21.30,0,330.33,362.79,14.6,12.1,0.093,144889.5,144889.5,3230,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837654,120224.00
06/20/2015 18:00,2,0.531,ACTIVE,211.70,337.84,59.970,1434837604,"201051344000579","174011321042388",28.69,22.00,0,330.63,361.59,15.4,13.0,0.097,151022.8,151022.8,3219,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434837655,120225.00
06/20/2015 18:15,2,0.246,ACTIVE,211.03,333.63,59.986,1434838503,"201051344000955","174011321042388",27.08,21.50,0,329.13,346.56,6.8,4.6,0.013,150372.4,150372.4,3225,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838505,120226.00
06/20/2015 18:15,2,0.154,ACTIVE,212.38,336.04,59.970,1434838503,"274151322000095","174011321042388",25.82,24.50,0,333.33,347.16,4.0,2.0,0.009,448431.2,448431.2,4142,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838507,120227.00
06/20/2015 18:15,2,0.219,ACTIVE,211.03,333.63,59.986,1434838503,"201051344000868","174011321042388",26.54,21.00,0,330.03,347.46,5.9,3.8,0.013,136611.2,136611.2,3226,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838508,120228.00
06/20/2015 18:15,2,0.223,ACTIVE,211.70,334.84,59.981,1434838503,"201051344000853","174011321042388",26.38,21.50,0,331.23,348.36,6.0,3.9,0.013,142885.6,142885.6,3223,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838508,120229.00
06/20/2015 18:15,2,0.217,ACTIVE,211.70,334.54,59.981,1434838503,"201051344000582","174011321042388",27.19,21.50,0,330.33,347.46,6.0,3.9,0.018,143418.9,143418.9,3222,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838509,120230.00
06/20/2015 18:15,1,0.049,ACTIVE_NO_POWER,213.4,418.29,60.03,1434838503,"040051121000097","174011321042388",27.29,21,0.000,319.61,442.96,1.3,0.0,0.000,23768.800000012,23769.700000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838511,120231.00
06/20/2015 18:15,2,0.225,ACTIVE,211.25,334.24,59.981,1434838503,"201051344000469","174011321042388",27.51,20.70,0,329.73,347.76,6.3,4.2,0.018,138088.9,138088.9,3222,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838512,120232.00
06/20/2015 18:15,2,0.193,ACTIVE,211.03,334.24,59.975,1434838503,"201051344000988","174011321042388",26.58,21.80,0,329.73,348.66,5.2,3.1,0.018,137834.6,137834.6,3220,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838512,120233.00
06/20/2015 18:15,2,0.209,ACTIVE,211.48,333.93,59.991,1434838503,"201051344001158","174011321042388",26.92,21.30,0,330.33,347.76,5.7,3.6,0.018,144037.5,144037.5,3221,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838513,120234.00
