ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 18:15,2,0.211,ACTIVE,211.48,333.03,60.007,1434838503,"201051344001025","174011321042388",27.35,21.30,0,330.63,347.76,5.9,3.8,0.018,147189.0,147189.0,3222,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838514,120235.00
06/20/2015 18:15,2,0.217,ACTIVE,211.25,333.63,59.949,1434838503,"201051344000569","174011321042388",27.61,22.00,0,330.63,348.06,6.1,3.9,0.013,150865.0,150865.0,3226,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838516,120236.00
06/20/2015 18:15,2,0.092,ACTIVE,212.61,336.34,59.981,1434838503,"274151322000094","174011321042388",29.88,25.80,0,333.33,417.49,2.8,0.8,0.009,336322.8,336322.8,4587,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838518,120237.00
06/20/2015 18:15,2,0.221,ACTIVE,211.25,332.43,59.975,1434838503,"201051344000458","174011321042388",26.96,22.30,0,330.33,346.26,6.1,3.9,0.013,146617.2,146617.2,3224,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838520,120238.00
06/20/2015 18:15,2,0.162,ACTIVE,212.38,336.94,60.002,1434838503,"274151322000087","174011321042388",25.47,28.50,0,333.33,347.16,4.2,2.1,0.018,406594.4,406594.4,4122,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838521,120239.00
06/20/2015 18:15,2,0.178,ACTIVE,212.61,336.34,59.975,1434838503,"274151322000052","174011321042388",26.02,24.30,0,332.43,346.86,4.7,2.6,0.013,434634.9,434634.9,4524,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838522,120240.00
06/20/2015 18:15,2,0.213,ACTIVE,211.70,334.54,59.975,1434838503,"201051344001145","174011321042388",26.62,21.00,0,331.83,347.46,5.8,3.7,0.013,151801.2,151801.2,3233,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838522,120241.00
06/20/2015 18:15,2,0.201,ACTIVE,211.93,334.84,59.981,1434838503,"201051344000685","174011321042388",26.18,21.50,0,330.93,346.86,5.4,3.3,0.018,150990.5,150990.5,3233,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838523,120242.00
06/20/2015 18:15,2,0.141,ACTIVE,212.16,335.44,59.944,1434838503,"274151322000088","174011321042388",25.07,23.80,0,332.43,346.26,3.6,1.5,0.000,416200.2,416200.2,4131,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838524,120243.00
06/20/2015 18:15,2,0.219,ACTIVE,211.70,334.24,59.981,1434838503,"201051344000438","174011321042388",27.75,21.30,0,330.33,346.86,6.2,4.1,0.013,151073.2,151073.2,3226,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838525,120244.00
06/20/2015 18:15,2,0.236,ACTIVE,211.25,332.43,59.986,1434838503,"201051344001135","174011321042388",26.30,21.30,0,330.03,345.36,6.3,4.2,0.022,142389.9,142389.9,3218,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838526,120245.00
06/20/2015 18:15,2,0.254,ACTIVE,211.70,334.24,59.975,1434838503,"201051344000417","174011321042388",27.12,21.80,0,330.33,347.46,7.0,4.8,0.009,146918.6,146918.6,3219,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838527,120246.00
06/20/2015 18:15,2,0.227,ACTIVE,211.25,334.24,59.996,1434838503,"201051344000594","174011321042388",27.25,21.80,0,328.22,347.16,6.3,4.1,0.018,146879.3,146879.3,3216,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838528,120247.00
06/20/2015 18:15,2,0.156,ACTIVE,213.06,336.64,59.991,1434838503,"274151322000083","174011321042388",25.62,24.80,0,333.03,346.86,4.1,2.0,0.013,430876.4,430876.4,4532,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838529,120248.00
06/20/2015 18:15,2,0.238,ACTIVE,211.70,334.54,59.975,1434838503,"201051344000585","174011321042388",26.98,21.50,0,330.33,346.86,6.5,4.4,0.013,145782.6,145782.6,3221,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838530,120249.00
06/20/2015 18:15,2,0.154,ACTIVE,212.83,336.94,60.012,1434838503,"274151322000054","174011321042388",25.64,25.00,0,332.73,346.86,4.0,2.0,0.013,426132.0,426132.0,4121,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838531,120250.00
06/20/2015 18:15,2,0.221,ACTIVE,211.48,333.03,59.991,1434838503,"201051344001203","174011321042388",26.70,21.50,0,330.33,347.46,6.0,3.8,0.009,147064.5,147064.5,3224,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838532,120251.00
06/20/2015 18:15,2,0.227,ACTIVE,211.25,333.03,59.991,1434838503,"201051344000646","174011321042388",27.23,21.50,0,328.82,346.56,6.2,4.1,0.018,144561.7,144561.7,3218,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838533,120252.00
06/20/2015 18:15,2,0.109,ACTIVE,213.74,337.24,59.975,1434838503,"274151322000068","174011321042388",29.86,26.00,0,333.93,419.90,3.3,1.3,0.009,335339.2,335339.2,4195,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838533,120253.00
06/20/2015 18:15,2,0.162,ACTIVE,213.06,337.84,59.981,1434838503,"274151322000076","174011321042388",26.06,24.00,0,334.24,346.86,4.3,2.2,0.022,454130.6,454130.6,4528,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838534,120254.00
06/20/2015 18:15,1,0.070,ACTIVE_NO_POWER,213.5,368.67,60.03,1434838503,"033051125000150","174011321042388",40.03,20,0.000,317.09,444.19,2.7,0.0,0.000,26365.800000012,26367.000000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838537,120255.00
06/20/2015 18:15,2,0.238,ACTIVE,211.25,333.63,59.991,1434838503,"201051344000890","174011321042388",26.98,21.80,0,330.03,346.26,6.5,4.4,0.013,148668.6,148668.6,3222,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838538,120256.00
06/20/2015 18:15,2,0.170,ACTIVE,211.48,334.24,59.986,1434838503,"201051344000900","174011321042388",26.62,20.70,0,328.52,345.66,4.6,2.5,0.018,148904.4,148904.4,3227,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838539,120257.00
06/20/2015 18:15,2,0.225,ACTIVE,211.93,335.14,59.986,1434838503,"201051344000633","174011321042388",27.14,21.00,0,330.03,348.06,6.2,4.0,0.013,138645.5,138645.5,3228,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838540,120258.00
06/20/2015 18:15,2,0.234,ACTIVE,211.48,333.33,59.986,1434838503,"201051344000983","174011321042388",27.00,21.80,0,329.43,345.96,6.4,4.3,0.018,145805.6,145805.6,3227,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838542,120259.00
06/20/2015 18:15,2,0.219,ACTIVE,211.70,334.54,59.986,1434838503,"201051344000917","174011321042388",26.88,22.30,0,329.13,345.96,6.0,3.9,0.018,149170.0,149170.0,3232,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838543,120260.00
06/20/2015 18:15,1,0.019,ACTIVE_NO_POWER,214.0,362.84,60.03,1434838503,"033051125000135","174011321042388",36.44,20,0.000,322.22,440.91,0.6,0.0,0.000,19789.699999986,19790.400000034,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838545,120261.00
06/20/2015 18:15,2,0.227,ACTIVE,211.70,333.63,60.002,1434838503,"201051344000648","174011321042388",27.17,20.30,0,330.93,347.16,6.2,4.1,0.013,145123.5,145123.5,3221,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838546,120262.00
06/20/2015 18:15,2,0.236,ACTIVE,211.48,334.24,59.975,1434838503,"201051344001093","174011321042388",26.84,21.80,0,330.03,346.56,6.5,4.3,0.009,147256.1,147256.1,3226,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838547,120263.00
06/20/2015 18:15,2,0.201,ACTIVE,211.93,333.93,59.996,1434838503,"201051344000645","174011321042388",27.15,21.50,0,330.33,346.26,5.5,3.4,0.018,145553.1,145553.1,3225,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838548,120264.00
06/20/2015 18:15,2,0.158,ACTIVE,212.61,336.34,59.991,1434838503,"274151322000085","174011321042388",25.78,23.80,0,333.93,346.86,4.1,2.0,0.018,428245.9,428245.9,4525,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838549,120265.00
06/20/2015 18:15,2,0.215,ACTIVE,211.48,333.93,59.975,1434838503,"201051344000651","174011321042388",26.92,21.00,0,330.93,346.26,5.9,3.7,0.009,144961.5,144961.5,3224,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838550,120266.00
06/20/2015 18:15,2,0.217,ACTIVE,211.70,332.73,59.954,1434838503,"201051344000867","174011321042388",26.92,21.80,0,329.73,345.96,6.0,3.8,0.018,137277.2,137277.2,3229,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838550,120267.00
06/20/2015 18:15,2,0.227,ACTIVE,211.25,332.73,59.991,1434838503,"201051344001230","174011321042388",26.14,21.50,0,327.92,346.26,6.0,3.9,0.013,148439.8,148439.8,3232,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838553,120268.00
06/20/2015 18:15,2,0.227,ACTIVE,211.70,334.54,59.991,1434838503,"201051344000576","174011321042388",26.50,21.00,0,330.93,346.86,6.1,3.9,0.013,144891.4,144891.4,3231,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838553,120269.00
06/20/2015 18:15,2,0.248,ACTIVE,211.25,332.73,59.981,1434838503,"201051344000579","174011321042388",27.04,21.80,0,330.63,345.96,6.8,4.7,0.018,151025.0,151025.0,3220,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838554,120270.00
06/20/2015 18:15,1,0.140,ALERT,213.2,332.72,60.00,1434838503,"040051121000095","174011321042388",23.85,20,0.000,331.97,350.63,3.3,0.0,0.000,24358.7,24359.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434838601,120271.00
06/20/2015 18:15,1,0.054,ALERT,213.9,409.93,60.03,1434838503,"040051121000185","174011321042388",25.46,20,0.000,409.58,420.67,1.3,0.0,0.000,23693.599999999,23694.199999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434838607,120272.00
06/20/2015 18:15,1,0.063,ALERT,213.6,343.13,60.03,1434838503,"040051121000068","174011321042388",24.77,19,0.000,342.45,346.33,1.5,0.0,0.000,23536.7,23537.3,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434838634,120273.00
06/20/2015 18:15,1,0.109,ACTIVE_NO_POWER,213.5,416.30,60.00,1434838503,"033051125000118","174011321042388",36.59,20,0.000,319.83,444.46,3.9,0.0,0.000,26372.200000024,26373.499999976,263,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838660,120274.00
06/20/2015 18:15,1,0.018,ALERT,213.3,337.49,60.00,1434838503,"040051121000195","174011321042388",26.32,19,0.000,336.86,340.68,0.4,0.0,0.000,25840.000000012,25840.7,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434838665,120275.00
06/20/2015 18:15,1,0.067,ACTIVE_NO_POWER,214.3,383.80,60.03,1434838503,"033051125000132","174011321042388",36.77,20,0.000,342.38,384.22,2.4,0.0,0.000,19879.200000048,19879.900000036,937,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434838722,120276.00
06/20/2015 18:15,1,0.085,ALERT,214.7,305.63,60.03,1434838503,"040051121000116","174011321042388",28.09,19,0.000,304.42,310.60,2.3,0.0,0.000,23359.000000024,23359.900000024,4,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434838744,120277.00
06/20/2015 18:30,2,0.346,ACTIVE,211.93,335.74,59.991,1434839403,"201051344000955","174011321042388",27.41,21.00,0,327.92,342.95,9.7,7.4,0.040,150374.3,150374.3,3226,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839404,120278.00
06/20/2015 18:30,1,0.217,ACTIVE_NO_POWER,214.3,398.98,60.03,1434839403,"040051121000195","174011321042388",21.49,20,0.000,302.87,441.04,4.5,0.0,0.000,25840.7,25841.000000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839405,120279.00
06/20/2015 18:30,2,0.271,ACTIVE,213.74,338.14,59.970,1434839403,"274151322000095","174011321042388",26.86,23.80,0,333.03,344.45,7.4,5.2,0.031,448432.6,448432.6,4143,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839406,120280.00
06/20/2015 18:30,2,0.324,ACTIVE,212.16,334.84,59.986,1434839403,"201051344000868","174011321042388",27.31,20.30,0,326.72,342.95,9.0,6.8,0.044,136613.0,136613.0,3227,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839407,120281.00
06/20/2015 18:30,2,0.311,ACTIVE,212.83,337.24,59.996,1434839403,"201051344000853","174011321042388",28.07,21.00,0,328.22,344.45,8.9,6.6,0.040,142887.3,142887.3,3224,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839408,120282.00
06/20/2015 18:30,2,0.320,ACTIVE,212.83,336.94,59.975,1434839403,"201051344000582","174011321042388",27.55,21.30,0,328.52,343.55,9.0,6.7,0.044,143420.6,143420.6,3223,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839409,120283.00
06/20/2015 18:30,1,0.242,ACTIVE_NO_POWER,214.6,394.34,60.03,1434839403,"040051121000097","174011321042388",23.62,21,0.000,319.33,442.85,5.6,0.0,0.000,23769.700000012,23770.300000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839410,120284.00
06/20/2015 18:30,2,0.320,ACTIVE,212.16,336.04,59.991,1434839403,"201051344000469","174011321042388",28.51,20.00,0,321.01,343.85,9.3,7.1,0.044,138090.7,138090.7,3223,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839411,120285.00
06/20/2015 18:30,2,0.301,ACTIVE,212.16,336.34,59.996,1434839403,"201051344000988","174011321042388",27.55,21.30,0,326.72,344.45,8.4,6.2,0.049,137836.2,137836.2,3221,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839412,120286.00
06/20/2015 18:30,2,0.305,ACTIVE,212.16,335.74,60.002,1434839403,"201051344001158","174011321042388",28.13,20.70,0,326.42,343.55,8.7,6.5,0.044,144039.3,144039.3,3222,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839413,120287.00
06/20/2015 18:30,2,0.320,ACTIVE,211.93,334.84,60.002,1434839403,"201051344001025","174011321042388",27.77,20.70,0,328.22,343.25,9.1,6.8,0.044,147190.8,147190.8,3223,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839414,120288.00
06/20/2015 18:30,1,0.171,ACTIVE_NO_POWER,214.7,425.84,60.07,1434839403,"033051125000118","174011321042388",37.22,20,0.000,319.61,444.17,6.3,0.0,0.000,26373.499999976,26374.6,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839415,120289.00
06/20/2015 18:30,2,0.328,ACTIVE,212.16,335.74,60.007,1434839403,"201051344000569","174011321042388",27.91,21.50,0,328.52,343.55,9.3,7.0,0.035,150866.8,150866.8,3227,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839416,120290.00
06/20/2015 18:30,2,0.174,ACTIVE,213.74,378.12,59.996,1434839403,"274151322000094","174011321042388",35.46,25.30,0,332.43,424.41,6.2,4.1,0.031,336323.9,336323.9,4588,0,0,0,L,1151911521,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839417,120291.00
06/20/2015 18:30,1,0.258,ACTIVE_NO_POWER,214.2,411.62,60.07,1434839403,"040051121000068","174011321042388",20.80,20,0.000,303.14,440.22,5.2,0.0,0.000,23537.3,23537.6,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839418,120292.00
06/20/2015 18:30,2,0.334,ACTIVE,211.93,334.54,59.996,1434839403,"201051344000458","174011321042388",27.33,21.50,0,327.62,343.25,9.3,7.0,0.049,146619.0,146619.0,3225,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839419,120293.00
06/20/2015 18:30,2,0.283,ACTIVE,213.06,337.54,59.975,1434839403,"274151322000087","174011321042388",26.50,28.00,0,333.03,345.06,7.7,5.5,0.027,406595.8,406595.8,4123,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839420,120294.00
06/20/2015 18:30,2,0.307,ACTIVE,212.83,337.54,59.965,1434839403,"274151322000052","174011321042388",26.66,23.80,0,332.73,344.76,8.3,6.1,0.035,434636.5,434636.5,4525,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839421,120295.00
06/20/2015 18:30,2,0.318,ACTIVE,212.61,336.64,59.991,1434839403,"201051344001145","174011321042388",27.51,20.70,0,329.13,344.45,8.9,6.7,0.040,151803.0,151803.0,3234,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839422,120296.00
06/20/2015 18:30,2,0.309,ACTIVE,212.38,336.64,59.996,1434839403,"201051344000685","174011321042388",27.37,21.00,0,325.52,342.95,8.6,6.3,0.053,150992.1,150992.1,3234,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839423,120297.00
06/20/2015 18:30,2,0.268,ACTIVE,213.06,338.14,59.986,1434839403,"274151322000088","174011321042388",25.98,23.50,0,332.43,344.45,7.0,4.9,0.035,416201.5,416201.5,4132,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839424,120298.00
06/20/2015 18:30,2,0.338,ACTIVE,212.16,335.74,60.002,1434839403,"201051344000438","174011321042388",27.67,20.70,0,328.22,343.55,9.5,7.3,0.044,151075.1,151075.1,3227,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839425,120299.00
06/20/2015 18:30,2,0.338,ACTIVE,211.70,334.54,59.991,1434839403,"201051344001135","174011321042388",27.67,21.00,0,328.22,342.95,9.5,7.2,0.053,142391.8,142391.8,3219,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839426,120300.00
06/20/2015 18:30,2,0.365,ACTIVE,212.38,336.64,59.991,1434839403,"201051344000417","174011321042388",27.45,21.30,0,326.12,345.06,10.2,7.9,0.049,146920.6,146920.6,3220,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839427,120301.00
06/20/2015 18:30,2,0.328,ACTIVE,211.93,335.44,59.991,1434839403,"201051344000594","174011321042388",28.39,21.30,0,325.52,342.95,9.5,7.2,0.053,146881.2,146881.2,3217,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839428,120302.00
06/20/2015 18:30,2,0.285,ACTIVE,213.51,337.84,59.986,1434839403,"274151322000083","174011321042388",26.72,24.30,0,332.43,344.76,7.7,5.5,0.040,430877.9,430877.9,4533,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839429,120303.00
06/20/2015 18:30,2,0.352,ACTIVE,212.38,336.04,59.991,1434839403,"201051344000585","174011321042388",27.53,21.00,0,328.22,343.55,9.8,7.6,0.035,145784.5,145784.5,3222,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839430,120304.00
06/20/2015 18:30,2,0.281,ACTIVE,213.51,338.44,59.986,1434839403,"274151322000054","174011321042388",27.06,24.50,0,332.43,345.06,7.7,5.5,0.044,426133.4,426133.4,4122,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839431,120305.00
06/20/2015 18:30,2,0.332,ACTIVE,212.38,334.84,59.996,1434839403,"201051344001203","174011321042388",27.23,21.00,0,327.92,343.85,9.2,7.0,0.049,147066.3,147066.3,3225,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839432,120306.00
06/20/2015 18:30,2,0.344,ACTIVE,212.16,335.14,59.991,1434839403,"201051344000646","174011321042388",27.49,21.00,0,326.42,342.65,9.6,7.4,0.040,144563.6,144563.6,3219,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839432,120307.00
06/20/2015 18:30,2,0.195,ACTIVE,214.19,389.54,59.996,1434839403,"274151322000068","174011321042388",36.68,25.80,0,334.54,416.89,7.2,5.1,0.031,335340.5,335340.5,4196,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839433,120308.00
06/20/2015 18:30,2,0.291,ACTIVE,214.19,339.95,59.986,1434839403,"274151322000076","174011321042388",27.67,23.80,0,334.54,345.36,8.2,6.0,0.044,454132.2,454132.2,4529,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839434,120309.00
06/20/2015 18:30,1,0.174,ACTIVE_NO_POWER,214.4,398.84,60.03,1434839403,"033051125000132","174011321042388",31.96,20,0.000,321.04,439.17,5.5,0.0,0.000,19879.900000036,19880.600000024,939,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839435,120310.00
06/20/2015 18:30,1,0.192,ACTIVE_NO_POWER,214.8,379.23,60.07,1434839403,"033051125000150","174011321042388",36.46,20,0.000,317.51,444.20,6.9,0.0,0.000,26367.000000012,26368.100000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839437,120311.00
06/20/2015 18:30,2,0.352,ACTIVE,212.16,334.54,59.991,1434839403,"201051344000890","174011321042388",27.81,21.30,0,325.82,343.55,9.9,7.7,0.053,148670.6,148670.6,3223,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839438,120312.00
06/20/2015 18:30,2,0.289,ACTIVE,212.16,335.44,59.991,1434839403,"201051344000900","174011321042388",27.14,20.00,0,321.31,343.55,8.0,5.8,0.044,148905.9,148905.9,3228,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839439,120313.00
06/20/2015 18:30,2,0.336,ACTIVE,212.61,337.24,59.996,1434839403,"201051344000633","174011321042388",27.71,20.30,0,311.99,352.87,9.5,7.2,0.053,138647.4,138647.4,3229,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839440,120314.00
06/20/2015 18:30,1,0.256,ACTIVE,214.3,337.32,60.03,1434839403,"040051121000185","174011321042388",22.16,20,0.134,304.15,438.70,5.6,11.1,0.013,23694.199999999,23694.499999999,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839441,120315.00
06/20/2015 18:30,2,0.332,ACTIVE,212.16,334.84,60.018,1434839403,"201051344000983","174011321042388",28.43,21.00,0,326.42,342.95,9.6,7.3,0.044,145807.4,145807.4,3228,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839442,120316.00
06/20/2015 18:30,2,0.330,ACTIVE,212.61,336.64,59.996,1434839403,"201051344000917","174011321042388",27.59,22.00,0,324.92,343.85,9.3,7.0,0.049,149171.8,149171.8,3233,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839443,120317.00
06/20/2015 18:30,1,0.166,ACTIVE_NO_POWER,214.2,433.98,60.07,1434839403,"033051125000135","174011321042388",30.92,21,0.000,322.04,441.19,5.1,0.0,0.000,19790.400000034,19790.999999998,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839445,120318.00
06/20/2015 18:30,2,0.342,ACTIVE,212.61,336.04,59.996,1434839403,"201051344000648","174011321042388",27.91,19.80,0,328.52,344.45,9.7,7.4,0.049,145125.4,145125.4,3222,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839446,120319.00
06/20/2015 18:30,2,0.352,ACTIVE,212.16,335.74,59.996,1434839403,"201051344001093","174011321042388",27.91,21.50,0,325.52,342.95,9.9,7.7,0.049,147258.1,147258.1,3227,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839447,120320.00
06/20/2015 18:30,2,0.322,ACTIVE,212.61,335.44,59.991,1434839403,"201051344000645","174011321042388",27.79,21.00,0,326.12,343.55,9.1,6.8,0.053,145554.8,145554.8,3226,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839448,120321.00
06/20/2015 18:30,2,0.287,ACTIVE,213.74,339.34,59.991,1434839403,"274151322000085","174011321042388",27.37,23.30,0,333.93,345.06,7.9,5.7,0.044,428247.4,428247.4,4526,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839449,120322.00
06/20/2015 18:30,2,0.326,ACTIVE,212.38,336.04,60.007,1434839403,"201051344000651","174011321042388",27.79,20.30,0,328.52,344.45,9.2,6.9,0.053,144963.3,144963.3,3225,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839449,120323.00
06/20/2015 18:30,2,0.334,ACTIVE,212.38,334.54,60.002,1434839403,"201051344000867","174011321042388",27.63,21.30,0,317.40,346.56,9.3,7.1,0.040,137279.0,137279.0,3230,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839450,120324.00
06/20/2015 18:30,1,0.317,ACTIVE_NO_POWER,214.3,411.50,60.03,1434839403,"040051121000095","174011321042388",21.59,20,0.000,302.54,437.60,6.7,0.0,0.000,24359.2,24359.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839452,120325.00
06/20/2015 18:30,2,0.334,ACTIVE,212.16,335.74,60.007,1434839403,"201051344001230","174011321042388",27.43,21.00,0,321.01,343.55,9.3,7.0,0.053,148441.7,148441.7,3233,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839453,120326.00
06/20/2015 18:30,2,0.336,ACTIVE,212.83,337.24,60.028,1434839403,"201051344000576","174011321042388",27.45,20.30,0,320.41,345.96,9.4,7.2,0.044,144893.2,144893.2,3232,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839454,120327.00
06/20/2015 18:30,2,0.367,ACTIVE,212.16,335.74,60.007,1434839403,"201051344000579","174011321042388",27.61,21.30,0,327.02,344.15,10.3,8.0,0.049,151027.0,151027.0,3221,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434839454,120328.00
06/20/2015 18:30,1,0.084,ALERT,214.3,372.80,60.07,1434839403,"040051121000116","174011321042388",28.59,19,0.000,371.91,378.25,2.3,0.0,0.000,23359.900000024,23360.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434839457,120329.00
06/20/2015 18:45,2,1.193,ACTIVE,211.70,346.56,59.975,1434840304,"201051344000955","174011321042388",29.94,20.30,0,328.22,360.69,36.2,33.1,0.292,150377.1,150377.1,3227,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840305,120330.00
06/20/2015 18:45,1,1.134,ACTIVE,213.8,334.45,60.03,1434840304,"040051121000195","174011321042388",25.18,19,0.207,320.64,441.35,28.4,14.7,0.313,25841.000000012,25842.2,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840306,120331.00
06/20/2015 18:45,2,1.232,ACTIVE,212.83,353.77,59.981,1434840304,"274151322000095","174011321042388",29.44,23.50,0,332.43,360.08,36.8,33.6,0.252,448435.0,448435.0,4144,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840307,120332.00
06/20/2015 18:45,2,1.199,ACTIVE,211.70,347.46,60.002,1434840304,"201051344000868","174011321042388",29.58,19.80,0,328.52,362.19,35.9,32.7,0.287,136615.6,136615.6,3228,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840308,120333.00
06/20/2015 18:45,2,1.195,ACTIVE,212.61,348.66,59.986,1434840304,"201051344000853","174011321042388",29.66,20.30,0,330.93,363.99,36.0,32.8,0.287,142890.0,142890.0,3225,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840309,120334.00
06/20/2015 18:45,2,1.168,ACTIVE,212.38,347.46,59.986,1434840304,"201051344000582","174011321042388",29.48,20.70,0,329.43,362.19,34.9,31.8,0.274,143423.2,143423.2,3224,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840310,120335.00
06/20/2015 18:45,1,1.149,ACTIVE,213.9,362.56,60.03,1434840304,"040051121000097","174011321042388",26.44,20,0.266,319.23,442.79,30.2,31.3,0.181,23770.300000012,23771.500000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840311,120336.00
06/20/2015 18:45,2,1.176,ACTIVE,212.16,348.06,59.981,1434840304,"201051344000469","174011321042388",29.84,19.50,0,328.22,362.49,35.6,32.4,0.296,138093.4,138093.4,3224,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840312,120337.00
06/20/2015 18:45,2,1.178,ACTIVE,212.16,348.06,60.007,1434840304,"201051344000988","174011321042388",29.50,20.70,0,328.82,363.69,35.2,32.1,0.292,137838.8,137838.8,3222,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840313,120338.00
06/20/2015 18:45,2,1.189,ACTIVE,212.38,347.76,59.981,1434840304,"201051344001158","174011321042388",29.04,19.80,0,327.32,362.79,35.0,31.9,0.292,144041.9,144041.9,3223,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840314,120339.00
06/20/2015 18:45,2,1.250,ACTIVE,211.70,347.16,59.986,1434840304,"201051344001025","174011321042388",20.57,20.00,0,330.03,362.79,26.7,23.8,0.243,147193.5,147193.5,3224,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840315,120340.00
06/20/2015 18:45,1,0.852,ACTIVE,213.8,386.72,60.03,1434840304,"033051125000118","174011321042388",39.71,20,0.195,318.79,444.95,33.7,33.8,0.069,26374.6,26376.499999976,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840316,120341.00
06/20/2015 18:45,2,1.191,ACTIVE,212.16,347.16,59.996,1434840304,"201051344000569","174011321042388",29.20,21.00,0,329.43,363.09,35.3,32.1,0.283,150869.5,150869.5,3228,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840317,120342.00
06/20/2015 18:45,2,0.812,ACTIVE,212.83,424.11,59.975,1434840304,"274151322000094","174011321042388",39.36,24.80,0,333.33,477.61,32.5,29.5,0.221,336325.7,336325.7,4589,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840318,120343.00
06/20/2015 18:45,1,1.144,ACTIVE,214.0,387.44,60.03,1434840304,"040051121000068","174011321042388",24.02,19,0.167,319.42,440.62,27.3,14.3,0.136,23537.6,23538.8,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840319,120344.00
06/20/2015 18:45,2,1.150,ACTIVE,211.93,346.26,59.986,1434840304,"201051344000458","174011321042388",29.96,21.00,0,328.82,362.19,35.0,31.8,0.292,146621.8,146621.8,3226,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840320,120345.00
06/20/2015 18:45,2,1.215,ACTIVE,212.83,347.46,59.981,1434840304,"274151322000087","174011321042388",28.73,27.50,0,333.03,359.78,35.3,32.2,0.239,406598.2,406598.2,4124,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840321,120346.00
06/20/2015 18:45,2,1.268,ACTIVE,212.61,345.06,59.986,1434840304,"274151322000052","174011321042388",28.88,23.50,0,331.53,360.08,37.1,33.9,0.247,434639.1,434639.1,4526,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840322,120347.00
06/20/2015 18:45,2,1.188,ACTIVE,212.16,346.86,59.986,1434840304,"201051344001145","174011321042388",29.38,20.00,0,330.93,362.79,35.4,32.2,0.265,151805.6,151805.6,3235,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840323,120348.00
06/20/2015 18:45,2,1.146,ACTIVE,212.38,347.76,59.981,1434840304,"201051344000685","174011321042388",30.00,20.30,0,328.82,361.59,34.9,31.8,0.287,150994.7,150994.7,3235,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840324,120349.00
06/20/2015 18:45,2,1.225,ACTIVE,211.93,350.47,59.991,1434840304,"274151322000088","174011321042388",28.78,23.00,0,331.83,360.08,35.7,32.6,0.239,416203.8,416203.8,4133,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840325,120350.00
06/20/2015 18:45,2,1.201,ACTIVE,212.16,347.46,59.981,1434840304,"201051344000438","174011321042388",29.90,20.00,0,330.03,362.49,36.4,33.2,0.292,151077.9,151077.9,3228,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840326,120351.00
06/20/2015 18:45,2,1.223,ACTIVE,211.93,346.26,59.991,1434840304,"201051344001135","174011321042388",29.44,20.30,0,328.82,361.59,36.5,33.3,0.283,142394.6,142394.6,3220,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840327,120352.00
06/20/2015 18:45,2,1.227,ACTIVE,212.38,348.06,59.996,1434840304,"201051344000417","174011321042388",29.58,20.70,0,330.03,362.19,36.8,33.6,0.292,146923.6,146923.6,3221,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840328,120353.00
06/20/2015 18:45,2,1.229,ACTIVE,211.48,347.16,59.981,1434840304,"201051344000594","174011321042388",29.42,20.70,0,327.92,362.19,36.7,33.5,0.283,146884.1,146884.1,3218,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840328,120354.00
06/20/2015 18:45,2,1.266,ACTIVE,212.83,350.17,59.986,1434840304,"274151322000083","174011321042388",29.24,23.80,0,332.43,360.69,37.5,34.2,0.265,430880.4,430880.4,4534,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840329,120355.00
06/20/2015 18:45,2,1.244,ACTIVE,212.38,348.06,60.018,1434840304,"201051344000585","174011321042388",29.60,20.30,0,328.52,362.79,37.3,34.1,0.301,145787.5,145787.5,3223,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840330,120356.00
06/20/2015 18:45,2,1.275,ACTIVE,212.61,345.66,59.959,1434840304,"274151322000054","174011321042388",29.10,24.00,0,331.53,360.99,37.6,34.4,0.256,426135.9,426135.9,4123,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840331,120357.00
06/20/2015 18:45,2,1.229,ACTIVE,212.38,347.46,60.012,1434840304,"201051344001203","174011321042388",29.44,20.30,0,330.33,363.39,36.6,33.4,0.296,147069.1,147069.1,3226,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840332,120358.00
06/20/2015 18:45,2,1.238,ACTIVE,211.70,346.86,59.996,1434840304,"201051344000646","174011321042388",29.50,20.30,0,328.82,361.89,37.0,33.8,0.305,144566.5,144566.5,3220,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840333,120359.00
06/20/2015 18:45,2,0.865,ACTIVE,213.51,424.71,59.991,1434840304,"274151322000068","174011321042388",39.78,25.30,0,333.93,446.65,35.3,32.1,0.225,335342.8,335342.8,4197,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840334,120360.00
06/20/2015 18:45,2,1.316,ACTIVE,213.51,346.86,59.986,1434840304,"274151322000076","174011321042388",29.84,23.30,0,333.93,362.19,39.8,36.5,0.270,454134.9,454134.9,4530,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840335,120361.00
06/20/2015 18:45,1,0.757,ACTIVE,214.6,338.95,60.03,1434840304,"033051125000132","174011321042388",35.21,19,0.211,318.56,439.75,26.5,28.6,0.239,19880.600000024,19882,941,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840336,120362.00
06/20/2015 18:45,1,0.924,ACTIVE,214.4,404.76,60.03,1434840304,"033051125000150","174011321042388",39.69,20,0.218,317.89,444.34,36.5,29.9,0.090,26368.100000012,26370.300000012,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840337,120363.00
06/20/2015 18:45,2,1.258,ACTIVE,211.70,347.46,59.996,1434840304,"201051344000890","174011321042388",29.62,20.70,0,327.92,363.09,37.8,34.5,0.301,148673.6,148673.6,3224,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840338,120364.00
06/20/2015 18:45,2,1.178,ACTIVE,211.93,347.46,59.991,1434840304,"201051344000900","174011321042388",29.76,19.80,0,328.52,362.19,35.5,32.3,0.274,148908.4,148908.4,3229,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840339,120365.00
06/20/2015 18:45,2,1.227,ACTIVE,212.38,348.66,59.986,1434840304,"201051344000633","174011321042388",29.52,19.80,0,328.52,363.69,36.7,33.5,0.292,138650.3,138650.3,3230,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840340,120366.00
06/20/2015 18:45,1,1.310,ACTIVE,214.0,346.52,60.03,1434840304,"040051121000185","174011321042388",19.60,19,0.187,317.89,439.62,25.5,28.6,0.157,23694.499999999,23695.799999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840341,120367.00
06/20/2015 18:45,2,1.236,ACTIVE,212.38,347.76,59.991,1434840304,"201051344000983","174011321042388",29.78,20.70,0,327.92,363.69,37.3,34.1,0.287,145810.4,145810.4,3229,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840342,120368.00
06/20/2015 18:45,2,1.236,ACTIVE,212.16,347.46,59.975,1434840304,"201051344000917","174011321042388",29.46,21.80,0,328.22,362.79,36.9,33.7,0.301,149174.7,149174.7,3234,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840343,120369.00
06/20/2015 18:45,1,1.271,ACTIVE,213.6,337.99,60.00,1434840304,"040051121000116","174011321042388",26.22,18,0.195,304.62,441.80,33.1,25.4,0.228,23360.100000024,23361.300000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840345,120370.00
06/20/2015 18:45,1,0.810,ACTIVE,214.5,422.54,60.03,1434840304,"033051125000135","174011321042388",34.86,20,0.176,321.34,440.71,28.1,23.9,0.021,19790.999999998,19792.30000001,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840346,120371.00
06/20/2015 18:45,2,1.248,ACTIVE,212.38,347.46,59.981,1434840304,"201051344000648","174011321042388",29.44,19.50,0,329.43,363.99,37.2,34.0,0.309,145128.4,145128.4,3223,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840347,120372.00
06/20/2015 18:45,2,1.271,ACTIVE,212.16,348.06,59.991,1434840304,"201051344001093","174011321042388",29.68,21.00,0,329.73,363.69,38.2,35.0,0.305,147261.1,147261.1,3228,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840348,120373.00
06/20/2015 18:45,2,1.271,ACTIVE,212.61,347.46,59.991,1434840304,"201051344000645","174011321042388",28.98,20.70,0,330.63,363.39,37.4,34.1,0.301,145557.7,145557.7,3227,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840349,120374.00
06/20/2015 18:45,2,1.324,ACTIVE,213.06,350.47,59.975,1434840304,"274151322000085","174011321042388",29.24,23.00,0,332.73,361.89,39.2,35.9,0.256,428250.1,428250.1,4527,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840350,120375.00
06/20/2015 18:45,2,1.260,ACTIVE,212.38,347.16,59.986,1434840304,"201051344000651","174011321042388",29.96,20.00,0,328.82,363.99,38.3,35.0,0.287,144966.2,144966.2,3226,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840350,120376.00
06/20/2015 18:45,2,1.271,ACTIVE,212.38,347.16,59.991,1434840304,"201051344000867","174011321042388",29.58,20.70,0,329.43,363.09,38.1,34.9,0.305,137282.0,137282.0,3231,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840351,120377.00
06/20/2015 18:45,1,1.309,ACTIVE,214.2,391.69,60.03,1434840304,"040051121000095","174011321042388",23.60,20,0.174,314.83,437.96,30.7,18.0,0.220,24359.7,24360.9,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840353,120378.00
06/20/2015 18:45,2,1.283,ACTIVE,212.38,346.56,59.975,1434840304,"201051344001230","174011321042388",29.78,20.00,0,328.82,362.79,38.7,35.5,0.323,148444.6,148444.6,3234,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840353,120379.00
