ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 18:45,2,1.279,ACTIVE,212.83,350.17,59.986,1434840304,"201051344000576","174011321042388",29.50,20.00,0,330.03,364.89,38.2,35.0,0.305,144896.2,144896.2,3233,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840354,120380.00
06/20/2015 18:45,2,1.314,ACTIVE,212.61,348.96,59.996,1434840304,"201051344000579","174011321042388",29.86,20.70,0,329.73,365.49,39.8,36.5,0.327,151030.2,151030.2,3222,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434840355,120381.00
06/20/2015 19:00,2,0.201,ACTIVE,210.12,329.73,59.975,1434841203,"201051344000955","174011321042388",23.14,21.00,0,327.02,395.25,4.8,2.7,0.000,150385.3,150385.3,3228,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841204,120382.00
06/20/2015 19:00,2,0.084,ACTIVE,211.70,335.14,59.965,1434841203,"274151322000095","174011321042388",23.97,23.80,0,332.13,385.93,2.0,0.1,0.000,448443.3,448443.3,4145,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841206,120383.00
06/20/2015 19:00,2,0.162,ACTIVE,210.35,331.23,59.986,1434841203,"201051344000868","174011321042388",24.27,19.80,0,329.43,395.85,4.0,1.9,0.000,136623.7,136623.7,3229,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841207,120384.00
06/20/2015 19:00,2,0.160,ACTIVE,211.25,332.73,59.975,1434841203,"201051344000853","174011321042388",23.54,20.30,0,330.93,395.25,3.8,1.8,0.000,142898.1,142898.1,3226,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841208,120385.00
06/20/2015 19:00,2,0.170,ACTIVE,211.25,332.73,59.981,1434841203,"201051344000582","174011321042388",23.72,21.30,0,329.73,395.25,4.1,2.0,0.000,143431.2,143431.2,3225,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841209,120386.00
06/20/2015 19:00,2,0.191,ACTIVE,210.35,332.13,59.975,1434841203,"201051344000469","174011321042388",23.82,19.80,0,328.22,394.65,4.7,2.6,0.000,138101.6,138101.6,3225,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841211,120387.00
06/20/2015 19:00,2,0.143,ACTIVE,210.35,331.83,59.981,1434841203,"201051344000988","174011321042388",24.51,21.00,0,328.52,396.15,3.6,1.5,0.000,137846.8,137846.8,3223,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841212,120388.00
06/20/2015 19:00,2,0.162,ACTIVE,210.57,330.63,59.981,1434841203,"201051344001025","174011321042388",24.51,20.70,0,329.43,396.15,4.0,2.0,0.000,147201.6,147201.6,3225,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841214,120389.00
06/20/2015 19:00,2,0.166,ACTIVE,210.35,331.23,59.975,1434841203,"201051344000569","174011321042388",25.86,21.00,0,329.13,394.95,4.4,2.3,0.004,150877.6,150877.6,3229,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841216,120390.00
06/20/2015 19:00,2,0.045,ALERT,212.16,309.59,59.975,1434841203,"274151322000094","174011321042388",23.85,24.50,0,294.26,461.98,1.1,0.0,0.000,336332.9,336332.9,4590,0,0,0,L,1151911521,0,121.78,123.36,0002,20,0,0,0,0,0,0,17,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841218,120391.00
06/20/2015 19:00,2,0.178,ACTIVE,210.35,337.84,59.975,1434841203,"201051344000458","174011321042388",24.23,21.30,0,325.22,395.25,4.4,2.3,0.000,146629.8,146629.8,3227,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841220,120392.00
06/20/2015 19:00,2,0.098,ACTIVE,211.70,320.11,59.981,1434841203,"274151322000087","174011321042388",24.89,27.80,0,311.99,384.73,2.5,0.4,0.000,406606.0,406606.0,4125,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841221,120393.00
06/20/2015 19:00,2,0.115,ACTIVE,211.70,339.04,59.981,1434841203,"274151322000052","174011321042388",25.01,23.80,0,328.52,386.23,2.9,0.9,0.000,434647.3,434647.3,4527,0,0,0,L,1151911521,0,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841222,120394.00
06/20/2015 19:00,2,0.168,ACTIVE,210.80,337.24,59.975,1434841203,"201051344001145","174011321042388",23.50,20.30,0,323.41,396.15,4.0,2.0,0.000,151813.6,151813.6,3236,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841223,120395.00
06/20/2015 19:00,2,0.158,ACTIVE,211.03,338.74,59.981,1434841203,"201051344000685","174011321042388",23.22,20.70,0,322.21,395.25,3.7,1.7,0.000,151002.5,151002.5,3236,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841224,120396.00
06/20/2015 19:00,2,0.080,ACTIVE_NO_POWER,211.70,336.94,59.986,1434841203,"274151322000088","174011321042388",23.18,23.30,0,321.61,385.03,1.9,0.0,0.000,416211.5,416211.5,4134,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841225,120397.00
06/20/2015 19:00,2,0.188,ACTIVE,210.57,341.15,59.975,1434841203,"201051344000438","174011321042388",23.82,20.70,0,322.81,396.45,4.5,2.5,0.000,151085.9,151085.9,3229,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841226,120398.00
06/20/2015 19:00,2,0.170,ACTIVE,210.35,330.63,59.975,1434841203,"201051344001135","174011321042388",26.10,21.00,0,328.82,396.75,4.5,2.5,0.004,142402.6,142402.6,3221,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841227,120399.00
06/20/2015 19:00,2,0.213,ACTIVE,210.80,332.13,59.986,1434841203,"201051344000417","174011321042388",24.03,21.00,0,326.12,395.25,5.2,3.1,0.004,146931.7,146931.7,3222,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841228,120400.00
06/20/2015 19:00,2,0.189,ACTIVE,210.12,330.93,59.981,1434841203,"201051344000594","174011321042388",23.58,21.00,0,327.92,395.55,4.5,2.4,0.000,146892.1,146892.1,3219,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841229,120401.00
06/20/2015 19:00,2,0.098,ACTIVE,211.93,344.15,59.981,1434841203,"274151322000083","174011321042388",24.09,24.00,0,322.21,385.33,2.4,0.4,0.000,430888.3,430888.3,4535,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841230,120402.00
06/20/2015 19:00,2,0.197,ACTIVE,211.03,332.73,59.981,1434841203,"201051344000585","174011321042388",24.09,21.00,0,325.22,395.55,4.8,2.8,0.004,145795.6,145795.6,3224,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841230,120403.00
06/20/2015 19:00,2,0.096,ACTIVE,211.93,334.24,59.975,1434841203,"274151322000054","174011321042388",24.59,24.30,0,331.23,386.83,2.4,0.4,0.000,426143.8,426143.8,4124,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841231,120404.00
06/20/2015 19:00,2,0.182,ACTIVE,210.80,331.53,59.981,1434841203,"201051344001203","174011321042388",23.60,21.00,0,324.02,396.75,4.4,2.3,0.004,147077.0,147077.0,3227,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841232,120405.00
06/20/2015 19:00,2,0.193,ACTIVE,210.57,347.16,59.981,1434841203,"201051344000646","174011321042388",24.55,21.00,0,322.51,396.45,4.8,2.7,0.000,144574.4,144574.4,3221,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841233,120406.00
06/20/2015 19:00,2,0.008,ALERT,212.61,296.06,59.981,1434841203,"274151322000068","174011321042388",40.30,25.30,0,293.96,462.58,0.0,0.0,0.000,335349.9,335349.9,4198,0,0,0,L,1151911521,0,122.01,123.59,0002,24,0,0,0,0,0,0,21,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841235,120407.00
06/20/2015 19:00,2,0.104,ACTIVE,212.38,336.04,59.981,1434841203,"274151322000076","174011321042388",25.29,23.80,0,332.73,387.74,2.6,0.6,0.009,454143.1,454143.1,4531,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841236,120408.00
06/20/2015 19:00,2,0.180,ACTIVE,210.80,332.13,59.981,1434841203,"201051344000890","174011321042388",26.38,21.00,0,329.43,395.85,4.9,2.8,0.004,148681.6,148681.6,3225,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841240,120409.00
06/20/2015 19:00,2,0.137,ACTIVE,210.57,331.83,59.975,1434841203,"201051344000900","174011321042388",23.72,19.80,0,328.82,394.95,3.3,1.2,0.004,148915.9,148915.9,3230,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841240,120410.00
06/20/2015 19:00,2,0.189,ACTIVE,211.03,333.63,59.975,1434841203,"201051344000633","174011321042388",24.41,20.00,0,317.70,395.85,4.7,2.6,0.000,138658.1,138658.1,3231,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841241,120411.00
06/20/2015 19:00,2,0.197,ACTIVE,210.80,331.23,59.986,1434841203,"201051344000983","174011321042388",24.41,20.70,0,323.72,394.65,4.9,2.8,0.004,145818.3,145818.3,3230,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841243,120412.00
06/20/2015 19:00,2,0.188,ACTIVE,211.03,332.73,59.944,1434841203,"201051344000917","174011321042388",23.85,22.00,0,325.52,394.95,4.6,2.5,0.000,149182.4,149182.4,3235,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841244,120413.00
06/20/2015 19:00,2,0.197,ACTIVE,211.03,331.23,59.965,1434841203,"201051344000648","174011321042388",24.65,19.50,0,329.73,395.55,5.0,2.9,0.000,145136.1,145136.1,3224,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841248,120414.00
06/20/2015 19:00,2,0.209,ACTIVE,210.80,333.03,59.975,1434841203,"201051344001093","174011321042388",24.21,21.30,0,324.32,394.65,5.1,3.0,0.004,147268.9,147268.9,3229,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841249,120415.00
06/20/2015 19:00,2,0.172,ACTIVE,211.03,332.43,59.965,1434841203,"201051344000645","174011321042388",25.56,20.70,0,327.92,395.25,4.5,2.4,0.004,145565.4,145565.4,3228,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841250,120416.00
06/20/2015 19:00,2,0.105,ACTIVE,212.16,334.84,59.965,1434841203,"274151322000085","174011321042388",25.39,23.30,0,331.83,385.63,2.7,0.7,0.004,428257.8,428257.8,4528,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841251,120417.00
06/20/2015 19:00,2,0.188,ACTIVE,211.25,332.43,59.981,1434841203,"201051344000651","174011321042388",24.37,20.70,0,323.72,394.95,4.7,2.6,0.004,144973.9,144973.9,3227,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841252,120418.00
06/20/2015 19:00,2,0.188,ACTIVE,211.03,331.53,59.981,1434841203,"201051344000867","174011321042388",24.37,20.70,0,321.91,394.35,4.6,2.5,0.004,137289.7,137289.7,3232,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841252,120419.00
06/20/2015 19:00,2,0.199,ACTIVE,210.80,331.83,59.986,1434841203,"201051344001230","174011321042388",22.92,20.70,0,328.52,394.95,4.6,2.5,0.009,148452.3,148452.3,3235,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841255,120420.00
06/20/2015 19:00,2,0.195,ACTIVE,211.25,333.63,59.981,1434841203,"201051344000576","174011321042388",24.31,20.00,0,320.41,394.65,4.8,2.7,0.009,144903.8,144903.8,3234,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841255,120421.00
06/20/2015 19:00,2,0.219,ACTIVE,210.80,331.23,59.996,1434841203,"201051344000579","174011321042388",25.29,21.00,0,329.13,395.25,5.6,3.5,0.004,151038.1,151038.1,3223,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841256,120422.00
06/20/2015 19:00,2,0.186,ACTIVE,210.57,332.13,59.975,1434841203,"201051344001158","174011321042388",25.31,20.30,0,327.92,396.15,4.8,2.7,0.004,144049.9,144049.9,3224,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841272,120423.00
06/20/2015 19:00,1,0.139,ALERT,212.4,302.73,60.00,1434841203,"040051121000095","174011321042388",23.99,19,0.000,302.14,322.95,3.3,0.0,0.000,24360.9,24366.3,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434841327,120424.00
06/20/2015 19:00,1,0.047,ALERT,212.7,305.70,60.00,1434841203,"040051121000097","174011321042388",27.66,19,0.000,305.04,324.66,1.3,0.0,0.000,23771.500000012,23776.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434841332,120425.00
06/20/2015 19:00,1,0.062,ALERT,212.9,302.25,60.00,1434841203,"040051121000068","174011321042388",24.82,19,0.000,301.80,310.56,1.5,0.0,0.000,23538.8,23544.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434841336,120426.00
06/20/2015 19:00,1,0.114,ACTIVE,212.4,344.43,60.03,1434841203,"033051125000150","174011321042388",35.95,20,0.000,305.70,450.07,4.0,8.1,0.000,26370.300000012,26377.200000012,223,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841338,120427.00
06/20/2015 19:00,1,0.053,ALERT,212.8,302.38,60.03,1434841203,"040051121000185","174011321042388",25.82,19,0.000,301.94,308.13,1.3,0.0,0.000,23695.799999999,23701.099999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434841341,120428.00
06/20/2015 19:00,1,0.010,ACTIVE_NO_POWER,212.8,425.16,60.00,1434841203,"033051125000118","174011321042388",42.22,19,0.000,322.59,441.58,0.4,0.0,0.000,26376.499999976,26383.400000012,281,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841352,120429.00
06/20/2015 19:00,1,0.018,ALERT,213.0,303.54,60.00,1434841203,"040051121000195","174011321042388",26.57,18,0.000,300.79,306.78,0.4,0.0,0.000,25842.2,25848.599999976,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434841382,120430.00
06/20/2015 19:00,1,0.098,ACTIVE_NO_POWER,213.1,396.61,60.00,1434841203,"033051125000135","174011321042388",32.22,20,0.000,320.98,439.57,3.1,0.0,0.000,19792.30000001,19797.699999986,385,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434841385,120431.00
06/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1434841203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19882,19882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842083,120432.00
06/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1434841203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23361.300000024,23361.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842083,120433.00
06/20/2015 19:15,2,0.191,ALERT,210.80,321.01,59.996,1434842103,"201051344000955","174011321042388",22.92,20.30,0,293.96,336.64,4.5,2.4,0.000,150386.3,150386.3,3229,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842121,120434.00
06/20/2015 19:15,2,0.080,ALERT,212.61,327.92,59.991,1434842103,"274151322000095","174011321042388",24.17,22.80,0,294.86,339.04,2.0,0.0,0.000,448443.6,448443.6,4146,0,0,0,L,1151911521,1,122.68,123.14,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842130,120435.00
06/20/2015 19:15,2,0.160,ALERT,211.03,323.11,60.002,1434842103,"201051344000868","174011321042388",23.28,18.70,0,294.26,336.94,3.8,1.7,0.000,136624.5,136624.5,3230,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842132,120436.00
06/20/2015 19:15,2,0.152,ALERT,211.70,325.52,59.991,1434842103,"201051344000853","174011321042388",23.58,19.00,0,293.96,337.54,3.6,1.6,0.000,142898.8,142898.8,3227,0,0,0,L,1122011218,1,122.91,122.68,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842133,120437.00
06/20/2015 19:15,2,0.158,ALERT,211.93,324.02,59.996,1434842103,"201051344000582","174011321042388",23.97,20.30,0,294.86,337.84,3.8,1.8,0.000,143432.0,143432.0,3226,0,0,0,L,1122011218,1,122.68,122.91,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842135,120438.00
06/20/2015 19:15,2,0.191,ALERT,211.03,316.20,59.996,1434842103,"201051344000469","174011321042388",22.34,18.30,0,292.76,337.24,4.3,2.3,0.000,138102.5,138102.5,3226,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842144,120439.00
06/20/2015 19:15,2,0.139,ALERT,211.03,318.91,59.996,1434842103,"201051344000988","174011321042388",22.68,19.80,0,291.55,337.84,3.2,1.2,0.000,137847.4,137847.4,3224,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842146,120440.00
06/20/2015 19:15,2,0.148,ALERT,211.03,314.70,59.975,1434842103,"201051344001158","174011321042388",23.24,19.30,0,293.36,336.64,3.5,1.5,0.000,144050.6,144050.6,3225,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842148,120441.00
06/20/2015 19:15,2,0.141,ALERT,211.03,323.11,60.007,1434842103,"201051344001025","174011321042388",25.29,19.80,0,293.36,336.94,3.7,1.6,0.000,147202.3,147202.3,3226,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842150,120442.00
06/20/2015 19:15,2,0.152,ALERT,211.03,324.02,59.991,1434842103,"201051344000569","174011321042388",25.17,19.50,0,294.26,336.34,4.0,1.9,0.000,150878.4,150878.4,3230,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842159,120443.00
06/20/2015 19:15,2,0.000,ALERT,212.61,296.36,59.986,1434842103,"274151322000094","174011321042388",40.00,23.00,0,293.96,385.93,0.0,0.0,0.000,336333.0,336333.0,4592,0,0,0,L,1151911521,1,122.01,123.81,0002,20,0,0,0,0,0,0,57,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842161,120444.00
06/20/2015 19:15,2,0.078,ALERT,210.80,296.06,59.954,1434842103,"201051344000458","174011321042388",29.70,19.80,0,293.66,338.14,2.4,0.4,0.000,146630.6,146630.6,3228,0,0,0,L,1122011218,1,122.23,122.01,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842170,120445.00
06/20/2015 19:15,2,0.092,ALERT,212.16,296.66,59.991,1434842103,"274151322000087","174011321042388",23.38,27.00,0,293.36,339.65,2.1,0.2,0.000,406606.4,406606.4,4126,0,0,0,L,1151911521,1,122.23,123.14,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842172,120446.00
06/20/2015 19:15,2,0.104,ACTIVE,212.16,311.39,59.996,1434842103,"274151322000052","174011321042388",24.35,22.80,0,304.78,346.86,2.5,0.5,0.000,434647.8,434647.8,4528,0,0,0,L,1151911521,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842173,120447.00
06/20/2015 19:15,2,0.145,ALERT,211.48,297.57,59.986,1434842103,"201051344001145","174011321042388",22.98,19.50,0,294.26,338.14,3.4,1.3,0.000,151814.4,151814.4,3237,0,0,0,L,1122011218,1,122.46,122.46,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842174,120448.00
06/20/2015 19:15,2,0.145,ALERT,211.25,296.36,59.981,1434842103,"201051344000685","174011321042388",20.65,19.80,0,293.66,338.74,3.0,1.0,0.000,151003.2,151003.2,3237,0,0,0,L,1122011218,1,123.14,122.23,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842176,120449.00
06/20/2015 19:15,2,0.064,ALERT,211.70,296.96,59.981,1434842103,"274151322000088","174011321042388",23.87,22.30,0,294.56,339.95,1.6,0.0,0.000,416211.7,416211.7,4135,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842178,120450.00
06/20/2015 19:15,2,0.162,ALERT,211.25,296.96,59.981,1434842103,"201051344000438","174011321042388",23.02,19.80,0,294.26,341.15,3.8,1.7,0.000,151086.8,151086.8,3230,0,0,0,L,1122011218,1,122.68,122.46,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842180,120451.00
06/20/2015 19:15,2,0.158,ALERT,210.80,319.81,59.981,1434842103,"201051344001135","174011321042388",24.91,20.00,0,293.66,336.04,4.0,2.0,0.000,142403.5,142403.5,3222,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842182,120452.00
06/20/2015 19:15,2,0.186,ALERT,211.03,295.76,59.986,1434842103,"201051344000417","174011321042388",23.06,20.30,0,293.36,337.54,4.4,2.3,0.000,146932.8,146932.8,3223,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842183,120453.00
06/20/2015 19:15,2,0.156,ALERT,210.57,319.51,59.970,1434842103,"201051344000594","174011321042388",23.91,20.00,0,293.66,336.34,3.9,1.8,0.000,146893.0,146893.0,3220,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842185,120454.00
06/20/2015 19:15,2,0.080,ALERT,212.61,296.66,59.965,1434842103,"274151322000083","174011321042388",23.95,22.80,0,294.26,344.76,2.0,0.0,0.000,430888.6,430888.6,4536,0,0,0,L,1151911521,1,121.78,123.59,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842187,120455.00
06/20/2015 19:15,2,0.160,ALERT,211.25,312.59,59.970,1434842103,"201051344000585","174011321042388",23.99,20.00,0,293.96,338.14,3.9,1.9,0.000,145796.5,145796.5,3225,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842189,120456.00
06/20/2015 19:15,2,0.078,ALERT,212.16,296.96,59.959,1434842103,"274151322000054","174011321042388",23.26,23.00,0,294.56,339.34,1.9,0.0,0.000,426144.1,426144.1,4125,0,0,0,L,1151911521,1,122.01,123.14,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842191,120457.00
06/20/2015 19:15,2,0.158,ALERT,211.03,296.06,59.965,1434842103,"201051344001203","174011321042388",21.67,20.00,0,294.56,337.84,3.5,1.5,0.000,147077.8,147077.8,3228,0,0,0,L,1122011218,1,122.68,122.01,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842192,120458.00
06/20/2015 19:15,2,0.152,ALERT,210.35,296.06,59.965,1434842103,"201051344000646","174011321042388",23.26,19.80,0,293.96,347.46,3.6,1.6,0.000,144575.3,144575.3,3222,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842194,120459.00
06/20/2015 19:15,2,0.053,ALERT,212.38,317.70,59.965,1434842103,"274151322000068","174011321042388",22.72,23.30,0,293.66,385.03,1.2,0.0,0.000,335350.1,335350.1,4200,0,0,0,L,1151911521,1,122.46,123.36,0002,20,0,0,0,0,0,0,67,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842196,120460.00
06/20/2015 19:15,2,0.082,ALERT,212.16,296.66,59.965,1434842103,"274151322000076","174011321042388",24.29,22.50,0,294.86,352.57,2.0,0.0,0.000,454143.5,454143.5,4532,0,0,0,L,1151911521,1,122.01,123.36,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842198,120461.00
06/20/2015 19:15,2,0.164,ALERT,211.03,311.39,59.954,1434842103,"201051344000890","174011321042388",24.13,20.30,0,294.56,336.94,4.0,2.0,0.000,148682.5,148682.5,3226,0,0,0,L,1122011218,1,122.23,122.01,0002,20,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842207,120462.00
06/20/2015 19:15,2,0.102,ALERT,210.57,295.76,59.933,1434842103,"201051344000900","174011321042388",22.70,18.30,0,293.96,336.04,2.4,0.4,0.000,148916.4,148916.4,3231,0,0,0,L,1122011218,1,122.23,122.01,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842209,120463.00
06/20/2015 19:15,2,0.145,ALERT,211.48,295.46,59.965,1434842103,"201051344000633","174011321042388",23.08,19.00,0,292.46,338.14,3.4,1.4,0.000,138658.9,138658.9,3232,0,0,0,L,1122011218,1,122.68,122.46,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842211,120464.00
06/20/2015 19:15,2,0.156,ALERT,211.03,296.36,59.938,1434842103,"201051344000983","174011321042388",22.76,19.30,0,293.96,336.94,3.6,1.6,0.000,145819.2,145819.2,3231,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842220,120465.00
06/20/2015 19:15,2,0.145,ALERT,211.25,295.76,59.954,1434842103,"201051344000917","174011321042388",22.28,21.00,0,293.36,337.24,3.3,1.2,0.000,149183.2,149183.2,3236,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842222,120466.00
06/20/2015 19:15,2,0.154,ALERT,211.25,295.46,59.965,1434842103,"201051344000648","174011321042388",23.02,18.30,0,293.66,338.14,3.6,1.6,0.000,145137.0,145137.0,3225,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842231,120467.00
06/20/2015 19:15,2,0.168,ALERT,211.03,295.76,59.965,1434842103,"201051344001093","174011321042388",22.30,20.30,0,294.56,336.64,3.8,1.8,0.000,147269.9,147269.9,3230,0,0,0,L,1122011218,1,122.23,122.01,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842233,120468.00
06/20/2015 19:15,2,0.139,ALERT,211.25,295.46,59.965,1434842103,"201051344000645","174011321042388",21.85,19.30,0,293.96,336.94,3.1,1.1,0.000,145566.1,145566.1,3229,0,0,0,L,1122011218,1,122.68,122.23,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842234,120469.00
06/20/2015 19:15,2,0.074,ALERT,212.38,295.76,59.981,1434842103,"274151322000085","174011321042388",23.93,22.30,0,295.16,354.67,1.8,0.0,0.000,428258.2,428258.2,4529,0,0,0,L,1151911521,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842236,120470.00
06/20/2015 19:15,2,0.160,ALERT,211.25,295.16,59.965,1434842103,"201051344000651","174011321042388",19.94,19.50,0,293.66,336.94,3.2,1.2,0.000,144974.7,144974.7,3228,0,0,0,L,1122011218,1,122.68,121.78,0002,17,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842238,120471.00
06/20/2015 19:15,2,0.141,ALERT,211.03,295.16,59.938,1434842103,"201051344000867","174011321042388",22.72,19.50,0,293.06,336.34,3.2,1.2,0.000,137290.5,137290.5,3233,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842240,120472.00
06/20/2015 19:15,2,0.148,ALERT,210.80,296.36,59.965,1434842103,"201051344001230","174011321042388",21.25,19.50,0,294.26,336.04,3.2,1.2,0.000,148453.1,148453.1,3236,0,0,0,L,1122011218,1,122.46,121.78,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842249,120473.00
06/20/2015 19:15,2,0.146,ALERT,211.25,296.06,59.965,1434842103,"201051344000576","174011321042388",22.13,18.70,0,294.26,338.14,3.3,1.3,0.000,144904.7,144904.7,3235,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842251,120474.00
06/20/2015 19:15,2,0.172,ALERT,210.57,296.36,59.965,1434842103,"201051344000579","174011321042388",22.82,19.80,0,294.56,337.24,4.0,1.9,0.000,151039.1,151039.1,3224,0,0,0,L,1122011218,1,122.23,121.78,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842253,120475.00
06/20/2015 19:15,1,0.047,ALERT,213.2,303.18,60.03,1434842103,"040051121000097","174011321042388",27.16,18,0.000,300.54,306.69,1.2,0.0,0.000,23776.500000012,23776.500000012,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842598,120476.00
06/20/2015 19:15,1,0.015,ALERT,213.1,305.45,60.00,1434842103,"033051125000135","174011321042388",36.64,18,0.000,301.58,309.28,0.5,0.0,0.000,19797.699999986,19797.699999986,26,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842606,120477.00
06/20/2015 19:15,1,0.054,ALERT,212.8,302.14,60.03,1434842103,"040051121000185","174011321042388",25.38,17,0.000,301.36,307.76,1.3,0.0,0.000,23701.099999999,23701.099999999,5,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842621,120478.00
06/20/2015 19:15,1,0.137,ALERT,212.7,301.53,60.03,1434842103,"040051121000095","174011321042388",23.99,17,0.000,300.65,306.99,3.2,0.0,0.000,24366.3,24366.3,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842624,120479.00
06/20/2015 19:15,1,0.009,ACTIVE_NO_POWER,213.0,366.29,60.00,1434842103,"033051125000118","174011321042388",42.25,18,0.000,300.49,440.56,0.3,0.0,0.000,26383.400000012,26383.400000012,35,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842629,120480.00
06/20/2015 19:15,1,0.104,ACTIVE,212.8,326.33,60.00,1434842103,"033051125000150","174011321042388",36.48,18,0.142,320.05,439.16,3.8,10.6,0.037,26377.200000012,26377.200000012,264,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434842632,120481.00
06/20/2015 19:15,1,0.062,ALERT,213.4,302.63,60.03,1434842103,"040051121000068","174011321042388",24.99,17,0.000,301.30,307.45,1.5,0.0,0.000,23544.5,23544.5,4,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842638,120482.00
06/20/2015 19:15,1,0.025,ALERT,213.5,303.72,60.00,1434842103,"033051125000132","174011321042388",37.56,17,0.000,303.23,309.42,0.9,0.0,0.000,19882,19886.5,29,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842649,120483.00
06/20/2015 19:15,1,0.017,ALERT,213.7,302.95,60.00,1434842103,"040051121000195","174011321042388",26.65,17,0.000,301.22,307.40,0.4,0.0,0.000,25848.599999976,25848.599999976,4,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842658,120484.00
06/20/2015 19:15,1,0.082,ALERT,213.6,303.52,60.03,1434842103,"040051121000116","174011321042388",28.37,16,0.000,303.12,309.30,2.3,0.0,0.000,23361.300000024,23365.200000024,4,0,0,0,L,2361,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434842704,120485.00
06/20/2015 19:30,2,0.219,ACTIVE,210.57,332.43,59.965,1434843003,"201051344000955","174011321042388",24.79,19.30,0,293.96,337.24,5.5,3.4,0.009,150387.2,150387.2,3231,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843005,120486.00
06/20/2015 19:30,2,0.111,ALERT,212.16,334.54,59.975,1434843003,"274151322000095","174011321042388",25.09,21.80,0,295.46,346.56,2.9,0.8,0.000,448444.0,448444.0,4148,0,0,0,L,1151911521,0,122.23,123.36,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843008,120487.00
06/20/2015 19:30,2,0.180,ACTIVE,210.57,332.13,59.975,1434843003,"201051344000868","174011321042388",25.66,17.80,0,294.56,338.44,4.7,2.6,0.004,136625.2,136625.2,3232,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843008,120488.00
06/20/2015 19:30,2,0.178,ACTIVE,211.25,332.73,59.981,1434843003,"201051344000853","174011321042388",25.78,17.80,0,294.26,338.44,4.7,2.6,0.004,142899.6,142899.6,3229,0,0,0,L,1122011218,0,122.91,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843009,120489.00
06/20/2015 19:30,2,0.189,ACTIVE,211.48,332.43,59.970,1434843003,"201051344000582","174011321042388",25.29,19.50,0,295.16,338.14,4.9,2.8,0.009,143432.8,143432.8,3228,0,0,0,L,1122011218,0,122.68,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843010,120490.00
06/20/2015 19:30,2,0.209,ACTIVE,211.03,332.43,59.970,1434843003,"201051344000469","174011321042388",25.54,17.50,0,293.06,337.84,5.5,3.4,0.009,138103.4,138103.4,3228,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843012,120491.00
06/20/2015 19:30,2,0.160,ACTIVE,210.57,332.73,59.970,1434843003,"201051344000988","174011321042388",25.86,18.70,0,290.65,340.85,4.3,2.2,0.009,137848.0,137848.0,3226,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843013,120492.00
06/20/2015 19:30,2,0.182,ACTIVE,210.80,331.53,59.975,1434843003,"201051344001158","174011321042388",24.65,18.30,0,293.66,338.14,4.6,2.5,0.009,144051.3,144051.3,3227,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843014,120493.00
06/20/2015 19:30,2,0.178,ACTIVE,210.80,331.53,59.970,1434843003,"201051344001025","174011321042388",25.98,19.30,0,293.66,338.44,4.7,2.6,0.004,147203.0,147203.0,3228,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843015,120494.00
06/20/2015 19:30,2,0.191,ACTIVE,210.80,332.13,59.944,1434843003,"201051344000569","174011321042388",25.62,18.30,0,294.86,338.44,5.0,2.9,0.004,150879.2,150879.2,3232,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843017,120495.00
06/20/2015 19:30,2,0.059,ALERT,212.16,334.84,59.959,1434843003,"274151322000094","174011321042388",27.61,22.00,0,293.96,390.14,1.7,0.0,0.000,336333.1,336333.1,4594,0,0,0,L,1151911521,0,121.78,123.81,0002,18,0,0,0,0,0,0,116,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843019,120496.00
06/20/2015 19:30,2,0.193,ACTIVE,210.80,331.53,59.965,1434843003,"201051344000458","174011321042388",25.60,19.00,0,293.96,337.24,5.1,3.0,0.009,146631.4,146631.4,3230,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843021,120497.00
06/20/2015 19:30,2,0.125,ACTIVE,211.93,334.84,59.959,1434843003,"274151322000087","174011321042388",24.39,26.80,0,293.66,345.66,3.1,1.1,0.009,406606.7,406606.7,4128,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843022,120498.00
06/20/2015 19:30,2,0.137,ALERT,211.93,333.33,59.975,1434843003,"274151322000052","174011321042388",25.98,21.80,0,294.26,349.56,3.6,1.5,0.000,434648.2,434648.2,4529,0,0,0,L,1151911521,0,121.33,123.59,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843024,120499.00
06/20/2015 19:30,2,0.182,ACTIVE,211.03,333.03,59.981,1434843003,"201051344001145","174011321042388",25.19,18.70,0,295.16,341.15,4.7,2.6,0.004,151815.0,151815.0,3239,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843025,120500.00
06/20/2015 19:30,2,0.176,ACTIVE,211.25,332.73,59.981,1434843003,"201051344000685","174011321042388",24.57,19.30,0,294.26,337.84,4.4,2.3,0.009,151003.8,151003.8,3239,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843026,120501.00
06/20/2015 19:30,2,0.102,ACTIVE,211.93,333.33,59.975,1434843003,"274151322000088","174011321042388",23.99,21.50,0,294.56,343.25,2.5,0.5,0.000,416212.0,416212.0,4137,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843027,120502.00
06/20/2015 19:30,2,0.205,ACTIVE,211.25,332.13,59.965,1434843003,"201051344000438","174011321042388",25.47,19.00,0,294.86,338.14,5.3,3.2,0.004,151087.6,151087.6,3232,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843028,120503.00
06/20/2015 19:30,2,0.199,ACTIVE,210.80,331.53,59.965,1434843003,"201051344001135","174011321042388",25.19,19.30,0,294.26,336.94,5.1,3.0,0.004,142404.3,142404.3,3224,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843028,120504.00
06/20/2015 19:30,2,0.234,ACTIVE,211.48,333.03,59.975,1434843003,"201051344000417","174011321042388",25.23,19.50,0,293.66,338.44,6.0,3.9,0.004,146933.7,146933.7,3225,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843029,120505.00
06/20/2015 19:30,2,0.205,ACTIVE,210.57,331.53,59.965,1434843003,"201051344000594","174011321042388",24.53,19.50,0,293.36,336.94,5.1,3.0,0.004,146893.8,146893.8,3222,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843030,120506.00
06/20/2015 19:30,2,0.115,ACTIVE,212.16,335.14,59.975,1434843003,"274151322000083","174011321042388",25.49,21.80,0,294.56,342.05,3.0,0.9,0.009,430889.0,430889.0,4538,0,0,0,L,1151911521,0,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843031,120507.00
06/20/2015 19:30,2,0.205,ACTIVE,211.03,332.43,59.986,1434843003,"201051344000585","174011321042388",25.17,19.30,0,293.66,338.44,5.3,3.2,0.004,145797.4,145797.4,3227,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843032,120508.00
06/20/2015 19:30,2,0.113,ACTIVE,211.93,334.24,59.975,1434843003,"274151322000054","174011321042388",25.37,22.00,0,294.56,344.76,2.9,0.9,0.009,426144.4,426144.4,4127,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843033,120509.00
06/20/2015 19:30,2,0.195,ACTIVE,210.80,331.83,59.944,1434843003,"201051344001203","174011321042388",24.63,19.50,0,294.26,339.04,4.9,2.8,0.013,147078.5,147078.5,3230,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843034,120510.00
06/20/2015 19:30,2,0.201,ACTIVE,210.57,332.43,59.975,1434843003,"201051344000646","174011321042388",25.86,19.00,0,293.66,337.84,5.3,3.2,0.000,144576.1,144576.1,3224,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843035,120511.00
06/20/2015 19:30,2,0.080,ALERT,213.06,334.84,59.959,1434843003,"274151322000068","174011321042388",28.73,22.30,0,293.66,391.64,2.4,0.4,0.000,335350.4,335350.4,4202,0,0,0,L,1151911521,0,122.46,123.81,0002,20,0,0,0,0,0,0,103,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843037,120512.00
06/20/2015 19:30,2,0.119,ACTIVE,212.38,334.84,59.975,1434843003,"274151322000076","174011321042388",26.08,21.50,0,294.56,346.86,3.2,1.1,0.009,454143.9,454143.9,4534,0,0,0,L,1151911521,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843038,120513.00
06/20/2015 19:30,2,0.207,ACTIVE,210.80,332.13,59.975,1434843003,"201051344000890","174011321042388",25.96,19.50,0,294.26,337.24,5.5,3.3,0.009,148683.4,148683.4,3228,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843041,120514.00
06/20/2015 19:30,2,0.143,ACTIVE,210.80,332.13,59.986,1434843003,"201051344000900","174011321042388",24.35,17.50,0,293.66,337.84,3.5,1.5,0.004,148916.9,148916.9,3233,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843042,120515.00
06/20/2015 19:30,2,0.205,ACTIVE,211.25,333.03,59.981,1434843003,"201051344000633","174011321042388",24.95,18.30,0,292.16,338.74,5.2,3.1,0.004,138659.7,138659.7,3234,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843043,120516.00
06/20/2015 19:30,2,0.203,ACTIVE,210.57,331.23,59.965,1434843003,"201051344000983","174011321042388",25.11,18.00,0,294.56,338.44,5.2,3.1,0.004,145820.0,145820.0,3233,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843045,120517.00
06/20/2015 19:30,2,0.199,ACTIVE,210.80,333.33,59.991,1434843003,"201051344000917","174011321042388",24.33,20.00,0,293.36,338.74,4.9,2.8,0.009,149183.9,149183.9,3238,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843046,120518.00
06/20/2015 19:30,2,0.207,ACTIVE,210.80,332.73,59.986,1434843003,"201051344000648","174011321042388",25.49,17.50,0,293.36,338.44,5.3,3.2,0.009,145137.8,145137.8,3227,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843049,120519.00
06/20/2015 19:30,2,0.221,ACTIVE,210.80,332.73,60.018,1434843003,"201051344001093","174011321042388",24.41,19.80,0,294.26,338.14,5.5,3.4,0.009,147270.7,147270.7,3232,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843050,120520.00
06/20/2015 19:30,2,0.176,ACTIVE,211.25,332.43,59.981,1434843003,"201051344000645","174011321042388",26.50,18.30,0,293.66,338.14,4.7,2.6,0.009,145566.8,145566.8,3231,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843051,120521.00
06/20/2015 19:30,2,0.115,ACTIVE,212.38,335.14,59.986,1434843003,"274151322000085","174011321042388",26.02,21.80,0,294.56,347.16,3.1,1.1,0.004,428258.5,428258.5,4531,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843052,120522.00
06/20/2015 19:30,2,0.197,ACTIVE,210.80,332.13,59.981,1434843003,"201051344000651","174011321042388",24.77,19.00,0,293.36,338.14,5.0,2.9,0.009,144975.5,144975.5,3230,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843053,120523.00
06/20/2015 19:30,2,0.193,ACTIVE,211.03,331.53,60.012,1434843003,"201051344000867","174011321042388",24.83,18.70,0,293.66,337.84,4.9,2.8,0.009,137291.2,137291.2,3235,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843054,120524.00
