ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 19:30,2,0.205,ACTIVE,210.57,331.53,59.991,1434843003,"201051344001230","174011321042388",23.44,19.00,0,294.26,336.64,4.9,2.8,0.004,148453.8,148453.8,3238,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843056,120525.00
06/20/2015 19:30,2,0.205,ACTIVE,211.25,333.63,59.991,1434843003,"201051344000576","174011321042388",24.63,17.50,0,293.96,339.34,5.1,3.0,0.009,144905.5,144905.5,3237,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843057,120526.00
06/20/2015 19:30,2,0.229,ACTIVE,210.80,331.83,59.986,1434843003,"201051344000579","174011321042388",25.72,19.30,0,294.56,337.54,6.0,3.8,0.009,151040.1,151040.1,3226,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843058,120527.00
06/20/2015 19:30,1,0.047,ALERT,212.7,301.31,60.00,1434843003,"040051121000097","174011321042388",27.12,17,0.000,300.56,306.88,1.2,0.0,0.000,23776.500000012,23776.500000012,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434843478,120528.00
06/20/2015 19:30,1,0.054,ALERT,213.3,307.37,60.03,1434843003,"040051121000185","174011321042388",25.25,16,0.000,301.80,308.41,1.3,0.0,0.000,23701.099999999,23701.099999999,4,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434843535,120529.00
06/20/2015 19:30,1,0.021,ACTIVE_NO_POWER,213.5,330.71,60.03,1434843003,"033051125000150","174011321042388",41.98,17,0.000,317.11,441.89,0.9,0.0,0.000,26377.200000012,26377.300000012,319,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843620,120530.00
06/20/2015 19:30,1,0.136,ALERT,212.4,302.38,60.00,1434843003,"040051121000095","174011321042388",24.03,16,0.000,300.81,306.89,3.2,0.0,0.000,24366.3,24366.3,4,0,0,0,L,2361,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434843846,120531.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19797.699999986,19797.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120532.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25848.599999976,25848.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120533.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26383.400000012,26383.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120534.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23544.5,23544.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120535.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19886.5,19886.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120536.00
06/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1434843003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.200000024,23365.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843884,120537.00
06/20/2015 19:45,1,0.062,ALERT,212.7,301.76,60.00,1434843903,"040051121000068","174011321042388",25.16,15,0.000,301.22,307.74,1.5,0.0,0.000,23544.5,23544.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434843930,120538.00
06/20/2015 19:45,2,0.262,ALERT,210.12,332.13,59.986,1434843903,"201051344000955","174011321042388",27.47,19.00,0,293.66,336.64,7.3,5.1,0.013,150388.2,150388.2,3232,0,0,0,L,1122011218,1,121.33,122.23,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843948,120539.00
06/20/2015 19:45,2,0.172,ALERT,212.16,337.54,60.002,1434843903,"274151322000095","174011321042388",26.60,21.30,0,296.06,339.34,4.7,2.6,0.009,448444.3,448444.3,4150,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843950,120540.00
06/20/2015 19:45,2,0.234,ALERT,210.35,332.43,59.965,1434843903,"201051344000868","174011321042388",27.23,17.30,0,294.26,336.94,6.5,4.4,0.018,136626.1,136626.1,3233,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843952,120541.00
06/20/2015 19:45,2,0.238,ALERT,211.25,333.93,59.981,1434843903,"201051344000853","174011321042388",26.98,17.30,0,293.96,339.04,6.5,4.3,0.022,142900.4,142900.4,3230,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843953,120542.00
06/20/2015 19:45,2,0.230,ALERT,211.25,333.63,59.981,1434843903,"201051344000582","174011321042388",27.79,19.00,0,295.16,337.84,6.5,4.3,0.018,143433.6,143433.6,3229,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843955,120543.00
06/20/2015 19:45,2,0.250,ALERT,210.80,333.33,60.012,1434843903,"201051344000469","174011321042388",27.31,16.70,0,293.36,336.94,7.0,4.8,0.022,138104.4,138104.4,3229,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843963,120544.00
06/20/2015 19:45,2,0.213,ALERT,210.57,334.24,59.965,1434843903,"201051344000988","174011321042388",27.43,18.00,0,292.16,337.84,6.0,3.8,0.018,137848.8,137848.8,3227,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843965,120545.00
06/20/2015 19:45,2,0.221,ALERT,210.57,332.73,59.986,1434843903,"201051344001158","174011321042388",27.57,17.80,0,293.36,336.64,6.2,4.1,0.013,144052.1,144052.1,3228,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843967,120546.00
06/20/2015 19:45,2,0.227,ALERT,210.80,332.43,60.023,1434843903,"201051344001025","174011321042388",27.89,18.70,0,293.96,336.94,6.4,4.3,0.022,147203.9,147203.9,3229,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843969,120547.00
06/20/2015 19:45,2,0.236,ALERT,210.57,333.03,60.002,1434843903,"201051344000569","174011321042388",27.83,17.80,0,294.86,336.64,6.7,4.6,0.022,150880.1,150880.1,3233,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843970,120548.00
06/20/2015 19:45,2,0.104,ACTIVE,211.93,335.44,59.981,1434843903,"274151322000094","174011321042388",30.02,21.30,0,294.26,389.84,3.1,1.1,0.013,336333.2,336333.2,4596,0,0,0,L,1151911521,1,121.55,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843971,120549.00
06/20/2015 19:45,2,0.240,ALERT,210.57,331.83,59.986,1434843903,"201051344000458","174011321042388",27.57,18.30,0,293.96,336.34,6.8,4.6,0.022,146632.4,146632.4,3231,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843973,120550.00
06/20/2015 19:45,2,0.182,ACTIVE,211.93,334.84,59.981,1434843903,"274151322000087","174011321042388",25.54,26.30,0,309.59,352.87,4.7,2.6,0.009,406607.1,406607.1,4129,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843974,120551.00
06/20/2015 19:45,2,0.197,ACTIVE,211.70,334.24,59.970,1434843903,"274151322000052","174011321042388",26.24,21.30,0,321.01,349.86,5.2,3.1,0.004,434648.8,434648.8,4531,0,0,0,L,1151911521,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843975,120552.00
06/20/2015 19:45,2,0.225,ALERT,211.03,334.24,59.975,1434843903,"201051344001145","174011321042388",27.55,18.30,0,294.56,337.84,6.3,4.2,0.022,151815.9,151815.9,3240,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843977,120553.00
06/20/2015 19:45,2,0.209,ALERT,211.03,333.93,59.981,1434843903,"201051344000685","174011321042388",27.87,19.00,0,293.66,336.64,6.0,3.8,0.013,151004.5,151004.5,3240,0,0,0,L,1122011218,1,122.46,122.23,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843978,120554.00
06/20/2015 19:45,2,0.158,ACTIVE,211.70,336.64,59.975,1434843903,"274151322000088","174011321042388",25.15,21.00,0,315.30,349.56,4.0,2.0,0.009,416212.2,416212.2,4138,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843979,120555.00
06/20/2015 19:45,2,0.240,ALERT,210.80,333.93,59.981,1434843903,"201051344000438","174011321042388",27.91,18.70,0,295.16,337.54,6.8,4.7,0.013,151088.6,151088.6,3233,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843981,120556.00
06/20/2015 19:45,2,0.238,ALERT,210.57,332.13,59.981,1434843903,"201051344001135","174011321042388",27.61,19.00,0,294.86,336.34,6.7,4.5,0.018,142405.2,142405.2,3225,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843983,120557.00
06/20/2015 19:45,2,0.270,ALERT,211.03,333.93,59.981,1434843903,"201051344000417","174011321042388",27.65,19.30,0,293.96,337.84,7.6,5.4,0.018,146934.9,146934.9,3226,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843985,120558.00
06/20/2015 19:45,2,0.240,ALERT,210.57,332.73,59.991,1434843903,"201051344000594","174011321042388",28.05,19.00,0,294.56,336.34,6.8,4.7,0.018,146894.7,146894.7,3223,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843987,120559.00
06/20/2015 19:45,2,0.172,ALERT,212.38,337.84,59.975,1434843903,"274151322000083","174011321042388",26.14,21.50,0,295.76,339.65,4.5,2.5,0.018,430889.4,430889.4,4539,0,0,0,L,1151911521,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843989,120560.00
06/20/2015 19:45,2,0.244,ALERT,211.25,334.24,59.981,1434843903,"201051344000585","174011321042388",27.59,19.00,0,294.26,337.84,6.9,4.7,0.009,145798.4,145798.4,3228,0,0,0,L,1122011218,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843990,120561.00
06/20/2015 19:45,2,0.166,ACTIVE,211.70,335.14,59.965,1434843903,"274151322000054","174011321042388",26.14,21.50,0,321.31,345.96,4.4,2.3,0.022,426144.8,426144.8,4128,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843991,120562.00
06/20/2015 19:45,2,0.229,ALERT,211.03,332.73,59.986,1434843903,"201051344001203","174011321042388",27.63,19.00,0,294.26,338.44,6.4,4.3,0.018,147079.4,147079.4,3231,0,0,0,L,1122011218,1,122.46,122.23,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843993,120563.00
06/20/2015 19:45,2,0.238,ALERT,210.57,333.63,59.965,1434843903,"201051344000646","174011321042388",27.61,18.70,0,293.96,336.64,6.7,4.6,0.018,144577.1,144577.1,3225,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843995,120564.00
06/20/2015 19:45,2,0.117,ACTIVE,212.61,336.04,59.970,1434843903,"274151322000068","174011321042388",30.12,21.80,0,293.96,391.94,3.6,1.5,0.004,335350.6,335350.6,4204,0,0,0,L,1151911521,1,122.46,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843996,120565.00
06/20/2015 19:45,2,0.176,ACTIVE,212.83,337.24,59.975,1434843903,"274151322000076","174011321042388",26.94,21.30,0,328.22,342.35,4.8,2.7,0.022,454144.4,454144.4,4535,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434843997,120566.00
06/20/2015 19:45,2,0.240,ALERT,211.03,333.33,59.944,1434843903,"201051344000890","174011321042388",28.07,19.30,0,294.26,336.34,6.9,4.7,0.018,148684.4,148684.4,3229,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844005,120567.00
06/20/2015 19:45,2,0.174,ALERT,210.80,333.93,59.981,1434843903,"201051344000900","174011321042388",27.25,17.00,0,293.96,336.64,4.8,2.7,0.018,148917.4,148917.4,3234,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844007,120568.00
06/20/2015 19:45,2,0.236,ALERT,211.48,334.84,59.981,1434843903,"201051344000633","174011321042388",27.19,17.80,0,292.46,337.84,6.5,4.4,0.018,138660.7,138660.7,3235,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844009,120569.00
06/20/2015 19:45,2,0.236,ALERT,211.03,333.03,59.996,1434843903,"201051344000983","174011321042388",27.25,17.50,0,294.26,336.34,6.5,4.4,0.013,145821.0,145821.0,3234,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844017,120570.00
06/20/2015 19:45,2,0.223,ALERT,211.03,333.93,59.991,1434843903,"201051344000917","174011321042388",27.35,19.50,0,293.96,337.84,6.2,4.1,0.013,149184.8,149184.8,3239,0,0,0,L,1122011218,1,121.78,122.91,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844019,120571.00
06/20/2015 19:45,2,0.238,ALERT,211.03,333.63,59.986,1434843903,"201051344000648","174011321042388",27.55,17.00,0,293.66,338.44,6.7,4.5,0.018,145138.9,145138.9,3228,0,0,0,L,1122011218,1,121.55,122.91,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844021,120572.00
06/20/2015 19:45,2,0.242,ALERT,210.57,333.33,59.975,1434843903,"201051344001093","174011321042388",27.71,19.30,0,294.56,337.54,6.8,4.7,0.013,147271.8,147271.8,3233,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844022,120573.00
06/20/2015 19:45,2,0.215,ALERT,210.80,333.03,59.986,1434843903,"201051344000645","174011321042388",27.15,17.80,0,293.66,337.24,6.0,3.8,0.018,145567.7,145567.7,3232,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844024,120574.00
06/20/2015 19:45,2,0.156,ACTIVE,212.38,336.64,59.959,1434843903,"274151322000085","174011321042388",26.96,21.30,0,318.30,348.66,4.3,2.2,0.018,428259.0,428259.0,4532,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844025,120575.00
06/20/2015 19:45,2,0.227,ALERT,210.80,333.33,59.981,1434843903,"201051344000651","174011321042388",26.92,18.30,0,293.66,337.54,6.2,4.1,0.018,144976.4,144976.4,3231,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844027,120576.00
06/20/2015 19:45,2,0.223,ALERT,211.03,332.43,59.981,1434843903,"201051344000867","174011321042388",27.35,18.00,0,293.36,336.34,6.2,4.0,0.018,137292.1,137292.1,3236,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844029,120577.00
06/20/2015 19:45,1,0.136,ACTIVE_NO_POWER,213.0,302.05,60.03,1434843903,"040051121000095","174011321042388",24.14,16,0.000,300.66,307.87,3.2,0.0,0.000,24366.3,24366.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844030,120578.00
06/20/2015 19:45,2,0.232,ALERT,210.57,332.73,59.986,1434843903,"201051344001230","174011321042388",26.40,18.70,0,294.56,336.04,6.2,4.1,0.013,148454.7,148454.7,3239,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844032,120579.00
06/20/2015 19:45,2,0.236,ALERT,211.25,333.93,59.975,1434843903,"201051344000576","174011321042388",27.33,17.30,0,294.56,338.14,6.5,4.4,0.013,144906.5,144906.5,3238,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844034,120580.00
06/20/2015 19:45,2,0.252,ALERT,210.80,333.03,59.986,1434843903,"201051344000579","174011321042388",28.03,18.70,0,294.86,336.94,7.2,5.0,0.013,151041.3,151041.3,3227,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844035,120581.00
06/20/2015 19:45,1,0.015,ACTIVE_NO_POWER,212.9,370.67,60.00,1434843903,"033051125000135","174011321042388",37.06,18,0.000,302.17,439.82,0.5,0.0,0.000,19797.699999986,19797.699999986,121,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844037,120582.00
06/20/2015 19:45,1,0.047,ALERT,212.6,370.87,60.03,1434843903,"040051121000097","174011321042388",27.72,17,0.000,370.82,413.62,1.3,0.0,0.000,23776.500000012,23776.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434844043,120583.00
06/20/2015 19:45,1,0.047,ACTIVE_NO_POWER,212.8,352.84,60.00,1434843903,"033051125000150","174011321042388",38.46,17,0.000,318.31,439.82,1.5,0.0,0.000,26377.300000012,26377.300000012,331,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844044,120584.00
06/20/2015 19:45,1,0.054,ALERT,212.9,405.18,60.00,1434843903,"040051121000185","174011321042388",25.60,16,0.000,404.60,423.15,1.3,0.0,0.000,23701.099999999,23701.099999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434844046,120585.00
06/20/2015 19:45,1,0.007,ACTIVE_NO_POWER,212.8,419.52,60.03,1434843903,"033051125000118","174011321042388",42.23,17,0.000,324.05,439.21,0.3,0.0,0.000,26383.400000012,26383.499999976,145,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844087,120586.00
06/20/2015 19:45,1,0.015,ALERT,212.9,302.28,60.00,1434843903,"040051121000195","174011321042388",26.62,15,0.000,301.58,307.51,0.4,0.0,0.000,25848.599999976,25848.599999976,4,0,0,0,L,2361,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434844247,120587.00
06/20/2015 19:45,1,0.126,ACTIVE_NO_POWER,212.9,356.54,60.03,1434843903,"033051125000132","174011321042388",33.01,17,0.000,321.35,438.94,4.1,0.0,0.000,19886.5,19886.5,200,0,0,0,L,2361,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844304,120588.00
06/20/2015 19:45,1,0.081,ALERT,213.4,303.40,60.03,1434843903,"040051121000116","174011321042388",28.40,15,0.000,303.14,309.18,2.2,0.0,0.000,23365.200000024,23365.200000024,4,0,0,0,L,2361,96,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434844332,120589.00
06/20/2015 20:00,2,0.350,ACTIVE,211.03,334.24,60.002,1434844804,"201051344000955","174011321042388",27.41,19.00,0,326.42,339.65,9.7,7.5,0.049,150389.8,150389.8,3234,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844805,120590.00
06/20/2015 20:00,2,0.275,ACTIVE,213.06,336.34,59.970,1434844804,"274151322000095","174011321042388",27.00,21.30,0,332.13,341.75,7.5,5.4,0.040,448445.3,448445.3,4152,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844806,120591.00
06/20/2015 20:00,2,0.320,ACTIVE,211.25,333.93,59.965,1434844804,"201051344000868","174011321042388",27.57,16.70,0,327.32,339.65,9.0,6.8,0.044,136627.4,136627.4,3235,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844807,120592.00
06/20/2015 20:00,2,0.318,ACTIVE,211.93,336.04,59.965,1434844804,"201051344000853","174011321042388",28.09,17.30,0,328.22,340.85,9.1,6.8,0.044,142901.7,142901.7,3232,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844808,120593.00
06/20/2015 20:00,2,0.320,ACTIVE,212.16,335.14,59.959,1434844804,"201051344000582","174011321042388",27.67,18.70,0,328.22,340.25,9.0,6.8,0.044,143435.0,143435.0,3231,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844809,120594.00
06/20/2015 20:00,1,0.048,ACTIVE_NO_POWER,213.5,339.05,60.03,1434844804,"040051121000097","174011321042388",28.96,17,0.000,301.55,440.04,1.3,0.0,0.000,23776.500000012,23776.500000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844810,120595.00
06/20/2015 20:00,2,0.330,ACTIVE,211.48,335.14,59.965,1434844804,"201051344000469","174011321042388",28.29,16.30,0,326.12,339.65,9.5,7.2,0.053,138105.8,138105.8,3231,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844811,120596.00
06/20/2015 20:00,2,0.305,ACTIVE,211.25,335.74,59.970,1434844804,"201051344000988","174011321042388",27.35,17.80,0,326.72,340.85,8.5,6.3,0.049,137850.0,137850.0,3229,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844812,120597.00
06/20/2015 20:00,2,0.312,ACTIVE,211.48,335.44,59.975,1434844804,"201051344001158","174011321042388",27.61,17.50,0,326.72,339.34,8.8,6.5,0.053,144053.3,144053.3,3230,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844813,120598.00
06/20/2015 20:00,2,0.322,ACTIVE,211.25,333.63,59.986,1434844804,"201051344001025","174011321042388",27.65,18.30,0,327.92,340.25,9.1,6.8,0.044,147205.2,147205.2,3231,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844814,120599.00
06/20/2015 20:00,1,0.167,ACTIVE_NO_POWER,213.9,398.59,60.00,1434844804,"033051125000118","174011321042388",37.07,17,0.000,317.77,444.46,6.1,0.0,0.098,26383.499999976,26383.999999976,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844815,120600.00
06/20/2015 20:00,2,0.326,ACTIVE,211.48,334.84,59.975,1434844804,"201051344000569","174011321042388",27.87,17.50,0,327.92,339.95,9.2,7.0,0.040,150881.5,150881.5,3235,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844816,120601.00
06/20/2015 20:00,2,0.172,ACTIVE,213.06,372.11,59.965,1434844804,"274151322000094","174011321042388",34.87,21.50,0,332.43,385.03,6.0,3.9,0.027,336333.8,336333.8,4597,0,0,0,L,1151911521,0,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844817,120602.00
06/20/2015 20:00,1,0.062,ACTIVE_NO_POWER,213.2,342.60,60.03,1434844804,"040051121000068","174011321042388",26.28,16,0.000,301.28,440.18,1.6,0.0,0.000,23544.5,23544.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844818,120603.00
06/20/2015 20:00,2,0.336,ACTIVE,211.25,333.93,59.959,1434844804,"201051344000458","174011321042388",27.39,18.00,0,327.32,340.25,9.3,7.1,0.044,146633.7,146633.7,3233,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844819,120604.00
06/20/2015 20:00,2,0.273,ACTIVE,212.61,337.84,59.954,1434844804,"274151322000087","174011321042388",26.92,26.00,0,332.43,342.35,7.5,5.3,0.031,406608.1,406608.1,4130,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844820,120605.00
06/20/2015 20:00,2,0.299,ACTIVE,212.61,336.94,59.965,1434844804,"274151322000052","174011321042388",26.82,21.30,0,330.93,342.65,8.1,5.9,0.040,434649.9,434649.9,4532,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844821,120606.00
06/20/2015 20:00,2,0.320,ACTIVE,211.93,335.74,59.965,1434844804,"201051344001145","174011321042388",27.67,18.00,0,328.52,340.85,9.0,6.7,0.044,151817.2,151817.2,3242,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844822,120607.00
06/20/2015 20:00,2,0.309,ACTIVE,211.93,335.14,59.959,1434844804,"201051344000685","174011321042388",27.63,18.70,0,327.02,339.65,8.7,6.5,0.040,151005.8,151005.8,3242,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844823,120608.00
06/20/2015 20:00,2,0.260,ACTIVE,212.38,337.54,59.959,1434844804,"274151322000088","174011321042388",26.12,21.00,0,332.13,342.35,6.8,4.7,0.035,416213.0,416213.0,4139,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844824,120609.00
06/20/2015 20:00,2,0.336,ACTIVE,211.70,334.54,59.965,1434844804,"201051344000438","174011321042388",28.05,18.70,0,327.32,339.95,9.6,7.3,0.049,151090.1,151090.1,3235,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844825,120610.00
06/20/2015 20:00,2,0.330,ACTIVE,211.25,333.33,59.959,1434844804,"201051344001135","174011321042388",28.29,18.70,0,327.62,339.65,9.5,7.2,0.044,142406.6,142406.6,3227,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844826,120611.00
06/20/2015 20:00,2,0.365,ACTIVE,211.70,335.14,59.970,1434844804,"201051344000417","174011321042388",27.73,19.00,0,328.52,341.15,10.3,8.0,0.040,146936.5,146936.5,3228,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844827,120612.00
06/20/2015 20:00,2,0.332,ACTIVE,211.25,334.84,59.970,1434844804,"201051344000594","174011321042388",28.33,19.00,0,325.52,339.34,9.6,7.3,0.049,146896.1,146896.1,3225,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844828,120613.00
06/20/2015 20:00,2,0.271,ACTIVE,212.83,336.64,59.991,1434844804,"274151322000083","174011321042388",27.71,21.30,0,331.83,342.05,7.6,5.4,0.040,430890.3,430890.3,4541,0,0,0,L,1151911521,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844829,120614.00
06/20/2015 20:00,2,0.346,ACTIVE,211.48,335.74,59.975,1434844804,"201051344000585","174011321042388",27.45,18.70,0,327.92,339.95,9.7,7.4,0.044,145799.8,145799.8,3230,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844830,120615.00
06/20/2015 20:00,2,0.271,ACTIVE,212.61,336.04,59.965,1434844804,"274151322000054","174011321042388",27.43,21.50,0,331.53,342.35,7.6,5.4,0.035,426145.8,426145.8,4129,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844830,120616.00
06/20/2015 20:00,2,0.326,ACTIVE,211.70,334.24,59.959,1434844804,"201051344001203","174011321042388",27.41,18.70,0,328.22,340.25,9.1,6.8,0.044,147080.7,147080.7,3233,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844831,120617.00
06/20/2015 20:00,2,0.332,ACTIVE,211.25,334.24,59.970,1434844804,"201051344000646","174011321042388",28.45,18.70,0,327.02,339.34,9.6,7.3,0.044,144578.5,144578.5,3227,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844832,120618.00
06/20/2015 20:00,2,0.191,ACTIVE,213.51,386.53,59.959,1434844804,"274151322000068","174011321042388",36.40,22.30,0,333.93,393.75,7.1,4.9,0.022,335351.3,335351.3,4205,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844833,120619.00
06/20/2015 20:00,2,0.295,ACTIVE,213.29,338.74,59.965,1434844804,"274151322000076","174011321042388",27.77,21.30,0,333.93,342.35,8.3,6.1,0.044,454145.4,454145.4,4536,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844834,120620.00
06/20/2015 20:00,1,0.167,ACTIVE_NO_POWER,213.9,416.91,60.03,1434844804,"033051125000132","174011321042388",32.39,18,0.000,319.75,439.41,5.4,0.0,0.000,19886.5,19886.800000012,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844835,120621.00
06/20/2015 20:00,1,0.191,ACTIVE_NO_POWER,213.6,396.60,60.00,1434844804,"033051125000150","174011321042388",35.51,17,0.000,317.18,442.45,6.7,0.0,0.000,26377.300000012,26377.700000012,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844837,120622.00
06/20/2015 20:00,2,0.344,ACTIVE,211.25,334.84,59.959,1434844804,"201051344000890","174011321042388",28.75,19.30,0,327.02,340.85,10.1,7.8,0.044,148685.9,148685.9,3231,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844838,120623.00
06/20/2015 20:00,2,0.281,ACTIVE,211.25,334.84,59.965,1434844804,"201051344000900","174011321042388",27.35,16.70,0,327.62,339.34,7.8,5.6,0.049,148918.4,148918.4,3236,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844838,120624.00
06/20/2015 20:00,2,0.338,ACTIVE,211.70,336.34,59.965,1434844804,"201051344000633","174011321042388",27.59,17.50,0,325.52,347.16,9.5,7.2,0.044,138662.0,138662.0,3237,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844839,120625.00
06/20/2015 20:00,1,0.256,ACTIVE_NO_POWER,213.3,380.61,60.00,1434844804,"040051121000185","174011321042388",21.70,17,0.000,303.02,438.25,5.5,0.0,0.000,23701.099999999,23701.299999999,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844841,120626.00
06/20/2015 20:00,2,0.326,ACTIVE,211.25,333.63,59.970,1434844804,"201051344000983","174011321042388",28.88,17.50,0,327.62,339.65,9.6,7.3,0.044,145822.4,145822.4,3236,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844841,120627.00
06/20/2015 20:00,2,0.326,ACTIVE,211.48,335.14,59.949,1434844804,"201051344000917","174011321042388",27.69,19.30,0,327.62,340.25,9.2,6.9,0.053,149186.1,149186.1,3241,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844842,120628.00
06/20/2015 20:00,1,0.083,ACTIVE_NO_POWER,213.0,344.31,60.03,1434844804,"040051121000116","174011321042388",28.76,15,0.000,303.15,438.44,2.3,0.0,0.000,23365.200000024,23365.200000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844844,120629.00
06/20/2015 20:00,1,0.153,ACTIVE_NO_POWER,213.3,430.60,60.00,1434844804,"033051125000135","174011321042388",32.17,18,0.000,319.75,440.21,4.8,0.0,0.000,19797.699999986,19797.999999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844845,120630.00
06/20/2015 20:00,2,0.348,ACTIVE,211.70,335.14,59.981,1434844804,"201051344000648","174011321042388",27.71,16.70,0,327.62,340.25,9.8,7.5,0.044,145140.3,145140.3,3230,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844846,120631.00
06/20/2015 20:00,2,0.350,ACTIVE,211.48,335.44,59.970,1434844804,"201051344001093","174011321042388",27.99,19.00,0,327.32,340.25,10.0,7.7,0.035,147273.3,147273.3,3235,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844847,120632.00
06/20/2015 20:00,2,0.328,ACTIVE,211.93,335.74,59.965,1434844804,"201051344000645","174011321042388",27.91,17.50,0,327.62,339.95,9.3,7.0,0.044,145568.9,145568.9,3234,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844848,120633.00
06/20/2015 20:00,2,0.279,ACTIVE,212.83,337.24,59.959,1434844804,"274151322000085","174011321042388",27.67,21.00,0,333.63,342.05,7.8,5.7,0.040,428259.9,428259.9,4533,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844849,120634.00
06/20/2015 20:00,2,0.334,ACTIVE,211.48,335.74,59.970,1434844804,"201051344000651","174011321042388",27.57,18.00,0,327.92,340.25,9.4,7.1,0.049,144977.7,144977.7,3233,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844850,120635.00
06/20/2015 20:00,2,0.334,ACTIVE,211.70,334.24,59.970,1434844804,"201051344000867","174011321042388",27.75,17.80,0,321.91,346.56,9.4,7.1,0.044,137293.4,137293.4,3238,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844850,120636.00
06/20/2015 20:00,2,0.334,ACTIVE,211.48,334.84,59.970,1434844804,"201051344001230","174011321042388",27.41,18.70,0,325.82,339.04,9.3,7.1,0.053,148456.0,148456.0,3241,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844852,120637.00
06/20/2015 20:00,2,0.344,ACTIVE,211.93,336.04,59.986,1434844804,"201051344000576","174011321042388",27.65,17.00,0,322.51,348.96,9.7,7.4,0.049,144907.9,144907.9,3240,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844853,120638.00
06/20/2015 20:00,2,0.361,ACTIVE,211.25,335.14,59.970,1434844804,"201051344000579","174011321042388",28.35,18.30,0,327.92,339.95,10.4,8.1,0.044,151042.8,151042.8,3229,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844854,120639.00
06/20/2015 20:00,1,0.135,ACTIVE_NO_POWER,213.3,400.64,60.03,1434844804,"040051121000095","174011321042388",25.88,16,0.000,301.21,436.86,3.4,0.0,0.000,24366.3,24366.3,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844861,120640.00
06/20/2015 20:00,1,0.220,ACTIVE_NO_POWER,212.8,355.72,60.00,1434844804,"040051121000195","174011321042388",19.23,16,0.000,325.24,436.89,3.9,0.0,0.000,25848.599999976,25848.599999976,108,0,0,0,L,2361,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434844919,120641.00
06/20/2015 20:15,2,0.383,ACTIVE,211.03,335.74,59.996,1434845703,"201051344000955","174011321042388",27.81,18.70,0,327.92,341.15,10.8,8.5,0.057,150391.9,150391.9,3235,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845704,120642.00
06/20/2015 20:15,1,0.244,ACTIVE_NO_POWER,213.5,358.08,60.03,1434845703,"040051121000195","174011321042388",21.98,17,0.000,321.07,440.60,5.2,0.0,0.000,25848.599999976,25849.000000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845705,120643.00
06/20/2015 20:15,2,0.312,ACTIVE,212.61,337.54,59.986,1434845703,"274151322000095","174011321042388",27.49,21.30,0,333.03,342.95,8.7,6.5,0.049,448446.9,448446.9,4153,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845706,120644.00
06/20/2015 20:15,2,0.355,ACTIVE,211.25,335.14,60.002,1434845703,"201051344000868","174011321042388",27.63,16.70,0,328.52,341.15,10.0,7.7,0.049,136629.3,136629.3,3236,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845707,120645.00
06/20/2015 20:15,2,0.346,ACTIVE,211.93,336.34,60.002,1434845703,"201051344000853","174011321042388",28.31,17.00,0,328.82,342.35,9.9,7.7,0.053,142903.6,142903.6,3233,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845708,120646.00
06/20/2015 20:15,2,0.354,ACTIVE,211.93,336.04,60.002,1434845703,"201051344000582","174011321042388",27.69,18.30,0,328.22,341.45,9.9,7.7,0.044,143436.9,143436.9,3232,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845709,120647.00
06/20/2015 20:15,1,0.264,ACTIVE_NO_POWER,213.1,424.74,60.03,1434845703,"040051121000097","174011321042388",23.92,18,0.000,317.84,440.44,6.1,0.0,0.000,23776.500000012,23777.100000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845710,120648.00
06/20/2015 20:15,2,0.377,ACTIVE,211.25,335.14,59.996,1434845703,"201051344000469","174011321042388",27.14,16.30,0,327.62,341.45,10.4,8.1,0.057,138107.8,138107.8,3232,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845711,120649.00
06/20/2015 20:15,2,0.344,ACTIVE,211.03,336.04,59.991,1434845703,"201051344000988","174011321042388",27.31,17.50,0,327.92,342.35,9.6,7.3,0.057,137851.8,137851.8,3230,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845712,120650.00
06/20/2015 20:15,2,0.340,ACTIVE,211.25,336.34,60.023,1434845703,"201051344001158","174011321042388",27.97,17.30,0,328.22,341.45,9.7,7.4,0.049,144055.2,144055.2,3231,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845713,120651.00
06/20/2015 20:15,2,0.352,ACTIVE,211.25,334.84,59.991,1434845703,"201051344001025","174011321042388",27.97,18.00,0,328.52,341.45,10.0,7.7,0.053,147207.1,147207.1,3232,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845714,120652.00
06/20/2015 20:15,1,0.195,ACTIVE,213.4,345.19,60.03,1434845703,"033051125000118","174011321042388",37.69,18,0.140,317.60,445.05,7.3,14.9,0.022,26383.999999976,26385.1,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845715,120653.00
06/20/2015 20:15,2,0.359,ACTIVE,211.48,334.54,59.991,1434845703,"201051344000569","174011321042388",27.93,17.50,0,329.13,341.45,10.2,7.9,0.057,150883.4,150883.4,3236,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845716,120654.00
06/20/2015 20:15,2,0.188,ACTIVE,212.61,396.15,59.986,1434845703,"274151322000094","174011321042388",37.21,22.30,0,334.54,413.29,7.1,4.9,0.035,336335.0,336335.0,4598,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845717,120655.00
06/20/2015 20:15,2,0.365,ACTIVE,211.25,334.84,59.996,1434845703,"201051344000458","174011321042388",27.65,17.80,0,328.22,341.45,10.2,8.0,0.053,146635.7,146635.7,3234,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845719,120656.00
06/20/2015 20:15,2,0.309,ACTIVE,212.38,338.44,59.981,1434845703,"274151322000087","174011321042388",26.92,25.80,0,332.73,343.55,8.4,6.2,0.049,406609.6,406609.6,4131,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845720,120657.00
06/20/2015 20:15,2,0.326,ACTIVE,212.38,337.24,59.996,1434845703,"274151322000052","174011321042388",27.45,21.30,0,331.83,343.25,9.1,6.8,0.044,434651.6,434651.6,4533,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845721,120658.00
06/20/2015 20:15,2,0.344,ACTIVE,211.93,336.34,59.991,1434845703,"201051344001145","174011321042388",28.15,18.00,0,328.82,342.05,9.8,7.6,0.044,151819.0,151819.0,3243,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845722,120659.00
06/20/2015 20:15,2,0.340,ACTIVE,211.70,335.74,59.970,1434845703,"201051344000685","174011321042388",27.67,18.70,0,327.92,341.75,9.5,7.3,0.053,151007.6,151007.6,3243,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845723,120660.00
06/20/2015 20:15,2,0.289,ACTIVE,212.16,337.84,59.970,1434845703,"274151322000088","174011321042388",26.56,21.30,0,332.43,342.95,7.8,5.6,0.044,416214.4,416214.4,4140,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845724,120661.00
06/20/2015 20:15,2,0.365,ACTIVE,211.48,336.34,59.981,1434845703,"201051344000438","174011321042388",28.05,18.30,0,328.82,341.45,10.4,8.1,0.057,151092.1,151092.1,3236,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845725,120662.00
06/20/2015 20:15,2,0.365,ACTIVE,211.03,334.24,59.986,1434845703,"201051344001135","174011321042388",27.57,18.30,0,328.22,340.55,10.2,8.0,0.057,142408.6,142408.6,3228,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845726,120663.00
06/20/2015 20:15,2,0.391,ACTIVE,211.48,335.44,59.986,1434845703,"201051344000417","174011321042388",27.85,19.00,0,329.43,341.75,11.1,8.7,0.057,146938.6,146938.6,3229,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845727,120664.00
06/20/2015 20:15,2,0.357,ACTIVE,211.25,334.84,59.975,1434845703,"201051344000594","174011321042388",28.57,18.70,0,326.42,341.15,10.4,8.1,0.057,146898.1,146898.1,3226,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845728,120665.00
06/20/2015 20:15,2,0.309,ACTIVE,212.83,337.84,59.986,1434845703,"274151322000083","174011321042388",26.98,21.30,0,332.73,343.25,8.4,6.2,0.040,430891.9,430891.9,4542,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845729,120666.00
06/20/2015 20:15,2,0.367,ACTIVE,211.70,336.34,59.975,1434845703,"201051344000585","174011321042388",27.87,18.30,0,328.22,341.45,10.4,8.1,0.049,145801.8,145801.8,3231,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845730,120667.00
06/20/2015 20:15,2,0.299,ACTIVE,212.83,336.64,59.991,1434845703,"274151322000054","174011321042388",27.59,21.80,0,332.13,343.25,8.3,6.1,0.031,426147.3,426147.3,4130,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845731,120668.00
06/20/2015 20:15,2,0.342,ACTIVE,211.70,334.84,60.023,1434845703,"201051344001203","174011321042388",28.29,18.70,0,329.13,342.05,9.8,7.6,0.062,147082.6,147082.6,3234,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845732,120669.00
06/20/2015 20:15,2,0.365,ACTIVE,211.25,335.44,59.986,1434845703,"201051344000646","174011321042388",27.77,18.70,0,327.92,341.15,10.3,8.0,0.049,144580.5,144580.5,3228,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845733,120670.00
