ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 20:15,2,0.211,ACTIVE,213.29,386.53,59.991,1434845703,"274151322000068","174011321042388",36.22,23.00,0,334.84,414.79,7.8,5.6,0.035,335352.7,335352.7,4206,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845733,120671.00
06/20/2015 20:15,2,0.322,ACTIVE,213.29,338.74,59.986,1434845703,"274151322000076","174011321042388",27.83,21.30,0,334.24,343.55,9.1,6.9,0.053,454147.1,454147.1,4537,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845734,120672.00
06/20/2015 20:15,1,0.183,ACTIVE_NO_POWER,213.9,377.38,60.03,1434845703,"033051125000132","174011321042388",32.59,18,0.092,319.57,439.38,5.9,0.0,0.184,19886.800000012,19887.5,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845736,120673.00
06/20/2015 20:15,1,0.206,ACTIVE,213.5,367.53,60.03,1434845703,"033051125000150","174011321042388",37.00,18,0.143,314.82,443.91,7.5,10.6,0.001,26377.700000012,26379.000000012,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845737,120674.00
06/20/2015 20:15,2,0.383,ACTIVE,211.25,334.24,59.986,1434845703,"201051344000890","174011321042388",27.63,19.00,0,328.22,341.75,10.8,8.5,0.049,148688.0,148688.0,3232,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845738,120675.00
06/20/2015 20:15,2,0.309,ACTIVE,211.25,335.44,59.996,1434845703,"201051344000900","174011321042388",27.33,16.30,0,327.62,340.85,8.6,6.3,0.049,148920.0,148920.0,3237,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845739,120676.00
06/20/2015 20:15,2,0.357,ACTIVE,211.70,336.94,59.981,1434845703,"201051344000633","174011321042388",27.81,17.50,0,327.02,342.35,10.1,7.8,0.053,138664.0,138664.0,3238,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845740,120677.00
06/20/2015 20:15,1,0.278,ACTIVE_NO_POWER,213.7,373.02,60.03,1434845703,"040051121000185","174011321042388",21.92,17,0.000,318.97,438.27,6.0,0.0,0.000,23701.299999999,23701.999999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845741,120678.00
06/20/2015 20:15,2,0.352,ACTIVE,211.48,335.14,59.986,1434845703,"201051344000983","174011321042388",28.80,17.30,0,327.62,341.15,10.3,8.0,0.053,145824.4,145824.4,3237,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845742,120679.00
06/20/2015 20:15,2,0.348,ACTIVE,211.70,336.94,59.986,1434845703,"201051344000917","174011321042388",27.81,19.00,0,327.92,341.75,9.8,7.5,0.057,149188.0,149188.0,3242,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845743,120680.00
06/20/2015 20:15,1,0.172,ACTIVE_NO_POWER,213.3,388.38,60.07,1434845703,"033051125000135","174011321042388",31.77,18,0.000,318.65,440.02,5.4,0.0,0.000,19797.999999998,19798.80000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845745,120681.00
06/20/2015 20:15,2,0.363,ACTIVE,211.48,335.44,59.991,1434845703,"201051344000648","174011321042388",28.01,16.30,0,328.52,342.35,10.3,8.1,0.049,145142.3,145142.3,3231,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845746,120682.00
06/20/2015 20:15,2,0.383,ACTIVE,211.48,336.64,59.991,1434845703,"201051344001093","174011321042388",27.45,18.70,0,328.52,340.85,10.7,8.4,0.049,147275.4,147275.4,3236,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845747,120683.00
06/20/2015 20:15,2,0.338,ACTIVE,211.70,335.74,60.012,1434845703,"201051344000645","174011321042388",28.49,17.50,0,329.43,341.45,9.8,7.5,0.053,145570.8,145570.8,3235,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845748,120684.00
06/20/2015 20:15,2,0.307,ACTIVE,212.61,338.14,59.991,1434845703,"274151322000085","174011321042388",27.49,21.30,0,333.93,343.25,8.6,6.3,0.040,428261.5,428261.5,4534,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845749,120685.00
06/20/2015 20:15,2,0.361,ACTIVE,211.48,335.44,60.023,1434845703,"201051344000651","174011321042388",27.12,17.80,0,329.13,341.45,10.0,7.7,0.053,144979.6,144979.6,3234,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845750,120686.00
06/20/2015 20:15,2,0.357,ACTIVE,211.48,334.24,59.975,1434845703,"201051344000867","174011321042388",27.83,17.50,0,328.52,341.15,10.1,7.8,0.044,137295.4,137295.4,3239,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845751,120687.00
06/20/2015 20:15,1,0.323,ACTIVE_NO_POWER,212.9,418.16,60.03,1434845703,"040051121000095","174011321042388",22.28,17,0.000,315.99,437.49,7.0,0.0,0.056,24366.3,24366.7,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845752,120688.00
06/20/2015 20:15,2,0.357,ACTIVE,211.25,335.74,60.023,1434845703,"201051344001230","174011321042388",27.39,18.70,0,328.22,340.85,10.0,7.7,0.049,148457.9,148457.9,3242,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845753,120689.00
06/20/2015 20:15,2,0.350,ACTIVE,211.70,336.64,59.991,1434845703,"201051344000576","174011321042388",28.82,16.70,0,329.73,342.05,10.2,8.0,0.053,144909.8,144909.8,3241,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845754,120690.00
06/20/2015 20:15,2,0.379,ACTIVE,211.25,333.93,59.986,1434845703,"201051344000579","174011321042388",28.84,18.30,0,328.82,341.45,11.1,8.8,0.053,151045.0,151045.0,3230,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845755,120691.00
06/20/2015 20:15,1,0.081,ALERT,213.2,391.82,60.03,1434845703,"040051121000116","174011321042388",28.97,17,0.000,391.74,401.67,2.3,0.0,0.000,23365.200000024,23365.600000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434845764,120692.00
06/20/2015 20:15,1,0.062,ACTIVE_NO_POWER,213.2,427.60,60.03,1434845703,"040051121000068","174011321042388",26.55,17,0.000,360.01,438.44,1.6,0.0,0.000,23544.5,23545,52,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434845786,120693.00
06/20/2015 20:30,2,0.234,ACTIVE,210.80,332.43,59.991,1434846603,"201051344000955","174011321042388",26.42,18.70,0,327.62,341.45,6.3,4.1,0.013,150393.4,150393.4,3236,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846604,120694.00
06/20/2015 20:30,2,0.131,ACTIVE,212.61,335.44,59.975,1434846603,"274151322000095","174011321042388",25.90,21.30,0,331.83,342.05,3.5,1.4,0.009,448447.8,448447.8,4154,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846606,120695.00
06/20/2015 20:30,2,0.201,ACTIVE,211.03,333.33,60.012,1434846603,"201051344000868","174011321042388",26.56,16.70,0,327.92,341.45,5.4,3.3,0.009,136630.6,136630.6,3237,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846607,120696.00
06/20/2015 20:30,2,0.211,ACTIVE,211.70,333.93,59.991,1434846603,"201051344000853","174011321042388",25.13,17.00,0,330.33,342.35,5.4,3.3,0.009,142904.9,142904.9,3234,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846608,120697.00
06/20/2015 20:30,2,0.211,ACTIVE,211.70,334.24,59.981,1434846603,"201051344000582","174011321042388",26.28,18.00,0,328.82,342.05,5.7,3.5,0.018,143438.2,143438.2,3233,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846609,120698.00
06/20/2015 20:30,2,0.225,ACTIVE,211.25,333.03,59.991,1434846603,"201051344000469","174011321042388",26.78,16.30,0,327.62,342.05,6.1,4.0,0.013,138109.3,138109.3,3233,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846611,120699.00
06/20/2015 20:30,2,0.184,ACTIVE,211.25,333.93,59.991,1434846603,"201051344000988","174011321042388",26.72,17.50,0,325.52,343.25,5.0,2.9,0.013,137853.0,137853.0,3231,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846612,120700.00
06/20/2015 20:30,2,0.197,ACTIVE,211.25,333.03,60.012,1434846603,"201051344001158","174011321042388",26.38,17.30,0,328.52,342.65,5.3,3.2,0.013,144056.4,144056.4,3232,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846613,120701.00
06/20/2015 20:30,2,0.201,ACTIVE,211.25,332.73,59.954,1434846603,"201051344001025","174011321042388",26.70,18.30,0,329.13,340.55,5.5,3.4,0.009,147208.4,147208.4,3233,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846613,120702.00
06/20/2015 20:30,2,0.209,ACTIVE,211.25,333.03,59.959,1434846603,"201051344000569","174011321042388",26.92,17.50,0,328.52,340.85,5.7,3.6,0.009,150884.8,150884.8,3237,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846616,120703.00
06/20/2015 20:30,2,0.074,ACTIVE,212.61,334.84,59.949,1434846603,"274151322000094","174011321042388",29.32,21.80,0,332.13,400.66,2.2,0.2,0.000,336335.5,336335.5,4599,0,0,0,L,1151911521,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846617,120704.00
06/20/2015 20:30,2,0.215,ACTIVE,211.03,332.43,59.996,1434846603,"201051344000458","174011321042388",27.02,17.80,0,329.13,340.85,5.9,3.8,0.013,146637.1,146637.1,3235,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846619,120705.00
06/20/2015 20:30,2,0.145,ACTIVE,212.38,335.44,59.996,1434846603,"274151322000087","174011321042388",24.79,25.80,0,332.13,342.95,3.6,1.6,0.009,406610.5,406610.5,4132,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846620,120706.00
06/20/2015 20:30,2,0.158,ACTIVE,212.61,335.14,59.996,1434846603,"274151322000052","174011321042388",25.76,21.50,0,330.93,342.65,4.1,2.1,0.013,434652.6,434652.6,4534,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846621,120707.00
06/20/2015 20:30,2,0.199,ACTIVE,211.48,334.54,59.996,1434846603,"201051344001145","174011321042388",26.36,18.00,0,331.23,342.05,5.3,3.2,0.013,151820.3,151820.3,3244,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846622,120708.00
06/20/2015 20:30,2,0.193,ACTIVE,211.70,334.24,60.002,1434846603,"201051344000685","174011321042388",26.70,18.30,0,328.82,342.65,5.2,3.1,0.013,151008.8,151008.8,3244,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846623,120709.00
06/20/2015 20:30,2,0.123,ACTIVE,212.16,335.44,59.996,1434846603,"274151322000088","174011321042388",24.29,21.30,0,331.53,342.65,3.0,1.0,0.000,416215.1,416215.1,4141,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846624,120710.00
06/20/2015 20:30,2,0.225,ACTIVE,211.48,333.33,60.002,1434846603,"201051344000438","174011321042388",26.40,18.30,0,329.13,341.45,6.0,3.9,0.009,151093.5,151093.5,3237,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846624,120711.00
06/20/2015 20:30,2,0.211,ACTIVE,211.03,332.13,60.002,1434846603,"201051344001135","174011321042388",27.02,18.30,0,329.43,340.55,5.8,3.7,0.018,142410.0,142410.0,3229,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846625,120712.00
06/20/2015 20:30,2,0.246,ACTIVE,211.48,333.63,59.996,1434846603,"201051344000417","174011321042388",26.86,19.00,0,328.82,341.45,6.7,4.6,0.009,146940.2,146940.2,3230,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846626,120713.00
06/20/2015 20:30,2,0.221,ACTIVE,211.03,333.33,60.002,1434846603,"201051344000594","174011321042388",26.88,18.70,0,327.62,341.45,6.0,3.9,0.013,146899.6,146899.6,3227,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846627,120714.00
06/20/2015 20:30,2,0.135,ACTIVE,212.38,336.34,60.007,1434846603,"274151322000083","174011321042388",26.16,21.30,0,331.23,342.35,3.5,1.5,0.013,430892.7,430892.7,4543,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846628,120715.00
06/20/2015 20:30,2,0.221,ACTIVE,211.48,334.54,60.007,1434846603,"201051344000585","174011321042388",27.02,18.30,0,329.43,341.45,6.1,3.9,0.009,145803.2,145803.2,3232,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846629,120716.00
06/20/2015 20:30,2,0.137,ACTIVE,212.16,335.44,60.002,1434846603,"274151322000054","174011321042388",25.23,21.80,0,330.63,342.95,3.5,1.5,0.004,426148.1,426148.1,4131,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846630,120717.00
06/20/2015 20:30,2,0.213,ACTIVE,211.48,333.33,60.007,1434846603,"201051344001203","174011321042388",26.32,18.70,0,328.52,342.95,5.7,3.6,0.013,147083.9,147083.9,3235,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846631,120718.00
06/20/2015 20:30,2,0.221,ACTIVE,211.25,333.33,60.007,1434846603,"201051344000646","174011321042388",26.60,18.30,0,328.52,341.45,6.0,3.9,0.009,144581.9,144581.9,3229,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846632,120719.00
06/20/2015 20:30,2,0.096,ACTIVE,213.29,337.24,59.986,1434846603,"274151322000068","174011321042388",29.54,22.80,0,333.63,406.67,2.8,0.8,0.004,335353.4,335353.4,4207,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846633,120720.00
06/20/2015 20:30,2,0.146,ACTIVE,213.29,336.94,59.991,1434846603,"274151322000076","174011321042388",25.92,21.50,0,333.33,342.95,3.9,1.8,0.018,454148.1,454148.1,4538,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846634,120721.00
06/20/2015 20:30,2,0.229,ACTIVE,211.25,333.03,60.002,1434846603,"201051344000890","174011321042388",26.96,19.30,0,328.22,341.15,6.3,4.1,0.013,148689.5,148689.5,3233,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846637,120722.00
06/20/2015 20:30,2,0.156,ACTIVE,211.25,333.93,59.996,1434846603,"201051344000900","174011321042388",26.74,16.70,0,329.13,341.15,4.2,2.2,0.013,148920.9,148920.9,3238,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846638,120723.00
06/20/2015 20:30,2,0.219,ACTIVE,211.93,335.14,60.012,1434846603,"201051344000633","174011321042388",26.54,17.50,0,329.13,343.25,5.9,3.8,0.009,138665.3,138665.3,3239,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846639,120724.00
06/20/2015 20:30,2,0.221,ACTIVE,211.25,332.73,60.007,1434846603,"201051344000983","174011321042388",26.86,17.30,0,327.62,342.35,6.0,3.9,0.009,145825.7,145825.7,3238,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846641,120725.00
06/20/2015 20:30,2,0.215,ACTIVE,211.70,334.54,59.996,1434846603,"201051344000917","174011321042388",26.42,19.00,0,328.82,341.75,5.8,3.6,0.004,149189.3,149189.3,3243,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846642,120726.00
06/20/2015 20:30,2,0.225,ACTIVE,211.70,333.33,59.996,1434846603,"201051344000648","174011321042388",26.88,16.70,0,329.73,342.65,6.1,4.0,0.013,145143.7,145143.7,3232,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846645,120727.00
06/20/2015 20:30,2,0.236,ACTIVE,211.70,333.93,59.991,1434846603,"201051344001093","174011321042388",26.78,18.70,0,329.13,342.05,6.4,4.3,0.009,147276.8,147276.8,3237,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846646,120728.00
06/20/2015 20:30,2,0.199,ACTIVE,211.93,334.24,59.996,1434846603,"201051344000645","174011321042388",26.92,17.50,0,329.73,343.25,5.5,3.4,0.009,145572.1,145572.1,3236,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846647,120729.00
06/20/2015 20:30,2,0.143,ACTIVE,213.29,336.64,59.959,1434846603,"274151322000085","174011321042388",26.02,21.30,0,333.03,342.95,3.8,1.7,0.013,428262.3,428262.3,4535,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846648,120730.00
06/20/2015 20:30,2,0.219,ACTIVE,211.48,333.33,59.996,1434846603,"201051344000651","174011321042388",26.36,17.80,0,329.13,341.75,5.8,3.7,0.018,144980.9,144980.9,3235,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846650,120731.00
06/20/2015 20:30,2,0.215,ACTIVE,211.48,332.73,59.996,1434846603,"201051344000867","174011321042388",26.46,17.50,0,328.22,342.05,5.8,3.7,0.013,137296.6,137296.6,3240,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846651,120732.00
06/20/2015 20:30,2,0.223,ACTIVE,211.48,332.73,59.981,1434846603,"201051344001230","174011321042388",25.33,18.30,0,327.92,340.85,5.7,3.6,0.013,148459.2,148459.2,3243,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846653,120733.00
06/20/2015 20:30,2,0.229,ACTIVE,211.93,334.24,59.991,1434846603,"201051344000576","174011321042388",25.92,16.70,0,329.43,342.35,6.0,3.9,0.018,144911.2,144911.2,3242,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846654,120734.00
06/20/2015 20:30,2,0.244,ACTIVE,211.25,333.03,59.986,1434846603,"201051344000579","174011321042388",27.25,18.00,0,328.52,341.75,6.8,4.6,0.004,151046.5,151046.5,3231,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846655,120735.00
06/20/2015 20:30,1,0.048,ALERT,213.8,314.16,60.03,1434846603,"040051121000097","174011321042388",27.28,17,0.000,313.50,332.17,1.3,0.0,0.000,23777.100000012,23777.100000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434846665,120736.00
06/20/2015 20:30,1,0.023,ACTIVE_NO_POWER,213.5,433.33,60.00,1434846603,"033051125000150","174011321042388",41.72,17,0.000,322.54,438.77,0.9,0.0,0.000,26379.000000012,26379.500000012,355,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846787,120737.00
06/20/2015 20:30,1,0.007,ACTIVE_NO_POWER,213.4,390.53,60.00,1434846603,"033051125000118","174011321042388",41.80,17,0.000,324.74,439.95,0.3,0.0,0.000,26385.1,26385.700000024,181,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434846852,120738.00
06/20/2015 20:30,1,0.054,ALERT,213.4,317.45,60.03,1434846603,"040051121000185","174011321042388",25.12,17,0.000,315.61,325.70,1.3,0.0,0.000,23701.999999999,23702.099999999,7,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434846909,120739.00
06/20/2015 20:30,1,0.137,ALERT,213.0,303.12,60.03,1434846603,"040051121000095","174011321042388",23.98,16,0.000,301.66,308.14,3.2,0.0,0.000,24366.7,24366.9,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434846953,120740.00
06/20/2015 20:30,1,0.062,ALERT,214.3,304.30,60.00,1434846603,"040051121000068","174011321042388",25.01,15,0.000,302.36,308.44,1.5,0.0,0.000,23545,23545,4,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847014,120741.00
06/20/2015 20:30,1,0.094,ACTIVE_NO_POWER,213.4,401.03,60.00,1434846603,"033051125000135","174011321042388",32.39,18,0.000,318.62,440.15,3.0,0.0,0.000,19798.80000001,19799.100000022,180,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847061,120742.00
06/20/2015 20:30,1,0.016,ALERT,213.2,306.54,60.00,1434846603,"040051121000195","174011321042388",26.62,16,0.000,302.39,308.25,0.4,0.0,0.000,25849.000000012,25849.000000012,4,0,0,0,L,2361,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847064,120743.00
06/20/2015 20:30,1,0.123,ACTIVE_NO_POWER,213.9,420.33,60.00,1434846603,"033051125000132","174011321042388",33.20,18,0.000,324.10,438.11,4.0,0.0,0.000,19887.5,19887.800000012,305,0,0,0,L,2361,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847173,120744.00
06/20/2015 20:30,1,0.081,ALERT,213.8,304.78,60.00,1434846603,"040051121000116","174011321042388",28.34,15,0.000,304.24,310.22,2.2,0.0,0.000,23365.600000024,23365.600000024,4,0,0,0,L,2361,134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847232,120745.00
06/20/2015 20:45,2,0.262,ACTIVE,211.25,333.63,60.007,1434847503,"201051344000955","174011321042388",27.69,18.70,0,305.08,354.67,7.4,5.2,0.018,150394.7,150394.7,3237,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847504,120746.00
06/20/2015 20:45,2,0.172,ACTIVE,212.83,338.14,59.986,1434847503,"274151322000095","174011321042388",26.64,21.30,0,331.23,341.45,4.6,2.5,0.013,448448.5,448448.5,4155,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847506,120747.00
06/20/2015 20:45,2,0.232,ALERT,211.48,334.24,60.007,1434847503,"201051344000868","174011321042388",27.41,16.70,0,296.96,338.74,6.5,4.3,0.013,136631.7,136631.7,3238,0,0,0,L,1122011218,0,122.23,122.91,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847508,120748.00
06/20/2015 20:45,2,0.236,ACTIVE,212.16,335.74,60.002,1434847503,"201051344000853","174011321042388",27.14,17.30,0,309.59,353.77,6.5,4.4,0.018,142906.1,142906.1,3235,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847509,120749.00
06/20/2015 20:45,2,0.244,ACTIVE,212.16,334.84,60.012,1434847503,"201051344000582","174011321042388",26.80,18.00,0,317.10,346.86,6.6,4.5,0.018,143439.4,143439.4,3234,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847510,120750.00
06/20/2015 20:45,2,0.252,ALERT,211.48,333.93,60.012,1434847503,"201051344000469","174011321042388",27.33,16.30,0,296.06,339.04,7.0,4.8,0.013,138110.5,138110.5,3234,0,0,0,L,1122011218,0,122.01,122.91,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847513,120751.00
06/20/2015 20:45,2,0.219,ACTIVE,211.25,335.74,60.002,1434847503,"201051344000988","174011321042388",26.82,17.50,0,309.89,352.57,6.0,3.8,0.031,137854.0,137854.0,3232,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847514,120752.00
06/20/2015 20:45,2,0.225,ACTIVE,211.25,334.24,60.007,1434847503,"201051344001158","174011321042388",27.51,17.30,0,306.28,354.97,6.3,4.1,0.018,144057.5,144057.5,3233,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847515,120753.00
06/20/2015 20:45,2,0.225,ACTIVE,211.48,333.33,59.991,1434847503,"201051344001025","174011321042388",27.95,18.00,0,319.81,345.06,6.4,4.3,0.022,147209.5,147209.5,3234,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847516,120754.00
06/20/2015 20:45,2,0.234,ACTIVE,211.48,334.24,60.007,1434847503,"201051344000569","174011321042388",27.85,17.50,0,316.80,347.76,6.7,4.5,0.022,150886.0,150886.0,3238,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847518,120755.00
06/20/2015 20:45,2,0.102,ACTIVE,212.61,337.24,60.002,1434847503,"274151322000094","174011321042388",30.10,21.80,0,311.99,355.58,3.1,1.1,0.013,336335.8,336335.8,4600,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847519,120756.00
06/20/2015 20:45,1,0.063,ACTIVE_NO_POWER,214.2,416.72,60.03,1434847503,"040051121000068","174011321042388",24.99,16,0.000,302.40,439.01,1.5,0.0,0.000,23545,23545,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847521,120757.00
06/20/2015 20:45,2,0.246,ACTIVE,211.25,333.63,59.996,1434847503,"201051344000458","174011321042388",26.84,17.80,0,307.48,354.07,6.7,4.6,0.022,146638.3,146638.3,3236,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847522,120758.00
06/20/2015 20:45,2,0.180,ACTIVE,213.29,336.34,59.991,1434847503,"274151322000087","174011321042388",25.66,25.50,0,330.03,342.65,4.7,2.6,0.004,406611.2,406611.2,4133,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847523,120759.00
06/20/2015 20:45,2,0.193,ACTIVE,212.61,336.94,59.991,1434847503,"274151322000052","174011321042388",26.48,21.50,0,331.23,342.35,5.2,3.1,0.018,434653.4,434653.4,4535,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847524,120760.00
06/20/2015 20:45,2,0.225,ACTIVE,211.70,334.84,60.002,1434847503,"201051344001145","174011321042388",27.51,18.00,0,311.99,353.47,6.3,4.2,0.013,151821.4,151821.4,3245,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847524,120761.00
06/20/2015 20:45,2,0.213,ALERT,211.93,335.14,59.996,1434847503,"201051344000685","174011321042388",27.71,18.30,0,295.76,339.04,6.0,3.9,0.022,151009.8,151009.8,3245,0,0,0,L,1122011218,0,123.14,122.68,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847526,120762.00
06/20/2015 20:45,2,0.158,ACTIVE,212.38,337.54,59.965,1434847503,"274151322000088","174011321042388",24.95,21.30,0,332.43,342.35,4.0,1.9,0.018,416215.7,416215.7,4142,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847527,120763.00
06/20/2015 20:45,2,0.244,ACTIVE,211.70,334.84,59.991,1434847503,"201051344000438","174011321042388",27.79,18.30,0,316.80,347.46,6.9,4.7,0.018,151094.7,151094.7,3238,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847528,120764.00
06/20/2015 20:45,2,0.238,ACTIVE,211.48,333.63,60.018,1434847503,"201051344001135","174011321042388",27.57,18.00,0,319.21,344.76,6.7,4.6,0.022,142411.2,142411.2,3230,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847529,120765.00
06/20/2015 20:45,2,0.275,ACTIVE,211.48,334.54,59.991,1434847503,"201051344000417","174011321042388",27.35,19.00,0,308.09,354.97,7.7,5.5,0.018,146941.6,146941.6,3231,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847530,120766.00
06/20/2015 20:45,2,0.240,ACTIVE,211.25,333.93,59.986,1434847503,"201051344000594","174011321042388",28.11,18.70,0,311.69,349.86,6.8,4.7,0.022,146900.8,146900.8,3228,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847531,120767.00
06/20/2015 20:45,2,0.168,ACTIVE,213.06,337.54,59.991,1434847503,"274151322000083","174011321042388",26.58,21.50,0,323.11,347.16,4.5,2.4,0.013,430893.4,430893.4,4544,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847532,120768.00
06/20/2015 20:45,2,0.246,ACTIVE,211.70,335.44,59.996,1434847503,"201051344000585","174011321042388",27.75,18.30,0,317.70,347.16,6.9,4.8,0.027,145804.5,145804.5,3233,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847533,120769.00
06/20/2015 20:45,2,0.168,ACTIVE,212.83,337.54,59.986,1434847503,"274151322000054","174011321042388",25.78,21.80,0,332.43,341.75,4.4,2.3,0.022,426148.8,426148.8,4132,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847534,120770.00
06/20/2015 20:45,2,0.232,ACTIVE,211.70,333.93,60.012,1434847503,"201051344001203","174011321042388",27.27,18.30,0,320.11,346.56,6.5,4.3,0.018,147085.0,147085.0,3236,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847535,120771.00
06/20/2015 20:45,2,0.236,ACTIVE,211.25,334.24,59.996,1434847503,"201051344000646","174011321042388",28.05,18.30,0,314.10,349.56,6.7,4.6,0.018,144583.1,144583.1,3230,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847536,120772.00
06/20/2015 20:45,2,0.117,ACTIVE,213.74,338.44,60.012,1434847503,"274151322000068","174011321042388",30.18,22.50,0,321.91,365.19,3.6,1.5,0.018,335353.8,335353.8,4208,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847537,120773.00
06/20/2015 20:45,2,0.178,ACTIVE,213.29,336.94,59.981,1434847503,"274151322000076","174011321042388",26.84,21.50,0,333.63,341.75,4.8,2.7,0.022,454148.8,454148.8,4539,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847538,120774.00
06/20/2015 20:45,1,0.106,ACTIVE_NO_POWER,213.7,387.02,60.03,1434847503,"033051125000150","174011321042388",36.82,18,0.000,317.13,441.96,3.8,0.0,0.000,26379.500000012,26379.700000012,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847540,120775.00
06/20/2015 20:45,2,0.252,ACTIVE,211.70,333.93,59.981,1434847503,"201051344000890","174011321042388",27.67,19.00,0,310.49,353.47,7.1,4.9,0.022,148690.7,148690.7,3234,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847541,120776.00
06/20/2015 20:45,2,0.184,ACTIVE,211.48,334.54,59.996,1434847503,"201051344000900","174011321042388",26.62,16.70,0,308.09,353.17,5.0,2.9,0.009,148921.7,148921.7,3239,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847542,120777.00
06/20/2015 20:45,2,0.240,ALERT,211.93,335.44,59.975,1434847503,"201051344000633","174011321042388",27.49,17.50,0,293.66,339.95,6.7,4.5,0.018,138666.5,138666.5,3240,0,0,0,L,1122011218,0,122.91,122.91,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847544,120778.00
06/20/2015 20:45,2,0.238,ACTIVE,211.48,333.03,59.986,1434847503,"201051344000983","174011321042388",27.75,17.30,0,312.29,349.56,6.7,4.6,0.018,145826.9,145826.9,3239,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847546,120779.00
06/20/2015 20:45,2,0.234,ACTIVE,211.48,334.54,59.970,1434847503,"201051344000917","174011321042388",27.06,18.70,0,314.70,349.86,6.5,4.3,0.027,149190.4,149190.4,3244,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847547,120780.00
06/20/2015 20:45,2,0.242,ACTIVE,211.70,333.93,59.975,1434847503,"201051344000648","174011321042388",27.63,16.70,0,317.40,348.06,6.8,4.7,0.018,145144.9,145144.9,3233,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847551,120781.00
06/20/2015 20:45,2,0.256,ACTIVE,211.70,334.54,59.965,1434847503,"201051344001093","174011321042388",27.39,18.70,0,312.89,351.37,7.1,4.9,0.013,147278.1,147278.1,3238,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847551,120782.00
06/20/2015 20:45,2,0.219,ACTIVE,211.93,334.54,59.981,1434847503,"201051344000645","174011321042388",27.57,17.50,0,317.10,348.96,6.1,4.0,0.018,145573.1,145573.1,3237,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847552,120783.00
06/20/2015 20:45,2,0.168,ACTIVE,212.83,336.94,59.986,1434847503,"274151322000085","174011321042388",26.24,21.30,0,333.63,341.75,4.5,2.4,0.022,428263.1,428263.1,4536,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847553,120784.00
06/20/2015 20:45,2,0.230,ACTIVE,211.70,334.24,59.991,1434847503,"201051344000651","174011321042388",27.49,17.80,0,321.31,344.76,6.4,4.3,0.022,144982.1,144982.1,3236,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847554,120785.00
06/20/2015 20:45,2,0.230,ACTIVE,211.70,333.63,59.996,1434847503,"201051344000867","174011321042388",27.35,17.50,0,308.99,353.17,6.4,4.3,0.022,137297.8,137297.8,3241,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847555,120786.00
06/20/2015 20:45,2,0.238,ACTIVE,211.48,333.63,59.991,1434847503,"201051344001230","174011321042388",26.80,18.30,0,311.69,349.56,6.5,4.3,0.022,148460.4,148460.4,3244,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847557,120787.00
06/20/2015 20:45,2,0.246,ACTIVE,211.93,335.44,59.986,1434847503,"201051344000576","174011321042388",27.06,17.00,0,310.49,353.77,6.8,4.6,0.022,144912.4,144912.4,3243,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847558,120788.00
06/20/2015 20:45,2,0.264,ACTIVE,211.25,333.63,59.991,1434847503,"201051344000579","174011321042388",27.69,18.00,0,319.51,344.45,7.4,5.2,0.018,151047.8,151047.8,3232,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847559,120789.00
06/20/2015 20:45,1,0.048,ALERT,214.2,369.40,60.03,1434847503,"040051121000097","174011321042388",27.78,17,0.000,368.67,396.39,1.3,0.0,0.000,23777.100000012,23777.100000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847569,120790.00
06/20/2015 20:45,1,0.136,ALERT,213.1,370.82,60.00,1434847503,"040051121000095","174011321042388",24.22,16,0.000,370.39,396.83,3.2,0.0,0.000,24366.9,24366.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847612,120791.00
06/20/2015 20:45,1,0.054,ALERT,213.8,354.77,60.03,1434847503,"040051121000185","174011321042388",25.76,17,0.000,353.49,365.09,1.3,0.0,0.000,23702.099999999,23702.099999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434847617,120792.00
06/20/2015 20:45,1,0.007,ACTIVE_NO_POWER,213.4,341.23,60.03,1434847503,"033051125000118","174011321042388",42.08,18,0.000,324.96,439.73,0.3,0.0,0.000,26385.700000024,26385.900000012,229,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847810,120793.00
06/20/2015 20:45,1,0.016,ACTIVE_NO_POWER,213.7,425.96,60.00,1434847503,"033051125000135","174011321042388",36.79,18,0.000,319.76,439.86,0.6,0.0,0.000,19799.100000022,19799.199999986,226,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434847813,120794.00
06/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1434847503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848384,120795.00
06/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1434847503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848384,120796.00
06/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1434847503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848384,120797.00
06/20/2015 21:00,2,0.219,ACTIVE,211.03,333.03,59.959,1434848403,"201051344000955","174011321042388",25.43,18.70,0,327.62,338.74,5.7,3.5,0.004,150395.8,150395.8,3238,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848427,120798.00
06/20/2015 21:00,2,0.109,ACTIVE,211.93,334.24,59.970,1434848403,"274151322000095","174011321042388",25.13,21.30,0,332.73,340.25,2.8,0.8,0.000,448448.9,448448.9,4156,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848428,120799.00
06/20/2015 21:00,2,0.188,ACTIVE,211.25,333.63,59.975,1434848403,"201051344000868","174011321042388",25.25,16.70,0,327.92,340.55,4.8,2.7,0.004,136632.6,136632.6,3240,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848428,120800.00
06/20/2015 21:00,2,0.184,ACTIVE,211.70,334.54,59.965,1434848403,"201051344000853","174011321042388",25.41,17.30,0,330.03,339.34,4.8,2.7,0.004,142906.9,142906.9,3236,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848429,120801.00
06/20/2015 21:00,2,0.195,ACTIVE,211.93,334.24,59.975,1434848403,"201051344000582","174011321042388",25.54,18.00,0,329.43,339.34,5.1,3.0,0.000,143440.4,143440.4,3235,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848430,120802.00
06/20/2015 21:00,2,0.215,ACTIVE,211.70,333.93,59.975,1434848403,"201051344000469","174011321042388",25.39,16.30,0,326.72,340.25,5.5,3.4,0.009,138111.6,138111.6,3236,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848438,120803.00
06/20/2015 21:00,2,0.168,ACTIVE,211.25,334.24,59.975,1434848403,"201051344000988","174011321042388",25.11,17.50,0,327.32,340.25,4.3,2.2,0.004,137854.8,137854.8,3233,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848439,120804.00
06/20/2015 21:00,2,0.182,ACTIVE,211.25,333.03,59.970,1434848403,"201051344001158","174011321042388",25.09,17.30,0,327.92,339.65,4.7,2.6,0.000,144058.4,144058.4,3234,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848440,120805.00
06/20/2015 21:00,2,0.186,ACTIVE,211.25,333.33,60.002,1434848403,"201051344001025","174011321042388",25.76,18.00,0,329.13,339.65,4.9,2.8,0.009,147210.4,147210.4,3235,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848442,120806.00
06/20/2015 21:00,2,0.195,ACTIVE,211.48,333.63,59.970,1434848403,"201051344000569","174011321042388",26.00,17.50,0,328.52,339.65,5.2,3.0,0.004,150887.0,150887.0,3239,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848450,120807.00
06/20/2015 21:00,2,0.061,ACTIVE_NO_POWER,212.83,336.94,59.991,1434848403,"274151322000094","174011321042388",26.88,21.50,0,331.53,340.85,1.7,0.0,0.000,336335.9,336335.9,4601,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848451,120808.00
06/20/2015 21:00,2,0.199,ACTIVE,211.48,333.33,59.959,1434848403,"201051344000458","174011321042388",25.62,18.00,0,328.22,338.74,5.2,3.1,0.009,146639.3,146639.3,3237,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848459,120809.00
06/20/2015 21:00,2,0.123,ACTIVE,213.06,337.54,59.959,1434848403,"274151322000087","174011321042388",24.79,25.30,0,332.43,340.55,3.1,1.1,0.000,406611.7,406611.7,4134,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848460,120810.00
06/20/2015 21:00,2,0.133,ACTIVE,212.83,336.64,59.954,1434848403,"274151322000052","174011321042388",26.16,21.80,0,332.43,340.55,3.6,1.5,0.013,434654.0,434654.0,4536,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848461,120811.00
06/20/2015 21:00,2,0.184,ACTIVE,211.93,334.24,59.965,1434848403,"201051344001145","174011321042388",25.15,18.00,0,329.73,339.65,4.7,2.6,0.004,151822.3,151822.3,3246,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848462,120812.00
06/20/2015 21:00,2,0.182,ACTIVE,212.16,334.84,59.975,1434848403,"201051344000685","174011321042388",24.97,18.30,0,328.22,340.85,4.6,2.5,0.004,151010.6,151010.6,3247,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848463,120813.00
06/20/2015 21:00,2,0.104,ACTIVE,212.38,335.44,59.959,1434848403,"274151322000088","174011321042388",23.46,21.30,0,332.73,340.55,2.5,0.5,0.000,416216.0,416216.0,4143,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848464,120814.00
06/20/2015 21:00,2,0.209,ACTIVE,211.70,334.24,59.959,1434848403,"201051344000438","174011321042388",25.41,18.30,0,327.92,339.04,5.4,3.3,0.004,151095.7,151095.7,3239,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848464,120815.00
