ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 21:00,2,0.197,ACTIVE,211.48,333.03,59.965,1434848403,"201051344001135","174011321042388",25.52,18.00,0,328.22,338.14,5.1,3.0,0.004,142412.2,142412.2,3231,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848465,120816.00
06/20/2015 21:00,2,0.234,ACTIVE,211.70,333.63,59.949,1434848403,"201051344000417","174011321042388",25.31,19.00,0,329.13,339.34,6.0,3.9,0.009,146942.9,146942.9,3232,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848466,120817.00
06/20/2015 21:00,2,0.205,ACTIVE,211.25,333.33,59.954,1434848403,"201051344000594","174011321042388",25.11,18.70,0,326.72,339.65,5.2,3.1,0.004,146901.8,146901.8,3229,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848467,120818.00
06/20/2015 21:00,2,0.117,ACTIVE,213.06,336.34,59.965,1434848403,"274151322000083","174011321042388",24.53,21.50,0,333.03,340.85,3.0,0.9,0.000,430893.8,430893.8,4545,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848468,120819.00
06/20/2015 21:00,2,0.197,ACTIVE,211.93,334.84,59.965,1434848403,"201051344000585","174011321042388",26.50,18.30,0,328.52,340.85,5.3,3.2,0.009,145805.5,145805.5,3234,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848469,120820.00
06/20/2015 21:00,2,0.109,ACTIVE,213.06,336.34,59.928,1434848403,"274151322000054","174011321042388",25.92,21.80,0,332.73,340.55,2.9,0.8,0.000,426149.2,426149.2,4133,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848470,120821.00
06/20/2015 21:00,2,0.195,ACTIVE,211.70,333.33,59.970,1434848403,"201051344001203","174011321042388",24.75,18.30,0,328.52,339.34,4.9,2.8,0.004,147085.9,147085.9,3237,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848471,120822.00
06/20/2015 21:00,2,0.205,ACTIVE,211.48,334.24,59.959,1434848403,"201051344000646","174011321042388",25.52,18.30,0,327.62,338.44,5.3,3.2,0.009,144584.1,144584.1,3231,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848472,120823.00
06/20/2015 21:00,2,0.076,ACTIVE,213.51,336.94,59.954,1434848403,"274151322000068","174011321042388",28.73,22.50,0,334.84,340.85,2.3,0.3,0.000,335354.0,335354.0,4209,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848473,120824.00
06/20/2015 21:00,2,0.117,ACTIVE,213.51,337.84,59.959,1434848403,"274151322000076","174011321042388",26.22,21.50,0,334.24,341.15,3.1,1.1,0.000,454149.3,454149.3,4540,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848473,120825.00
06/20/2015 21:00,2,0.203,ACTIVE,211.70,333.63,59.965,1434848403,"201051344000890","174011321042388",26.44,19.00,0,328.22,339.34,5.4,3.3,0.004,148691.8,148691.8,3235,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848483,120826.00
06/20/2015 21:00,2,0.133,ACTIVE,211.48,333.63,59.938,1434848403,"201051344000900","174011321042388",26.16,17.00,0,327.02,339.04,3.5,1.5,0.004,148922.3,148922.3,3240,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848484,120827.00
06/20/2015 21:00,2,0.205,ACTIVE,212.16,335.74,59.954,1434848403,"201051344000633","174011321042388",24.83,17.50,0,327.32,341.75,5.2,3.1,0.000,138667.5,138667.5,3242,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848485,120828.00
06/20/2015 21:00,2,0.201,ACTIVE,211.48,333.33,59.959,1434848403,"201051344000983","174011321042388",25.54,17.50,0,328.52,338.14,5.2,3.1,0.004,145828.0,145828.0,3240,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848493,120829.00
06/20/2015 21:00,2,0.199,ACTIVE,211.70,334.84,59.949,1434848403,"201051344000917","174011321042388",24.41,18.70,0,327.32,339.95,4.9,2.8,0.009,149191.4,149191.4,3245,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848494,120830.00
06/20/2015 21:00,2,0.209,ACTIVE,211.70,333.93,59.949,1434848403,"201051344000648","174011321042388",25.31,16.70,0,328.22,339.34,5.3,3.2,0.009,145145.9,145145.9,3234,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848502,120831.00
06/20/2015 21:00,2,0.223,ACTIVE,211.93,333.93,59.944,1434848403,"201051344001093","174011321042388",24.87,18.70,0,329.13,339.04,5.6,3.5,0.004,147279.3,147279.3,3239,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848503,120832.00
06/20/2015 21:00,2,0.170,ACTIVE,212.16,333.93,59.944,1434848403,"201051344000645","174011321042388",26.96,17.50,0,328.52,339.04,4.6,2.5,0.009,145574.0,145574.0,3238,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848505,120833.00
06/20/2015 21:00,2,0.117,ACTIVE,213.06,337.24,59.944,1434848403,"274151322000085","174011321042388",25.56,21.00,0,334.24,340.55,3.0,1.0,0.009,428263.5,428263.5,4537,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848505,120834.00
06/20/2015 21:00,2,0.201,ACTIVE,211.93,334.24,59.944,1434848403,"201051344000651","174011321042388",25.13,17.80,0,328.52,339.34,5.2,3.0,0.004,144983.0,144983.0,3237,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848506,120835.00
06/20/2015 21:00,2,0.189,ACTIVE,211.93,333.33,59.944,1434848403,"201051344000867","174011321042388",25.70,17.80,0,328.22,338.74,5.0,2.9,0.000,137298.7,137298.7,3242,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848507,120836.00
06/20/2015 21:00,2,0.203,ACTIVE,211.70,333.63,59.944,1434848403,"201051344001230","174011321042388",23.70,18.30,0,326.72,339.04,4.9,2.8,0.000,148461.3,148461.3,3245,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848515,120837.00
06/20/2015 21:00,2,0.207,ACTIVE,212.16,335.44,59.954,1434848403,"201051344000576","174011321042388",24.89,17.00,0,327.62,340.85,5.2,3.1,0.004,144913.4,144913.4,3244,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848516,120838.00
06/20/2015 21:00,2,0.223,ACTIVE,211.70,333.33,59.949,1434848403,"201051344000579","174011321042388",26.10,18.00,0,328.82,339.04,5.9,3.8,0.013,151049.0,151049.0,3233,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434848517,120839.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120840.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120841.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120842.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120843.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120844.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120845.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120846.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120847.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120848.00
06/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434848403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849283,120849.00
06/20/2015 21:15,2,0.139,ALERT,210.80,296.06,59.970,1434849303,"201051344000955","174011321042388",14.51,18.00,0,294.86,337.24,2.0,0.1,0.000,150396.5,150396.5,3239,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849379,120850.00
06/20/2015 21:15,2,0.045,ALERT,212.16,297.57,59.938,1434849303,"274151322000095","174011321042388",18.27,20.00,0,295.76,357.08,0.8,0.0,0.000,448449.0,448449.0,4157,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849381,120851.00
06/20/2015 21:15,2,0.111,ALERT,211.03,296.66,59.981,1434849303,"201051344000868","174011321042388",14.33,16.00,0,295.46,336.94,1.6,0.0,0.000,136633.1,136633.1,3241,0,0,0,L,1122011218,1,122.01,122.68,0002,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849383,120852.00
06/20/2015 21:15,2,0.062,ALERT,211.70,295.76,59.970,1434849303,"201051344000853","174011321042388",28.65,16.70,0,294.86,338.14,1.8,0.0,0.000,142907.3,142907.3,3237,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434849385,120853.00
06/20/2015 21:15,2,0.113,ALERT,211.70,296.96,59.949,1434849303,"201051344000582","174011321042388",16.16,17.50,0,295.76,337.84,1.9,0.0,0.000,143440.8,143440.8,3236,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849386,120854.00
06/20/2015 21:15,2,0.135,ALERT,211.03,295.76,59.991,1434849303,"201051344000469","174011321042388",15.45,16.00,0,293.96,336.94,2.1,0.1,0.000,138112.2,138112.2,3237,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849388,120855.00
06/20/2015 21:15,2,0.096,ALERT,211.03,295.76,59.965,1434849303,"201051344000988","174011321042388",15.94,17.30,0,292.76,337.84,1.6,0.0,0.000,137855.1,137855.1,3234,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849390,120856.00
06/20/2015 21:15,2,0.107,ALERT,211.25,296.06,59.986,1434849303,"201051344001158","174011321042388",15.09,17.00,0,294.26,336.94,1.6,0.0,0.000,144058.8,144058.8,3235,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849392,120857.00
06/20/2015 21:15,2,0.105,ALERT,211.25,295.76,60.018,1434849303,"201051344001025","174011321042388",16.18,17.50,0,294.56,338.44,1.7,0.0,0.000,147210.9,147210.9,3236,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849394,120858.00
06/20/2015 21:15,2,0.117,ALERT,211.25,296.66,59.970,1434849303,"201051344000569","174011321042388",15.84,17.30,0,295.16,336.94,1.9,0.0,0.000,150887.5,150887.5,3240,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849395,120859.00
06/20/2015 21:15,2,0.000,ALERT,212.61,322.81,59.970,1434849303,"274151322000094","174011321042388",38.25,20.30,0,294.26,390.74,0.0,0.0,0.000,336335.9,336335.9,4602,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,83,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1434849397,120860.00
06/20/2015 21:15,2,0.115,ALERT,211.25,296.36,59.959,1434849303,"201051344000458","174011321042388",16.18,17.50,0,294.86,337.24,1.9,0.0,0.000,146639.8,146639.8,3238,0,0,0,L,1122011218,1,122.46,122.23,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849399,120861.00
06/20/2015 21:15,2,0.064,ALERT,212.83,295.16,59.970,1434849303,"274151322000087","174011321042388",17.24,24.30,0,293.96,353.47,1.1,0.0,0.000,406611.8,406611.8,4135,0,0,0,L,1151911521,1,122.23,123.36,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849401,120862.00
06/20/2015 21:15,2,0.076,ALERT,212.38,296.66,59.970,1434849303,"274151322000052","174011321042388",17.95,20.70,0,294.56,346.26,1.4,0.0,0.000,434654.2,434654.2,4537,0,0,0,L,1151911521,1,121.55,123.36,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849403,120863.00
06/20/2015 21:15,2,0.109,ALERT,211.70,296.66,59.938,1434849303,"201051344001145","174011321042388",15.96,17.50,0,295.46,337.84,1.8,0.0,0.000,151822.7,151822.7,3247,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849404,120864.00
06/20/2015 21:15,2,0.092,ALERT,211.93,296.66,59.975,1434849303,"201051344000685","174011321042388",15.66,17.80,0,294.86,336.94,1.5,0.0,0.000,151011.0,151011.0,3248,0,0,0,L,1122011218,1,123.14,122.46,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849406,120865.00
06/20/2015 21:15,2,0.041,ALERT,212.38,296.66,59.959,1434849303,"274151322000088","174011321042388",17.97,20.30,0,294.56,351.07,0.7,0.0,0.000,416216.0,416216.0,4144,0,0,0,L,1151911521,1,122.68,123.14,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849408,120866.00
06/20/2015 21:15,2,0.131,ALERT,211.48,296.66,59.965,1434849303,"201051344000438","174011321042388",15.86,17.80,0,295.16,337.54,2.1,0.1,0.000,151096.3,151096.3,3240,0,0,0,L,1122011218,1,122.68,122.46,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849410,120867.00
06/20/2015 21:15,2,0.127,ALERT,211.03,296.36,59.954,1434849303,"201051344001135","174011321042388",17.02,17.80,0,295.16,336.34,2.2,0.2,0.000,142412.7,142412.7,3232,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849412,120868.00
06/20/2015 21:15,2,0.160,ALERT,211.48,295.76,59.965,1434849303,"201051344000417","174011321042388",16.18,18.30,0,294.56,338.74,2.6,0.6,0.000,146943.5,146943.5,3233,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849414,120869.00
06/20/2015 21:15,2,0.123,ALERT,210.80,296.96,59.975,1434849303,"201051344000594","174011321042388",17.31,18.00,0,294.56,337.24,2.1,0.2,0.000,146902.3,146902.3,3230,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849415,120870.00
06/20/2015 21:15,2,0.055,ALERT,212.83,297.26,59.965,1434849303,"274151322000083","174011321042388",18.37,20.30,0,295.16,339.65,1.0,0.0,0.000,430893.9,430893.9,4546,0,0,0,L,1151911521,1,122.23,123.36,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849417,120871.00
06/20/2015 21:15,2,0.127,ALERT,211.70,296.66,59.975,1434849303,"201051344000585","174011321042388",16.48,17.80,0,294.56,338.14,2.1,0.2,0.000,145806.0,145806.0,3235,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849419,120872.00
06/20/2015 21:15,2,0.049,ALERT,212.61,297.57,59.965,1434849303,"274151322000054","174011321042388",18.73,20.70,0,294.86,346.86,0.9,0.0,0.000,426149.3,426149.3,4134,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849421,120873.00
06/20/2015 21:15,2,0.121,ALERT,211.48,296.36,59.975,1434849303,"201051344001203","174011321042388",16.24,17.80,0,294.86,338.14,2.0,0.0,0.000,147086.4,147086.4,3238,0,0,0,L,1122011218,1,122.91,122.23,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849423,120874.00
06/20/2015 21:15,2,0.121,ALERT,211.25,296.36,59.975,1434849303,"201051344000646","174011321042388",16.46,17.80,0,294.56,336.94,2.0,0.0,0.000,144584.6,144584.6,3232,0,0,0,L,1122011218,1,122.68,122.23,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849424,120875.00
06/20/2015 21:15,2,0.008,ALERT,212.83,296.36,59.965,1434849303,"274151322000068","174011321042388",38.63,21.50,0,294.26,391.94,0.0,0.0,0.000,335354.1,335354.1,4210,0,0,0,L,1151911521,1,122.46,123.59,0100,20,0,0,0,0,0,0,83,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1434849426,120876.00
06/20/2015 21:15,2,0.053,ALERT,212.83,296.06,59.981,1434849303,"274151322000076","174011321042388",19.28,20.30,0,294.86,345.06,1.1,0.0,0.000,454149.4,454149.4,4541,0,0,0,L,1151911521,1,122.23,123.81,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849428,120877.00
06/20/2015 21:15,2,0.137,ALERT,211.03,296.66,59.975,1434849303,"201051344000890","174011321042388",17.47,18.70,0,295.46,336.94,2.4,0.4,0.000,148692.4,148692.4,3236,0,0,0,L,1122011218,1,122.23,121.78,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849430,120878.00
06/20/2015 21:15,2,0.068,ALERT,211.03,296.06,59.975,1434849303,"201051344000900","174011321042388",14.93,16.30,0,294.26,336.34,1.1,0.0,0.000,148922.5,148922.5,3241,0,0,0,L,1122011218,1,122.46,122.01,0100,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434849432,120879.00
06/20/2015 21:15,2,0.113,ALERT,211.48,295.46,59.975,1434849303,"201051344000633","174011321042388",15.80,17.00,0,293.06,337.84,1.8,0.0,0.000,138667.9,138667.9,3243,0,0,0,L,1122011218,1,122.46,122.46,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849434,120880.00
06/20/2015 21:15,2,0.125,ALERT,211.03,296.36,59.970,1434849303,"201051344000983","174011321042388",15.86,17.00,0,295.16,336.34,2.0,0.0,0.000,145828.4,145828.4,3241,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849436,120881.00
06/20/2015 21:15,2,0.113,ALERT,211.48,296.06,59.986,1434849303,"201051344000917","174011321042388",15.43,18.00,0,293.66,336.94,1.8,0.0,0.000,149191.7,149191.7,3246,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849437,120882.00
06/20/2015 21:15,2,0.127,ALERT,211.48,295.76,59.981,1434849303,"201051344000648","174011321042388",16.68,16.30,0,294.26,337.84,2.1,0.1,0.000,145146.5,145146.5,3235,0,0,0,L,1122011218,1,122.01,122.68,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849439,120883.00
06/20/2015 21:15,2,0.146,ALERT,211.03,296.06,59.970,1434849303,"201051344001093","174011321042388",15.76,18.00,0,294.86,337.84,2.4,0.3,0.000,147279.8,147279.8,3240,0,0,0,L,1122011218,1,122.23,122.23,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849441,120884.00
06/20/2015 21:15,2,0.100,ALERT,211.70,296.06,59.981,1434849303,"201051344000645","174011321042388",17.22,17.30,0,294.56,336.64,1.7,0.0,0.000,145574.4,145574.4,3239,0,0,0,L,1122011218,1,122.68,122.46,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849443,120885.00
06/20/2015 21:15,2,0.053,ALERT,212.38,296.96,59.975,1434849303,"274151322000085","174011321042388",19.06,20.00,0,294.86,352.57,1.0,0.0,0.000,428263.6,428263.6,4538,0,0,0,L,1151911521,1,122.68,123.14,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849445,120886.00
06/20/2015 21:15,2,0.117,ALERT,211.25,295.76,59.981,1434849303,"201051344000651","174011321042388",16.02,17.30,0,294.26,337.24,1.9,0.0,0.000,144983.5,144983.5,3238,0,0,0,L,1122011218,1,122.68,122.01,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849447,120887.00
06/20/2015 21:15,2,0.113,ALERT,211.25,296.06,59.986,1434849303,"201051344000867","174011321042388",15.90,17.30,0,294.56,336.34,1.8,0.0,0.000,137299.1,137299.1,3243,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849448,120888.00
06/20/2015 21:15,2,0.078,ALERT,211.25,296.66,59.981,1434849303,"201051344001230","174011321042388",26.40,17.80,0,295.16,335.74,2.0,0.0,0.000,148461.7,148461.7,3246,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434849450,120889.00
06/20/2015 21:15,2,0.117,ALERT,211.25,296.06,59.981,1434849303,"201051344000576","174011321042388",14.23,16.30,0,294.86,337.84,1.7,0.0,0.000,144913.8,144913.8,3245,0,0,0,L,1122011218,1,122.46,122.01,0100,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1434849452,120890.00
06/20/2015 21:15,2,0.143,ALERT,211.03,296.36,59.975,1434849303,"201051344000579","174011321042388",16.00,17.80,0,295.46,336.94,2.3,0.3,0.000,151049.6,151049.6,3234,0,0,0,L,1122011218,1,122.01,121.78,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434849454,120891.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120892.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120893.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120894.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120895.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120896.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120897.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120898.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120899.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120900.00
06/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434849303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434850183,120901.00
06/20/2015 21:30,2,0.098,ALERT,211.03,296.36,59.970,1434850203,"201051344000955","174011321042388",26.24,17.50,0,294.26,298.17,2.5,0.5,0.000,150396.6,150396.6,3241,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1434850279,120902.00
06/20/2015 21:30,2,0.012,ALERT,212.83,297.87,59.981,1434850203,"274151322000095","174011321042388",27.59,19.50,0,295.46,299.37,0.0,0.0,0.000,448449.0,448449.0,4159,0,0,0,L,1151911521,1,122.46,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1434850281,120903.00
06/20/2015 21:30,2,0.066,ALERT,211.25,296.66,59.981,1434850203,"201051344000868","174011321042388",27.93,16.00,0,294.56,299.07,1.9,0.0,0.000,136633.1,136633.1,3243,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1434850283,120904.00
06/20/2015 21:30,2,0.061,ALERT,211.93,296.06,59.981,1434850203,"201051344000853","174011321042388",28.35,16.30,0,293.96,298.47,1.8,0.0,0.000,142907.3,142907.3,3239,0,0,0,L,1122011218,1,122.91,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850285,120905.00
06/20/2015 21:30,2,0.070,ALERT,211.70,296.96,59.975,1434850203,"201051344000582","174011321042388",27.93,17.00,0,294.86,298.77,2.0,0.0,0.000,143440.9,143440.9,3238,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1434850287,120906.00
06/20/2015 21:30,2,0.068,ALERT,211.25,295.76,59.975,1434850203,"201051344000469","174011321042388",21.71,15.50,0,292.76,297.57,1.9,0.0,0.000,138112.2,138112.2,3239,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1434850288,120907.00
06/20/2015 21:30,2,0.055,ALERT,211.03,295.76,59.981,1434850203,"201051344000988","174011321042388",28.13,16.70,0,291.55,297.57,1.6,0.0,0.000,137855.1,137855.1,3236,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1434850290,120908.00
06/20/2015 21:30,2,0.053,ALERT,211.25,295.76,59.970,1434850203,"201051344001158","174011321042388",28.05,16.30,0,293.66,297.57,1.5,0.0,0.000,144058.8,144058.8,3237,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1434850292,120909.00
06/20/2015 21:30,2,0.066,ALERT,211.25,295.76,60.018,1434850203,"201051344001025","174011321042388",28.21,17.00,0,293.66,299.07,1.9,0.0,0.000,147210.9,147210.9,3238,0,0,0,L,1122011218,1,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1434850294,120910.00
06/20/2015 21:30,2,0.078,ALERT,211.48,296.66,59.986,1434850203,"201051344000569","174011321042388",28.29,16.70,0,294.86,299.07,2.2,0.2,0.000,150887.5,150887.5,3242,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1434850296,120911.00
06/20/2015 21:30,2,0.000,ALERT,212.83,296.66,59.986,1434850203,"274151322000094","174011321042388",37.67,19.50,0,293.96,368.20,0.0,0.0,0.000,336335.9,336335.9,4604,0,0,0,L,1151911521,1,121.78,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850298,120912.00
06/20/2015 21:30,2,0.080,ALERT,211.25,296.36,59.986,1434850203,"201051344000458","174011321042388",27.83,17.00,0,294.26,299.07,2.3,0.3,0.000,146639.8,146639.8,3240,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1434850300,120913.00
06/20/2015 21:30,2,0.031,ALERT,212.61,295.76,59.954,1434850203,"274151322000087","174011321042388",26.58,23.30,0,293.36,298.17,0.0,0.0,0.000,406611.8,406611.8,4137,0,0,0,L,1151911521,1,122.23,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1434850301,120914.00
06/20/2015 21:30,2,0.043,ALERT,212.16,296.66,59.954,1434850203,"274151322000052","174011321042388",27.39,19.80,0,293.96,299.07,0.0,0.0,0.000,434654.2,434654.2,4539,0,0,0,L,1151911521,1,121.55,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1434850303,120915.00
06/20/2015 21:30,2,0.061,ALERT,211.70,296.66,59.965,1434850203,"201051344001145","174011321042388",28.07,17.00,0,294.56,299.07,1.8,0.0,0.000,151822.7,151822.7,3249,0,0,0,L,1122011218,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1434850305,120916.00
06/20/2015 21:30,2,0.047,ALERT,211.70,296.66,59.986,1434850203,"201051344000685","174011321042388",27.85,17.30,0,294.26,298.17,1.3,0.0,0.000,151011.0,151011.0,3250,0,0,0,L,1122011218,1,123.36,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1434850307,120917.00
06/20/2015 21:30,2,0.008,ALERT,212.38,296.36,59.986,1434850203,"274151322000088","174011321042388",26.14,19.50,0,293.96,298.77,0.0,0.0,0.000,416216.0,416216.0,4146,0,0,0,L,1151911521,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1434850309,120918.00
06/20/2015 21:30,2,0.082,ALERT,211.25,296.36,59.996,1434850203,"201051344000438","174011321042388",28.01,17.30,0,294.56,298.77,2.3,0.3,0.000,151096.4,151096.4,3242,0,0,0,L,1122011218,1,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1434850311,120919.00
06/20/2015 21:30,2,0.076,ALERT,211.03,296.36,59.981,1434850203,"201051344001135","174011321042388",28.15,17.00,0,294.26,298.77,2.2,0.2,0.000,142412.7,142412.7,3234,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1434850312,120920.00
06/20/2015 21:30,2,0.115,ALERT,211.48,295.76,60.002,1434850203,"201051344000417","174011321042388",27.65,17.50,0,293.96,297.87,3.3,1.2,0.000,146943.8,146943.8,3235,0,0,0,L,1122011218,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1434850314,120921.00
06/20/2015 21:30,2,0.076,ALERT,211.03,296.66,60.007,1434850203,"201051344000594","174011321042388",28.17,17.50,0,293.96,298.47,2.2,0.2,0.000,146902.3,146902.3,3232,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1434850316,120922.00
06/20/2015 21:30,2,0.020,ALERT,212.61,297.26,59.996,1434850203,"274151322000083","174011321042388",27.04,19.50,0,294.56,299.07,0.0,0.0,0.000,430893.9,430893.9,4548,0,0,0,L,1151911521,1,122.01,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1434850318,120923.00
06/20/2015 21:30,2,0.076,ALERT,211.70,296.66,59.986,1434850203,"201051344000585","174011321042388",27.81,17.30,0,293.96,298.17,2.2,0.2,0.000,145806.1,145806.1,3237,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1434850320,120924.00
06/20/2015 21:30,2,0.016,ALERT,212.61,296.96,59.986,1434850203,"274151322000054","174011321042388",27.25,19.80,0,293.96,299.07,0.0,0.0,0.000,426149.3,426149.3,4136,0,0,0,L,1151911521,1,122.01,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1434850321,120925.00
06/20/2015 21:30,2,0.062,ALERT,211.48,296.06,59.970,1434850203,"201051344001203","174011321042388",27.39,17.30,0,294.26,299.97,1.8,0.0,0.000,147086.4,147086.4,3240,0,0,0,L,1122011218,1,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1434850323,120926.00
06/20/2015 21:30,2,0.064,ALERT,211.25,296.36,59.986,1434850203,"201051344000646","174011321042388",27.35,17.30,0,293.96,297.87,1.9,0.0,0.000,144584.6,144584.6,3234,0,0,0,L,1122011218,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1434850325,120927.00
06/20/2015 21:30,2,0.008,ALERT,213.74,295.76,59.996,1434850203,"274151322000068","174011321042388",37.65,20.30,0,293.66,369.40,0.0,0.0,0.000,335354.1,335354.1,4212,0,0,0,L,1151911521,1,122.46,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850327,120928.00
06/20/2015 21:30,2,0.018,ALERT,213.51,296.96,59.975,1434850203,"274151322000076","174011321042388",27.71,19.80,0,294.26,298.77,0.0,0.0,0.000,454149.4,454149.4,4543,0,0,0,L,1151911521,1,122.23,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1434850329,120929.00
06/20/2015 21:30,2,0.096,ALERT,211.25,296.66,59.975,1434850203,"201051344000890","174011321042388",27.85,17.80,0,294.86,299.37,2.8,0.7,0.000,148692.5,148692.5,3238,0,0,0,L,1122011218,1,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1434850331,120930.00
06/20/2015 21:30,2,0.025,ALERT,211.25,296.06,59.986,1434850203,"201051344000900","174011321042388",27.31,15.80,0,293.66,297.87,0.7,0.0,0.000,148922.5,148922.5,3243,0,0,0,L,1122011218,1,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850332,120931.00
06/20/2015 21:30,2,0.068,ALERT,211.93,295.76,59.954,1434850203,"201051344000633","174011321042388",27.51,16.30,0,292.16,297.26,1.9,0.0,0.000,138667.9,138667.9,3245,0,0,0,L,1122011218,1,122.91,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850334,120932.00
06/20/2015 21:30,2,0.078,ALERT,211.48,296.36,59.981,1434850203,"201051344000983","174011321042388",27.61,16.30,0,294.56,298.77,2.2,0.2,0.000,145828.5,145828.5,3243,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850336,120933.00
06/20/2015 21:30,2,0.057,ALERT,211.48,296.06,59.981,1434850203,"201051344000917","174011321042388",23.02,17.50,0,293.36,297.57,1.6,0.0,0.000,149191.7,149191.7,3248,0,0,0,L,1122011218,1,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850338,120934.00
06/20/2015 21:30,2,0.080,ALERT,211.70,295.76,59.970,1434850203,"201051344000648","174011321042388",27.65,15.80,0,293.66,298.47,2.2,0.2,0.000,145146.5,145146.5,3237,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1434850340,120935.00
06/20/2015 21:30,2,0.100,ALERT,211.48,296.36,59.944,1434850203,"201051344001093","174011321042388",27.14,17.50,0,294.26,298.17,2.8,0.8,0.000,147280.0,147280.0,3242,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850341,120936.00
06/20/2015 21:30,2,0.051,ALERT,211.93,296.06,59.981,1434850203,"201051344000645","174011321042388",27.81,16.70,0,293.96,298.17,1.5,0.0,0.000,145574.4,145574.4,3241,0,0,0,L,1122011218,1,122.91,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1434850343,120937.00
06/20/2015 21:30,2,0.020,ALERT,213.06,296.66,59.975,1434850203,"274151322000085","174011321042388",27.00,19.50,0,294.26,298.77,0.0,0.0,0.000,428263.6,428263.6,4540,0,0,0,L,1151911521,1,122.91,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434850345,120938.00
06/20/2015 21:30,2,0.064,ALERT,211.70,296.06,59.970,1434850203,"201051344000651","174011321042388",27.35,16.70,0,293.66,297.87,1.8,0.0,0.000,144983.5,144983.5,3240,0,0,0,L,1122011218,1,122.91,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850347,120939.00
06/20/2015 21:30,2,0.070,ALERT,211.48,295.76,59.981,1434850203,"201051344000867","174011321042388",27.10,16.70,0,293.66,298.47,1.9,0.0,0.000,137299.1,137299.1,3245,0,0,0,L,1122011218,1,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850349,120940.00
06/20/2015 21:30,2,0.072,ALERT,211.25,296.96,59.975,1434850203,"201051344001230","174011321042388",26.58,17.30,0,294.26,298.47,2.0,0.0,0.000,148461.7,148461.7,3248,0,0,0,L,1122011218,1,122.68,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850351,120941.00
06/20/2015 21:30,2,0.078,ALERT,211.93,296.96,59.981,1434850203,"201051344000576","174011321042388",26.86,16.00,0,293.96,298.17,2.1,0.2,0.000,144913.8,144913.8,3247,0,0,0,L,1122011218,1,122.68,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434850352,120942.00
06/20/2015 21:30,2,0.092,ALERT,211.48,296.96,60.007,1434850203,"201051344000579","174011321042388",27.79,17.00,0,294.86,298.77,2.6,0.6,0.000,151049.7,151049.7,3236,0,0,0,L,1122011218,1,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1434850354,120943.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120944.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120945.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120946.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120947.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120948.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120949.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120950.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120951.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120952.00
06/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434850203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851083,120953.00
06/20/2015 21:45,2,0.090,ALERT,210.57,296.36,59.991,1434851103,"201051344000955","174011321042388",25.72,17.00,0,294.26,298.17,2.4,0.4,0.000,150396.7,150396.7,3243,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851179,120954.00
06/20/2015 21:45,2,0.000,ALERT,212.38,297.57,59.996,1434851103,"274151322000095","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,448449.0,448449.0,4161,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851181,120955.00
06/20/2015 21:45,2,0.066,ALERT,211.03,296.66,59.991,1434851103,"201051344000868","174011321042388",25.56,15.50,0,294.86,299.07,1.7,0.0,0.000,136633.1,136633.1,3245,0,0,0,L,1122011218,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851182,120956.00
06/20/2015 21:45,2,0.053,ALERT,211.48,296.06,59.965,1434851103,"201051344000853","174011321042388",19.78,15.80,0,293.66,298.77,1.3,0.0,0.000,142907.3,142907.3,3241,0,0,0,L,1122011218,1,122.91,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851184,120957.00
06/20/2015 21:45,2,0.072,ALERT,211.70,297.26,59.996,1434851103,"201051344000582","174011321042388",22.88,16.30,0,295.16,299.07,1.7,0.0,0.000,143440.9,143440.9,3240,0,0,0,L,1122011218,1,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851186,120958.00
06/20/2015 21:45,2,0.082,ALERT,211.03,295.76,59.954,1434851103,"201051344000469","174011321042388",25.13,15.30,0,293.06,297.57,2.1,0.1,0.000,138112.3,138112.3,3241,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851188,120959.00
06/20/2015 21:45,2,0.053,ALERT,210.80,295.76,59.965,1434851103,"201051344000988","174011321042388",26.08,16.00,0,291.55,297.87,1.4,0.0,0.000,137855.1,137855.1,3238,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851190,120960.00
06/20/2015 21:45,2,0.053,ALERT,211.25,296.06,60.028,1434851103,"201051344001158","174011321042388",25.84,15.50,0,293.66,297.57,1.4,0.0,0.000,144058.8,144058.8,3239,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851191,120961.00
06/20/2015 21:45,2,0.061,ALERT,211.03,295.76,59.986,1434851103,"201051344001025","174011321042388",26.14,16.00,0,293.66,299.07,1.6,0.0,0.000,147210.9,147210.9,3240,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851193,120962.00
06/20/2015 21:45,2,0.076,ALERT,210.80,296.66,60.023,1434851103,"201051344000569","174011321042388",26.28,16.00,0,294.56,299.07,2.1,0.1,0.000,150887.5,150887.5,3244,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851195,120963.00
