ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 21:45,2,0.000,ALERT,212.16,295.76,59.981,1434851103,"274151322000094","174011321042388",0.00,18.70,0,293.96,357.98,0.0,0.0,0.000,336335.9,336335.9,4606,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1434851197,120964.00
06/20/2015 21:45,2,0.078,ALERT,211.03,296.36,59.996,1434851103,"201051344000458","174011321042388",25.50,16.70,0,294.26,299.07,2.0,0.0,0.000,146639.9,146639.9,3242,0,0,0,L,1122011218,1,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851199,120965.00
06/20/2015 21:45,2,0.000,ALERT,212.38,295.46,59.991,1434851103,"274151322000087","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,406611.8,406611.8,4139,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851201,120966.00
06/20/2015 21:45,2,0.000,ALERT,212.38,297.26,59.991,1434851103,"274151322000052","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,434654.2,434654.2,4541,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851202,120967.00
06/20/2015 21:45,2,0.062,ALERT,211.48,296.66,59.996,1434851103,"201051344001145","174011321042388",25.96,16.00,0,294.56,299.37,1.7,0.0,0.000,151822.7,151822.7,3251,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851204,120968.00
06/20/2015 21:45,2,0.047,ALERT,211.48,296.36,60.012,1434851103,"201051344000685","174011321042388",25.56,16.70,0,294.26,298.17,1.2,0.0,0.000,151011.0,151011.0,3252,0,0,0,L,1122011218,1,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851206,120969.00
06/20/2015 21:45,2,0.000,ALERT,211.93,296.36,60.012,1434851103,"274151322000088","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,416216.0,416216.0,4148,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851208,120970.00
06/20/2015 21:45,2,0.082,ALERT,211.03,296.36,60.007,1434851103,"201051344000438","174011321042388",25.78,16.70,0,294.56,298.77,2.2,0.2,0.000,151096.4,151096.4,3244,0,0,0,L,1122011218,1,122.68,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851210,120971.00
06/20/2015 21:45,2,0.076,ALERT,210.80,296.36,60.002,1434851103,"201051344001135","174011321042388",26.36,16.30,0,294.26,299.07,2.1,0.1,0.000,142412.7,142412.7,3236,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851212,120972.00
06/20/2015 21:45,2,0.117,ALERT,211.48,295.76,59.996,1434851103,"201051344000417","174011321042388",25.58,17.00,0,293.66,297.87,3.1,1.0,0.000,146944.0,146944.0,3237,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851213,120973.00
06/20/2015 21:45,2,0.076,ALERT,210.57,296.66,60.007,1434851103,"201051344000594","174011321042388",26.50,17.00,0,293.66,298.47,2.0,0.0,0.000,146902.4,146902.4,3234,0,0,0,L,1122011218,1,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851215,120974.00
06/20/2015 21:45,2,0.000,ALERT,212.38,296.06,60.002,1434851103,"274151322000083","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,430893.9,430893.9,4550,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851217,120975.00
06/20/2015 21:45,2,0.072,ALERT,211.25,296.66,60.007,1434851103,"201051344000585","174011321042388",26.04,16.70,0,293.96,298.17,1.9,0.0,0.000,145806.1,145806.1,3239,0,0,0,L,1122011218,1,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851219,120976.00
06/20/2015 21:45,2,0.000,ALERT,212.38,296.96,59.986,1434851103,"274151322000054","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,426149.3,426149.3,4138,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851221,120977.00
06/20/2015 21:45,2,0.061,ALERT,211.48,296.36,60.007,1434851103,"201051344001203","174011321042388",25.29,16.70,0,293.96,300.27,1.6,0.0,0.000,147086.4,147086.4,3242,0,0,0,L,1122011218,1,122.91,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851222,120978.00
06/20/2015 21:45,2,0.064,ALERT,210.80,296.36,60.002,1434851103,"201051344000646","174011321042388",25.21,16.30,0,293.96,298.17,1.6,0.0,0.000,144584.6,144584.6,3236,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851224,120979.00
06/20/2015 21:45,2,0.000,ALERT,212.83,295.76,60.028,1434851103,"274151322000068","174011321042388",0.00,19.50,0,293.66,356.48,0.0,0.0,0.000,335354.1,335354.1,4214,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434851226,120980.00
06/20/2015 21:45,2,0.000,ALERT,213.06,296.36,59.996,1434851103,"274151322000076","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,454149.4,454149.4,4545,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851228,120981.00
06/20/2015 21:45,2,0.098,ALERT,211.25,296.96,60.002,1434851103,"201051344000890","174011321042388",26.18,17.30,0,294.86,299.67,2.6,0.6,0.000,148692.7,148692.7,3240,0,0,0,L,1122011218,1,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851230,120982.00
06/20/2015 21:45,2,0.023,ALERT,211.03,296.36,60.007,1434851103,"201051344000900","174011321042388",25.21,15.50,0,293.96,297.87,0.6,0.0,0.000,148922.5,148922.5,3245,0,0,0,L,1122011218,1,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851232,120983.00
06/20/2015 21:45,2,0.066,ALERT,211.48,295.46,59.981,1434851103,"201051344000633","174011321042388",25.70,16.00,0,292.46,297.26,1.8,0.0,0.000,138667.9,138667.9,3247,0,0,0,L,1122011218,1,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851233,120984.00
06/20/2015 21:45,2,0.076,ALERT,211.03,296.06,59.986,1434851103,"201051344000983","174011321042388",25.76,16.00,0,294.26,299.07,2.0,0.0,0.000,145828.5,145828.5,3245,0,0,0,L,1122011218,1,122.46,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851235,120985.00
06/20/2015 21:45,2,0.064,ALERT,211.25,296.06,60.002,1434851103,"201051344000917","174011321042388",25.41,17.00,0,293.06,297.87,1.6,0.0,0.000,149191.7,149191.7,3250,0,0,0,L,1122011218,1,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851237,120986.00
06/20/2015 21:45,2,0.082,ALERT,211.25,295.46,59.991,1434851103,"201051344000648","174011321042388",26.10,15.30,0,293.66,298.47,2.2,0.2,0.000,145146.6,145146.6,3239,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851239,120987.00
06/20/2015 21:45,2,0.102,ALERT,211.03,296.06,59.986,1434851103,"201051344001093","174011321042388",25.13,17.00,0,294.26,298.17,2.6,0.6,0.000,147280.1,147280.1,3244,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851241,120988.00
06/20/2015 21:45,2,0.053,ALERT,211.48,295.76,59.981,1434851103,"201051344000645","174011321042388",26.38,16.00,0,293.96,298.47,1.4,0.0,0.000,145574.4,145574.4,3243,0,0,0,L,1122011218,1,122.91,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851242,120989.00
06/20/2015 21:45,2,0.000,ALERT,212.61,296.36,59.975,1434851103,"274151322000085","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,428263.6,428263.6,4542,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851244,120990.00
06/20/2015 21:45,2,0.064,ALERT,211.03,295.46,59.986,1434851103,"201051344000651","174011321042388",25.64,15.80,0,293.66,298.17,1.7,0.0,0.000,144983.5,144983.5,3242,0,0,0,L,1122011218,1,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851246,120991.00
06/20/2015 21:45,2,0.068,ALERT,211.25,295.76,60.018,1434851103,"201051344000867","174011321042388",25.07,16.30,0,293.96,298.77,1.8,0.0,0.000,137299.1,137299.1,3247,0,0,0,L,1122011218,1,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851248,120992.00
06/20/2015 21:45,2,0.070,ALERT,211.03,296.66,59.991,1434851103,"201051344001230","174011321042388",25.29,16.70,0,294.86,298.77,1.9,0.0,0.000,148461.7,148461.7,3250,0,0,0,L,1122011218,1,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851250,120993.00
06/20/2015 21:45,2,0.068,ALERT,211.70,296.66,59.959,1434851103,"201051344000576","174011321042388",21.55,15.50,0,294.56,298.77,1.8,0.0,0.000,144913.9,144913.9,3249,0,0,0,L,1122011218,1,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851251,120994.00
06/20/2015 21:45,2,0.088,ALERT,211.25,296.96,59.991,1434851103,"201051344000579","174011321042388",26.04,16.30,0,294.56,299.07,2.4,0.4,0.000,151049.9,151049.9,3238,0,0,0,L,1122011218,1,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434851253,120995.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,120996.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,120997.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,120998.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,120999.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121000.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121001.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121002.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121003.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121004.00
06/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434851103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434851983,121005.00
06/20/2015 22:00,2,0.000,ALERT,210.35,296.96,60.018,1434852003,"201051344000955","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,150396.7,150396.7,3245,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1434852079,121006.00
06/20/2015 22:00,2,0.000,ALERT,211.93,297.87,59.996,1434852003,"274151322000095","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,448449.0,448449.0,4163,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852081,121007.00
06/20/2015 22:00,2,0.000,ALERT,210.35,297.26,60.002,1434852003,"201051344000868","174011321042388",0.00,15.50,0,294.56,300.87,0.0,0.0,0.000,136633.1,136633.1,3247,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1434852083,121008.00
06/20/2015 22:00,2,0.000,ALERT,211.03,296.66,59.986,1434852003,"201051344000853","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,142907.3,142907.3,3243,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1434852085,121009.00
06/20/2015 22:00,2,0.000,ALERT,211.25,298.17,60.002,1434852003,"201051344000582","174011321042388",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,143440.9,143440.9,3242,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1434852087,121010.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.96,59.991,1434852003,"201051344000469","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,138112.3,138112.3,3243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1434852089,121011.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.26,59.996,1434852003,"201051344000988","174011321042388",0.00,15.80,0,291.85,299.97,0.0,0.0,0.000,137855.1,137855.1,3240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1434852090,121012.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.96,60.002,1434852003,"201051344001158","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,144058.8,144058.8,3241,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1434852092,121013.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.66,60.002,1434852003,"201051344001025","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,147210.9,147210.9,3242,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434852094,121014.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.57,60.002,1434852003,"201051344000569","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,150887.6,150887.6,3246,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1434852096,121015.00
06/20/2015 22:00,2,0.000,ALERT,212.16,296.66,59.996,1434852003,"274151322000094","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,336335.9,336335.9,4608,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852098,121016.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.26,60.002,1434852003,"201051344000458","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,146639.9,146639.9,3244,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1434852100,121017.00
06/20/2015 22:00,2,0.000,ALERT,212.16,297.26,59.996,1434852003,"274151322000087","174011321042388",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,406611.8,406611.8,4141,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852101,121018.00
06/20/2015 22:00,2,0.000,ALERT,211.48,296.96,59.996,1434852003,"274151322000052","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,434654.2,434654.2,4543,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852103,121019.00
06/20/2015 22:00,2,0.000,ALERT,211.03,297.57,60.007,1434852003,"201051344001145","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,151822.7,151822.7,3253,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1434852105,121020.00
06/20/2015 22:00,2,0.000,ALERT,211.03,297.26,60.018,1434852003,"201051344000685","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,151011.0,151011.0,3254,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1434852107,121021.00
06/20/2015 22:00,2,0.000,ALERT,211.03,297.57,59.970,1434852003,"274151322000088","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,416216.0,416216.0,4150,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852109,121022.00
06/20/2015 22:00,2,0.000,ALERT,210.80,297.26,60.007,1434852003,"201051344000438","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,151096.4,151096.4,3246,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1434852111,121023.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.26,60.007,1434852003,"201051344001135","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,142412.7,142412.7,3238,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1434852112,121024.00
06/20/2015 22:00,2,0.000,ALERT,210.80,296.36,60.002,1434852003,"201051344000417","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,146944.1,146944.1,3239,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1434852114,121025.00
06/20/2015 22:00,2,0.000,ALERT,210.12,297.57,59.981,1434852003,"201051344000594","174011321042388",0.00,16.30,0,293.66,300.87,0.0,0.0,0.000,146902.4,146902.4,3236,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1434852116,121026.00
06/20/2015 22:00,2,0.000,ALERT,211.70,297.57,59.991,1434852003,"274151322000083","174011321042388",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,430893.9,430893.9,4552,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852118,121027.00
06/20/2015 22:00,2,0.000,ALERT,210.80,297.26,60.002,1434852003,"201051344000585","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,145806.1,145806.1,3241,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1434852119,121028.00
06/20/2015 22:00,2,0.000,ALERT,211.93,296.96,60.007,1434852003,"274151322000054","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,426149.3,426149.3,4140,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852121,121029.00
06/20/2015 22:00,2,0.000,ALERT,210.80,296.66,60.002,1434852003,"201051344001203","174011321042388",0.00,16.00,0,293.96,301.17,0.0,0.0,0.000,147086.4,147086.4,3244,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1434852123,121030.00
06/20/2015 22:00,2,0.000,ALERT,210.35,296.96,60.007,1434852003,"201051344000646","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,144584.6,144584.6,3238,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1434852125,121031.00
06/20/2015 22:00,2,0.000,ALERT,212.16,296.36,59.996,1434852003,"274151322000068","174011321042388",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,335354.1,335354.1,4216,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852127,121032.00
06/20/2015 22:00,2,0.000,ALERT,212.38,296.66,60.002,1434852003,"274151322000076","174011321042388",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,454149.4,454149.4,4547,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852129,121033.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.57,59.970,1434852003,"201051344000890","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,148692.7,148692.7,3242,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1434852131,121034.00
06/20/2015 22:00,2,0.000,ALERT,210.35,296.66,60.007,1434852003,"201051344000900","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,148922.5,148922.5,3247,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434852133,121035.00
06/20/2015 22:00,2,0.000,ALERT,211.03,296.36,60.007,1434852003,"201051344000633","174011321042388",0.00,15.50,0,292.16,299.67,0.0,0.0,0.000,138667.9,138667.9,3249,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434852134,121036.00
06/20/2015 22:00,2,0.000,ALERT,210.35,296.96,60.007,1434852003,"201051344000983","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,145828.5,145828.5,3247,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1434852136,121037.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.66,60.007,1434852003,"201051344000917","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,149191.7,149191.7,3252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1434852138,121038.00
06/20/2015 22:00,2,0.000,ALERT,210.35,296.06,60.012,1434852003,"201051344000648","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,145146.6,145146.6,3241,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1434852140,121039.00
06/20/2015 22:00,2,0.000,ALERT,210.57,297.26,59.970,1434852003,"201051344001093","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,147280.2,147280.2,3246,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1434852142,121040.00
06/20/2015 22:00,2,0.000,ALERT,211.03,296.96,59.970,1434852003,"201051344000645","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,145574.4,145574.4,3245,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1434852143,121041.00
06/20/2015 22:00,2,0.000,ALERT,211.93,297.57,60.007,1434852003,"274151322000085","174011321042388",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,428263.6,428263.6,4544,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852145,121042.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.36,60.002,1434852003,"201051344000651","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,144983.5,144983.5,3244,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1434852147,121043.00
06/20/2015 22:00,2,0.000,ALERT,210.57,296.66,59.975,1434852003,"201051344000867","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,137299.1,137299.1,3249,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1434852149,121044.00
06/20/2015 22:00,2,0.000,ALERT,210.35,297.57,60.007,1434852003,"201051344001230","174011321042388",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,148461.7,148461.7,3252,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1434852151,121045.00
06/20/2015 22:00,2,0.000,ALERT,210.80,297.57,60.007,1434852003,"201051344000576","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,144913.9,144913.9,3251,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1434852152,121046.00
06/20/2015 22:00,2,0.000,ALERT,210.35,297.26,60.012,1434852003,"201051344000579","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,151049.9,151049.9,3240,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1434852154,121047.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121048.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121049.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121050.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121051.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121052.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121053.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121054.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121055.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121056.00
06/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434852003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434852883,121057.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.66,59.965,1434852903,"201051344000955","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,150396.7,150396.7,3247,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852980,121058.00
06/20/2015 22:15,2,0.000,ALERT,211.93,298.17,59.981,1434852903,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,448449.0,448449.0,4165,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434852981,121059.00
06/20/2015 22:15,2,0.000,ALERT,210.57,297.26,59.975,1434852903,"201051344000868","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,136633.1,136633.1,3249,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434852983,121060.00
06/20/2015 22:15,2,0.000,ALERT,211.03,296.66,59.981,1434852903,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,142907.3,142907.3,3245,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852985,121061.00
06/20/2015 22:15,2,0.000,ALERT,211.25,297.57,59.986,1434852903,"201051344000582","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,143440.9,143440.9,3244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852987,121062.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.66,59.975,1434852903,"201051344000469","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,138112.3,138112.3,3245,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852989,121063.00
06/20/2015 22:15,2,0.000,ALERT,210.35,296.36,59.944,1434852903,"201051344000988","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,137855.1,137855.1,3242,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852991,121064.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.66,59.986,1434852903,"201051344001158","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,144058.8,144058.8,3243,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852992,121065.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.36,59.986,1434852903,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,147210.9,147210.9,3244,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852994,121066.00
06/20/2015 22:15,2,0.000,ALERT,210.57,297.26,59.981,1434852903,"201051344000569","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,150887.6,150887.6,3248,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852996,121067.00
06/20/2015 22:15,2,0.000,ALERT,212.16,296.66,59.981,1434852903,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,336335.9,336335.9,4610,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434852998,121068.00
06/20/2015 22:15,2,0.000,ALERT,210.35,296.66,59.981,1434852903,"201051344000458","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,146639.9,146639.9,3246,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853000,121069.00
06/20/2015 22:15,2,0.000,ALERT,211.93,296.66,59.991,1434852903,"274151322000087","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,406611.8,406611.8,4143,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853001,121070.00
06/20/2015 22:15,2,0.000,ALERT,211.93,296.96,59.981,1434852903,"274151322000052","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,434654.2,434654.2,4545,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853003,121071.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.96,59.965,1434852903,"201051344001145","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,151822.7,151822.7,3255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853005,121072.00
06/20/2015 22:15,2,0.000,ALERT,211.03,296.66,59.981,1434852903,"201051344000685","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,151011.0,151011.0,3256,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853007,121073.00
06/20/2015 22:15,2,0.000,ALERT,211.48,296.66,59.975,1434852903,"274151322000088","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,416216.0,416216.0,4152,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853009,121074.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.66,59.981,1434852903,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,151096.4,151096.4,3248,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853010,121075.00
06/20/2015 22:15,2,0.000,ALERT,210.35,296.66,59.975,1434852903,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,142412.7,142412.7,3240,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853012,121076.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.06,59.981,1434852903,"201051344000417","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,146944.1,146944.1,3241,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853014,121077.00
06/20/2015 22:15,2,0.000,ALERT,210.12,296.66,59.970,1434852903,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,146902.4,146902.4,3238,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853016,121078.00
06/20/2015 22:15,2,0.000,ALERT,212.16,297.26,59.981,1434852903,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,430893.9,430893.9,4554,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853018,121079.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.96,59.981,1434852903,"201051344000585","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,145806.1,145806.1,3243,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853019,121080.00
06/20/2015 22:15,2,0.000,ALERT,211.48,296.36,59.975,1434852903,"274151322000054","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,426149.3,426149.3,4142,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853021,121081.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.36,59.975,1434852903,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,147086.4,147086.4,3246,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853023,121082.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.96,59.975,1434852903,"201051344000646","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,144584.6,144584.6,3240,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853025,121083.00
06/20/2015 22:15,2,0.000,ALERT,212.61,296.36,59.975,1434852903,"274151322000068","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,335354.1,335354.1,4218,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853027,121084.00
06/20/2015 22:15,2,0.000,ALERT,212.38,296.96,59.970,1434852903,"274151322000076","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,454149.4,454149.4,4549,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853029,121085.00
06/20/2015 22:15,2,0.000,ALERT,210.57,297.26,59.975,1434852903,"201051344000890","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,148692.7,148692.7,3244,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853030,121086.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.66,59.975,1434852903,"201051344000900","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,148922.5,148922.5,3249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853032,121087.00
06/20/2015 22:15,2,0.000,ALERT,211.25,296.36,59.970,1434852903,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,138667.9,138667.9,3251,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853034,121088.00
06/20/2015 22:15,2,0.000,ALERT,210.35,296.66,59.970,1434852903,"201051344000983","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,145828.5,145828.5,3249,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853036,121089.00
06/20/2015 22:15,2,0.000,ALERT,211.03,296.36,60.007,1434852903,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,149191.7,149191.7,3254,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853038,121090.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.06,59.970,1434852903,"201051344000648","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,145146.6,145146.6,3243,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853040,121091.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.96,59.975,1434852903,"201051344001093","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,147280.2,147280.2,3248,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853041,121092.00
06/20/2015 22:15,2,0.000,ALERT,211.03,296.36,59.954,1434852903,"201051344000645","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,145574.4,145574.4,3247,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853043,121093.00
06/20/2015 22:15,2,0.000,ALERT,212.16,296.96,59.970,1434852903,"274151322000085","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,428263.6,428263.6,4546,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853045,121094.00
06/20/2015 22:15,2,0.000,ALERT,210.80,295.76,59.981,1434852903,"201051344000651","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,144983.5,144983.5,3246,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853047,121095.00
06/20/2015 22:15,2,0.000,ALERT,210.80,296.36,59.965,1434852903,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,137299.1,137299.1,3251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853049,121096.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.96,59.975,1434852903,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,148461.7,148461.7,3254,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853051,121097.00
06/20/2015 22:15,2,0.000,ALERT,211.03,296.96,59.975,1434852903,"201051344000576","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,144913.9,144913.9,3253,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853052,121098.00
06/20/2015 22:15,2,0.000,ALERT,210.57,296.96,59.975,1434852903,"201051344000579","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,151049.9,151049.9,3242,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853054,121099.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121100.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121101.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121102.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121103.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121104.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121105.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121106.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121107.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121108.00
06/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434852903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434853783,121109.00
06/20/2015 22:30,2,0.000,ALERT,209.67,295.76,59.996,1434853803,"201051344000955","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,150396.7,150396.7,3249,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853879,121110.00
06/20/2015 22:30,2,0.000,ALERT,211.03,296.96,59.996,1434853803,"274151322000095","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,448449.0,448449.0,4167,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853881,121111.00
06/20/2015 22:30,2,0.000,ALERT,209.90,296.36,59.991,1434853803,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,136633.1,136633.1,3251,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853883,121112.00
