ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 22:30,2,0.000,ALERT,210.57,295.76,60.028,1434853803,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,142907.3,142907.3,3247,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853884,121113.00
06/20/2015 22:30,2,0.000,ALERT,210.57,296.66,60.002,1434853803,"201051344000582","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,143440.9,143440.9,3246,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853886,121114.00
06/20/2015 22:30,2,0.000,ALERT,209.90,295.46,60.002,1434853803,"201051344000469","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,138112.3,138112.3,3247,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853888,121115.00
06/20/2015 22:30,2,0.000,ALERT,209.67,295.76,60.007,1434853803,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,137855.1,137855.1,3244,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853890,121116.00
06/20/2015 22:30,2,0.000,ALERT,210.12,295.76,60.012,1434853803,"201051344001158","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,144058.8,144058.8,3245,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853892,121117.00
06/20/2015 22:30,2,0.000,ALERT,209.90,295.16,60.012,1434853803,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,147210.9,147210.9,3246,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853894,121118.00
06/20/2015 22:30,2,0.000,ALERT,210.35,296.66,60.007,1434853803,"201051344000569","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,150887.6,150887.6,3250,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853895,121119.00
06/20/2015 22:30,2,0.000,ALERT,211.48,295.76,60.002,1434853803,"274151322000094","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,336335.9,336335.9,4612,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853897,121120.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.06,60.002,1434853803,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,146639.9,146639.9,3248,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853899,121121.00
06/20/2015 22:30,2,0.000,ALERT,211.03,294.86,60.002,1434853803,"274151322000087","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,406611.8,406611.8,4145,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853901,121122.00
06/20/2015 22:30,2,0.000,ALERT,211.03,296.36,60.007,1434853803,"274151322000052","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,434654.2,434654.2,4547,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853903,121123.00
06/20/2015 22:30,2,0.000,ALERT,210.57,296.66,60.002,1434853803,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,151822.7,151822.7,3257,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853905,121124.00
06/20/2015 22:30,2,0.000,ALERT,210.57,296.36,60.002,1434853803,"201051344000685","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,151011.0,151011.0,3258,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853907,121125.00
06/20/2015 22:30,2,0.000,ALERT,211.03,296.06,60.018,1434853803,"274151322000088","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,416216.0,416216.0,4154,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853909,121126.00
06/20/2015 22:30,2,0.000,ALERT,210.35,296.36,59.996,1434853803,"201051344000438","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,151096.4,151096.4,3250,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853911,121127.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.36,59.996,1434853803,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,142412.7,142412.7,3242,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853912,121128.00
06/20/2015 22:30,2,0.000,ALERT,210.57,295.76,60.002,1434853803,"201051344000417","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,146944.1,146944.1,3243,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853914,121129.00
06/20/2015 22:30,2,0.000,ALERT,209.67,296.36,59.991,1434853803,"201051344000594","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,146902.4,146902.4,3240,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853916,121130.00
06/20/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1434853803,"274151322000083","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,430893.9,430893.9,4556,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853918,121131.00
06/20/2015 22:30,2,0.000,ALERT,210.57,296.66,59.996,1434853803,"201051344000585","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,145806.1,145806.1,3245,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853919,121132.00
06/20/2015 22:30,2,0.000,ALERT,211.25,296.36,59.975,1434853803,"274151322000054","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,426149.3,426149.3,4144,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853921,121133.00
06/20/2015 22:30,2,0.000,ALERT,210.35,296.06,59.991,1434853803,"201051344001203","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,147086.4,147086.4,3248,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853923,121134.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.36,60.023,1434853803,"201051344000646","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,144584.6,144584.6,3242,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853925,121135.00
06/20/2015 22:30,2,0.000,ALERT,212.38,295.76,59.986,1434853803,"274151322000068","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,335354.1,335354.1,4220,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853927,121136.00
06/20/2015 22:30,2,0.000,ALERT,212.16,296.06,59.975,1434853803,"274151322000076","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,454149.4,454149.4,4551,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853929,121137.00
06/20/2015 22:30,2,0.000,ALERT,209.90,296.36,59.996,1434853803,"201051344000890","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,148692.7,148692.7,3246,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853930,121138.00
06/20/2015 22:30,2,0.000,ALERT,209.90,295.76,59.954,1434853803,"201051344000900","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,148922.5,148922.5,3251,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853932,121139.00
06/20/2015 22:30,2,0.000,ALERT,210.57,295.46,59.996,1434853803,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,138667.9,138667.9,3253,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853934,121140.00
06/20/2015 22:30,2,0.000,ALERT,209.67,296.06,59.996,1434853803,"201051344000983","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,145828.5,145828.5,3251,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853936,121141.00
06/20/2015 22:30,2,0.000,ALERT,210.35,295.76,59.991,1434853803,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,149191.7,149191.7,3256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853938,121142.00
06/20/2015 22:30,2,0.000,ALERT,210.12,295.16,60.002,1434853803,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,145146.6,145146.6,3245,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853939,121143.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.06,59.991,1434853803,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,147280.2,147280.2,3250,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853941,121144.00
06/20/2015 22:30,2,0.000,ALERT,210.35,295.46,59.996,1434853803,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,145574.4,145574.4,3249,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853943,121145.00
06/20/2015 22:30,2,0.000,ALERT,211.48,296.36,59.986,1434853803,"274151322000085","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,428263.6,428263.6,4548,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853945,121146.00
06/20/2015 22:30,2,0.000,ALERT,210.35,295.16,59.991,1434853803,"201051344000651","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,144983.5,144983.5,3248,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853947,121147.00
06/20/2015 22:30,2,0.000,ALERT,210.35,295.76,59.991,1434853803,"201051344000867","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,137299.1,137299.1,3253,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434853948,121148.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.66,59.986,1434853803,"201051344001230","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,148461.7,148461.7,3256,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853950,121149.00
06/20/2015 22:30,2,0.000,ALERT,210.57,296.36,59.981,1434853803,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,144913.9,144913.9,3255,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853952,121150.00
06/20/2015 22:30,2,0.000,ALERT,210.12,296.66,59.991,1434853803,"201051344000579","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,151049.9,151049.9,3244,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434853954,121151.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121152.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121153.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121154.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121155.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121156.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121157.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121158.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121159.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121160.00
06/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434853803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434854683,121161.00
06/20/2015 22:45,2,0.000,ALERT,210.80,297.26,59.981,1434854703,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,150396.7,150396.7,3251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854780,121162.00
06/20/2015 22:45,2,0.000,ALERT,212.38,298.47,59.954,1434854703,"274151322000095","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,448449.0,448449.0,4169,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854781,121163.00
06/20/2015 22:45,2,0.000,ALERT,211.03,297.57,59.944,1434854703,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,136633.1,136633.1,3253,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854783,121164.00
06/20/2015 22:45,2,0.000,ALERT,211.70,297.26,59.944,1434854703,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,142907.3,142907.3,3249,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854785,121165.00
06/20/2015 22:45,2,0.000,ALERT,211.70,298.17,59.975,1434854703,"201051344000582","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,143440.9,143440.9,3248,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854787,121166.00
06/20/2015 22:45,2,0.000,ALERT,211.03,296.66,59.975,1434854703,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,138112.3,138112.3,3249,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854789,121167.00
06/20/2015 22:45,2,0.000,ALERT,211.03,296.96,59.970,1434854703,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,137855.1,137855.1,3246,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854790,121168.00
06/20/2015 22:45,2,0.000,ALERT,211.03,296.66,59.975,1434854703,"201051344001158","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,144058.8,144058.8,3247,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854792,121169.00
06/20/2015 22:45,2,0.000,ALERT,210.80,296.36,59.981,1434854703,"201051344001025","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,147210.9,147210.9,3248,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854794,121170.00
06/20/2015 22:45,2,0.000,ALERT,211.03,297.57,59.965,1434854703,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,150887.6,150887.6,3252,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854796,121171.00
06/20/2015 22:45,2,0.000,ALERT,212.16,296.66,59.975,1434854703,"274151322000094","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,336335.9,336335.9,4614,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854798,121172.00
06/20/2015 22:45,2,0.000,ALERT,210.80,296.96,59.981,1434854703,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,146639.9,146639.9,3250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854799,121173.00
06/20/2015 22:45,2,0.000,ALERT,212.61,296.96,59.975,1434854703,"274151322000087","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,406611.8,406611.8,4147,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854801,121174.00
06/20/2015 22:45,2,0.000,ALERT,212.16,297.57,59.975,1434854703,"274151322000052","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,434654.2,434654.2,4549,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854803,121175.00
06/20/2015 22:45,2,0.000,ALERT,211.48,297.57,59.991,1434854703,"201051344001145","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,151822.7,151822.7,3259,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854805,121176.00
06/20/2015 22:45,2,0.000,ALERT,211.48,297.26,59.970,1434854703,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,151011.0,151011.0,3260,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854807,121177.00
06/20/2015 22:45,2,0.000,ALERT,211.93,297.57,59.970,1434854703,"274151322000088","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,416216.0,416216.0,4156,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854809,121178.00
06/20/2015 22:45,2,0.000,ALERT,211.25,297.26,59.981,1434854703,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,151096.4,151096.4,3252,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854810,121179.00
06/20/2015 22:45,2,0.000,ALERT,210.80,297.26,59.970,1434854703,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,142412.7,142412.7,3244,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854812,121180.00
06/20/2015 22:45,2,0.000,ALERT,211.25,296.66,59.975,1434854703,"201051344000417","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,146944.1,146944.1,3245,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854814,121181.00
06/20/2015 22:45,2,0.000,ALERT,210.80,297.57,59.981,1434854703,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,146902.4,146902.4,3242,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854816,121182.00
06/20/2015 22:45,2,0.000,ALERT,212.16,296.96,59.970,1434854703,"274151322000083","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,430893.9,430893.9,4558,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854818,121183.00
06/20/2015 22:45,2,0.000,ALERT,211.25,297.26,59.981,1434854703,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,145806.1,145806.1,3247,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854819,121184.00
06/20/2015 22:45,2,0.000,ALERT,211.93,297.87,59.986,1434854703,"274151322000054","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,426149.3,426149.3,4146,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854821,121185.00
06/20/2015 22:45,2,0.000,ALERT,211.25,296.66,59.975,1434854703,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,147086.4,147086.4,3250,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854823,121186.00
06/20/2015 22:45,2,0.000,ALERT,210.80,296.96,59.949,1434854703,"201051344000646","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,144584.6,144584.6,3244,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854825,121187.00
06/20/2015 22:45,2,0.000,ALERT,213.06,296.66,59.965,1434854703,"274151322000068","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,335354.1,335354.1,4222,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854827,121188.00
06/20/2015 22:45,2,0.000,ALERT,212.61,297.26,59.965,1434854703,"274151322000076","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,454149.4,454149.4,4553,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854829,121189.00
06/20/2015 22:45,2,0.000,ALERT,210.80,297.57,59.970,1434854703,"201051344000890","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,148692.7,148692.7,3248,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854830,121190.00
06/20/2015 22:45,2,0.000,ALERT,210.57,296.66,59.970,1434854703,"201051344000900","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,148922.5,148922.5,3253,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854832,121191.00
06/20/2015 22:45,2,0.000,ALERT,211.25,296.36,59.970,1434854703,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,138667.9,138667.9,3255,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854834,121192.00
06/20/2015 22:45,2,0.000,ALERT,210.80,296.96,59.965,1434854703,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,145828.5,145828.5,3253,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854836,121193.00
06/20/2015 22:45,2,0.000,ALERT,211.03,296.66,59.975,1434854703,"201051344000917","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,149191.7,149191.7,3258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434854838,121194.00
06/20/2015 22:45,2,0.000,ALERT,211.25,296.36,59.970,1434854703,"201051344000648","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,145146.6,145146.6,3247,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854839,121195.00
06/20/2015 22:45,2,0.000,ALERT,211.25,297.57,59.996,1434854703,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,147280.2,147280.2,3252,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854841,121196.00
06/20/2015 22:45,2,0.000,ALERT,211.48,296.96,59.965,1434854703,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,145574.4,145574.4,3251,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854843,121197.00
06/20/2015 22:45,2,0.000,ALERT,212.61,297.87,59.965,1434854703,"274151322000085","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,428263.6,428263.6,4550,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854845,121198.00
06/20/2015 22:45,2,0.000,ALERT,211.25,296.66,59.965,1434854703,"201051344000651","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,144983.5,144983.5,3250,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854847,121199.00
06/20/2015 22:45,2,0.000,ALERT,211.48,296.96,59.965,1434854703,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,137299.1,137299.1,3255,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854848,121200.00
06/20/2015 22:45,2,0.000,ALERT,211.03,297.87,59.970,1434854703,"201051344001230","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,148461.7,148461.7,3258,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854850,121201.00
06/20/2015 22:45,2,0.000,ALERT,211.48,297.57,59.970,1434854703,"201051344000576","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,144913.9,144913.9,3257,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854852,121202.00
06/20/2015 22:45,2,0.000,ALERT,211.03,297.57,59.954,1434854703,"201051344000579","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,151049.9,151049.9,3246,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434854854,121203.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121204.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121205.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121206.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121207.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121208.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121209.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121210.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121211.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121212.00
06/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434854703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434855583,121213.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.47,59.938,1434855603,"201051344000955","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,150396.7,150396.7,3253,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855679,121214.00
06/20/2015 23:00,2,0.000,ALERT,213.29,299.67,59.981,1434855603,"274151322000095","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,448449.0,448449.0,4171,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855681,121215.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.77,59.996,1434855603,"201051344000868","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,136633.1,136633.1,3255,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855683,121216.00
06/20/2015 23:00,2,0.000,ALERT,212.38,298.17,59.981,1434855603,"201051344000853","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,142907.3,142907.3,3251,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855685,121217.00
06/20/2015 23:00,2,0.000,ALERT,212.38,299.37,59.981,1434855603,"201051344000582","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,143440.9,143440.9,3250,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855687,121218.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.17,59.981,1434855603,"201051344000469","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,138112.3,138112.3,3251,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855688,121219.00
06/20/2015 23:00,2,0.000,ALERT,211.70,297.87,59.975,1434855603,"201051344000988","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,137855.1,137855.1,3248,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855690,121220.00
06/20/2015 23:00,2,0.000,ALERT,211.70,297.87,59.975,1434855603,"201051344001158","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,144058.8,144058.8,3249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855693,121221.00
06/20/2015 23:00,2,0.000,ALERT,211.70,297.57,59.981,1434855603,"201051344001025","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,147210.9,147210.9,3250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855694,121222.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.77,59.996,1434855603,"201051344000569","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,150887.6,150887.6,3254,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855697,121223.00
06/20/2015 23:00,2,0.000,ALERT,213.29,298.47,59.991,1434855603,"274151322000094","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,336335.9,336335.9,4616,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855698,121224.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.47,59.986,1434855603,"201051344000458","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,146639.9,146639.9,3252,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855700,121225.00
06/20/2015 23:00,2,0.000,ALERT,213.29,297.57,59.991,1434855603,"274151322000087","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,406611.8,406611.8,4149,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855702,121226.00
06/20/2015 23:00,2,0.000,ALERT,213.29,298.77,59.986,1434855603,"274151322000052","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,434654.2,434654.2,4551,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855704,121227.00
06/20/2015 23:00,2,0.000,ALERT,212.16,298.47,59.970,1434855603,"201051344001145","174011321042388",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,151822.7,151822.7,3261,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855706,121228.00
06/20/2015 23:00,2,0.000,ALERT,212.16,298.17,59.944,1434855603,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,151011.0,151011.0,3262,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855707,121229.00
06/20/2015 23:00,2,0.000,ALERT,212.61,297.57,59.970,1434855603,"274151322000088","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,416216.0,416216.0,4158,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855709,121230.00
06/20/2015 23:00,2,0.000,ALERT,212.16,298.17,59.965,1434855603,"201051344000438","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,151096.4,151096.4,3254,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855711,121231.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.17,59.991,1434855603,"201051344001135","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,142412.7,142412.7,3246,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855713,121232.00
06/20/2015 23:00,2,0.000,ALERT,212.38,297.87,59.970,1434855603,"201051344000417","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,146944.1,146944.1,3247,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855715,121233.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.77,59.986,1434855603,"201051344000594","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,146902.4,146902.4,3244,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855716,121234.00
06/20/2015 23:00,2,0.000,ALERT,213.51,298.77,59.981,1434855603,"274151322000083","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,430893.9,430893.9,4560,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855718,121235.00
06/20/2015 23:00,2,0.000,ALERT,212.16,298.77,59.981,1434855603,"201051344000585","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,145806.1,145806.1,3249,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855720,121236.00
06/20/2015 23:00,2,0.000,ALERT,213.06,298.77,59.981,1434855603,"274151322000054","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,426149.3,426149.3,4148,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855722,121237.00
06/20/2015 23:00,2,0.000,ALERT,212.16,298.17,59.981,1434855603,"201051344001203","174011321042388",0.00,15.50,0,294.86,301.77,0.0,0.0,0.000,147086.4,147086.4,3252,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855723,121238.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.77,59.981,1434855603,"201051344000646","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,144584.6,144584.6,3246,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855725,121239.00
06/20/2015 23:00,2,0.000,ALERT,213.96,298.17,59.970,1434855603,"274151322000068","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,335354.1,335354.1,4224,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855727,121240.00
06/20/2015 23:00,2,0.000,ALERT,213.96,298.17,59.970,1434855603,"274151322000076","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,454149.4,454149.4,4555,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855729,121241.00
06/20/2015 23:00,2,0.000,ALERT,211.93,299.07,59.986,1434855603,"201051344000890","174011321042388",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,148692.7,148692.7,3250,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855731,121242.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.17,59.981,1434855603,"201051344000900","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,148922.5,148922.5,3255,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855733,121243.00
06/20/2015 23:00,2,0.000,ALERT,212.61,297.87,59.981,1434855603,"201051344000633","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,138667.9,138667.9,3257,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855735,121244.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.47,59.981,1434855603,"201051344000983","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,145828.5,145828.5,3255,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855736,121245.00
06/20/2015 23:00,2,0.000,ALERT,212.16,297.87,59.996,1434855603,"201051344000917","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,149191.7,149191.7,3260,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855738,121246.00
06/20/2015 23:00,2,0.000,ALERT,212.16,297.57,59.970,1434855603,"201051344000648","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,145146.6,145146.6,3249,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855740,121247.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.17,59.996,1434855603,"201051344001093","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,147280.2,147280.2,3254,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855742,121248.00
06/20/2015 23:00,2,0.000,ALERT,212.38,298.17,59.970,1434855603,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,145574.4,145574.4,3253,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855744,121249.00
06/20/2015 23:00,2,0.000,ALERT,213.74,298.47,59.970,1434855603,"274151322000085","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,428263.6,428263.6,4552,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855745,121250.00
06/20/2015 23:00,2,0.000,ALERT,212.16,297.87,59.970,1434855603,"201051344000651","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,144983.5,144983.5,3252,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855747,121251.00
06/20/2015 23:00,2,0.000,ALERT,212.16,297.87,59.975,1434855603,"201051344000867","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,137299.1,137299.1,3257,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855749,121252.00
06/20/2015 23:00,2,0.000,ALERT,211.93,298.47,59.991,1434855603,"201051344001230","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,148461.7,148461.7,3260,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855751,121253.00
06/20/2015 23:00,2,0.000,ALERT,212.38,298.47,59.981,1434855603,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,144913.9,144913.9,3259,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434855752,121254.00
06/20/2015 23:00,2,0.000,ALERT,211.70,298.47,59.975,1434855603,"201051344000579","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,151049.9,151049.9,3248,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434855754,121255.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121256.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121257.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121258.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121259.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121260.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121261.00
