ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121262.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121263.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121264.00
06/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434855603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434856483,121265.00
06/20/2015 23:15,2,0.000,ALERT,211.03,298.17,59.986,1434856503,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,150396.7,150396.7,3255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856579,121266.00
06/20/2015 23:15,2,0.000,ALERT,212.61,299.07,59.981,1434856503,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,448449.0,448449.0,4173,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856581,121267.00
06/20/2015 23:15,2,0.000,ALERT,211.25,298.47,59.986,1434856503,"201051344000868","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,136633.1,136633.1,3257,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856583,121268.00
06/20/2015 23:15,2,0.000,ALERT,211.93,297.57,59.996,1434856503,"201051344000853","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,142907.3,142907.3,3253,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856585,121269.00
06/20/2015 23:15,2,0.000,ALERT,211.70,298.77,59.986,1434856503,"201051344000582","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,143440.9,143440.9,3252,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856586,121270.00
06/20/2015 23:15,2,0.000,ALERT,211.48,297.87,59.991,1434856503,"201051344000469","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,138112.3,138112.3,3253,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856588,121271.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.991,1434856503,"201051344000988","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,137855.1,137855.1,3250,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856590,121272.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.57,60.002,1434856503,"201051344001158","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,144058.8,144058.8,3251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856592,121273.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.26,60.002,1434856503,"201051344001025","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,147210.9,147210.9,3252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856594,121274.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.975,1434856503,"201051344000569","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,150887.6,150887.6,3256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856596,121275.00
06/20/2015 23:15,2,0.000,ALERT,212.38,297.57,59.991,1434856503,"274151322000094","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,336335.9,336335.9,4618,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856597,121276.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.991,1434856503,"201051344000458","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,146639.9,146639.9,3254,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856599,121277.00
06/20/2015 23:15,2,0.000,ALERT,212.38,297.26,59.975,1434856503,"274151322000087","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,406611.8,406611.8,4151,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856601,121278.00
06/20/2015 23:15,2,0.000,ALERT,212.38,298.17,59.981,1434856503,"274151322000052","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,434654.2,434654.2,4553,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856603,121279.00
06/20/2015 23:15,2,0.000,ALERT,211.48,298.47,59.991,1434856503,"201051344001145","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,151822.7,151822.7,3263,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856605,121280.00
06/20/2015 23:15,2,0.000,ALERT,211.48,297.87,59.959,1434856503,"201051344000685","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,151011.0,151011.0,3264,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856606,121281.00
06/20/2015 23:15,2,0.000,ALERT,212.16,297.87,59.986,1434856503,"274151322000088","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,416216.0,416216.0,4160,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856608,121282.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.996,1434856503,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,151096.4,151096.4,3256,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856610,121283.00
06/20/2015 23:15,2,0.000,ALERT,210.57,297.87,59.986,1434856503,"201051344001135","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,142412.7,142412.7,3248,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856612,121284.00
06/20/2015 23:15,2,0.000,ALERT,211.48,297.26,60.007,1434856503,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,146944.1,146944.1,3249,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856613,121285.00
06/20/2015 23:15,2,0.000,ALERT,210.57,298.17,59.986,1434856503,"201051344000594","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,146902.4,146902.4,3246,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856615,121286.00
06/20/2015 23:15,2,0.000,ALERT,212.61,298.47,60.002,1434856503,"274151322000083","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,430893.9,430893.9,4562,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856617,121287.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.87,59.991,1434856503,"201051344000585","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,145806.1,145806.1,3251,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856619,121288.00
06/20/2015 23:15,2,0.000,ALERT,211.93,297.87,59.991,1434856503,"274151322000054","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,426149.3,426149.3,4150,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856621,121289.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.87,59.975,1434856503,"201051344001203","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,147086.4,147086.4,3254,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856622,121290.00
06/20/2015 23:15,2,0.000,ALERT,210.80,297.87,59.996,1434856503,"201051344000646","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,144584.6,144584.6,3248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856624,121291.00
06/20/2015 23:15,2,0.000,ALERT,213.29,297.26,59.986,1434856503,"274151322000068","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,335354.1,335354.1,4226,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856626,121292.00
06/20/2015 23:15,2,0.000,ALERT,213.06,298.17,59.986,1434856503,"274151322000076","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,454149.4,454149.4,4557,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856628,121293.00
06/20/2015 23:15,2,0.000,ALERT,211.03,298.17,60.007,1434856503,"201051344000890","174011321042388",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,148692.7,148692.7,3252,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856630,121294.00
06/20/2015 23:15,2,0.000,ALERT,210.80,297.57,59.986,1434856503,"201051344000900","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,148922.5,148922.5,3257,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856632,121295.00
06/20/2015 23:15,2,0.000,ALERT,211.48,296.96,59.991,1434856503,"201051344000633","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,138667.9,138667.9,3259,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856634,121296.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.991,1434856503,"201051344000983","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,145828.5,145828.5,3257,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856635,121297.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.26,59.986,1434856503,"201051344000917","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,149191.7,149191.7,3262,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856637,121298.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.26,59.996,1434856503,"201051344000648","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,145146.6,145146.6,3251,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856639,121299.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.87,59.986,1434856503,"201051344001093","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,147280.2,147280.2,3256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856641,121300.00
06/20/2015 23:15,2,0.000,ALERT,211.70,297.57,59.991,1434856503,"201051344000645","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,145574.4,145574.4,3255,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856643,121301.00
06/20/2015 23:15,2,0.000,ALERT,212.61,298.17,59.986,1434856503,"274151322000085","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,428263.6,428263.6,4554,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856644,121302.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.26,59.981,1434856503,"201051344000651","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,144983.5,144983.5,3254,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434856646,121303.00
06/20/2015 23:15,2,0.000,ALERT,211.25,297.26,59.991,1434856503,"201051344000867","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,137299.1,137299.1,3259,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856648,121304.00
06/20/2015 23:15,2,0.000,ALERT,211.03,297.87,59.991,1434856503,"201051344001230","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,148461.7,148461.7,3262,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856650,121305.00
06/20/2015 23:15,2,0.000,ALERT,211.48,297.87,59.986,1434856503,"201051344000576","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,144913.9,144913.9,3261,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856652,121306.00
06/20/2015 23:15,2,0.000,ALERT,210.80,297.87,59.991,1434856503,"201051344000579","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,151049.9,151049.9,3250,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434856653,121307.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121308.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121309.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121310.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121311.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121312.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121313.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121314.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121315.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121316.00
06/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434856503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434857383,121317.00
06/20/2015 23:30,2,0.000,ALERT,211.25,298.17,60.007,1434857404,"201051344000955","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,150396.7,150396.7,3257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857479,121318.00
06/20/2015 23:30,2,0.000,ALERT,212.83,299.07,60.007,1434857404,"274151322000095","174011321042388",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,448449.0,448449.0,4175,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857481,121319.00
06/20/2015 23:30,2,0.000,ALERT,211.25,298.77,60.007,1434857404,"201051344000868","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,136633.1,136633.1,3259,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857483,121320.00
06/20/2015 23:30,2,0.000,ALERT,212.16,298.47,60.007,1434857404,"201051344000853","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,142907.3,142907.3,3255,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857484,121321.00
06/20/2015 23:30,2,0.000,ALERT,212.16,299.67,60.007,1434857404,"201051344000582","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,143440.9,143440.9,3254,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857486,121322.00
06/20/2015 23:30,2,0.000,ALERT,211.48,297.87,60.007,1434857404,"201051344000469","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,138112.3,138112.3,3255,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857488,121323.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.47,59.996,1434857404,"201051344000988","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,137855.1,137855.1,3252,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857490,121324.00
06/20/2015 23:30,2,0.000,ALERT,211.70,298.17,60.028,1434857404,"201051344001158","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,144058.8,144058.8,3253,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857492,121325.00
06/20/2015 23:30,2,0.000,ALERT,211.48,297.87,60.007,1434857404,"201051344001025","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,147210.9,147210.9,3254,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857494,121326.00
06/20/2015 23:30,2,0.000,ALERT,211.70,298.77,60.002,1434857404,"201051344000569","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,150887.6,150887.6,3258,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857495,121327.00
06/20/2015 23:30,2,0.000,ALERT,213.06,297.87,60.023,1434857404,"274151322000094","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,336335.9,336335.9,4620,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857497,121328.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.47,60.007,1434857404,"201051344000458","174011321042388",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,146639.9,146639.9,3256,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857499,121329.00
06/20/2015 23:30,2,0.000,ALERT,213.06,298.17,59.986,1434857404,"274151322000087","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,406611.8,406611.8,4153,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857501,121330.00
06/20/2015 23:30,2,0.000,ALERT,212.83,298.77,59.996,1434857404,"274151322000052","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,434654.2,434654.2,4555,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857503,121331.00
06/20/2015 23:30,2,0.000,ALERT,212.16,299.07,60.002,1434857404,"201051344001145","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,151822.7,151822.7,3265,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857504,121332.00
06/20/2015 23:30,2,0.000,ALERT,211.93,298.77,60.002,1434857404,"201051344000685","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,151011.0,151011.0,3266,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857506,121333.00
06/20/2015 23:30,2,0.000,ALERT,212.38,297.87,59.981,1434857404,"274151322000088","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,416216.0,416216.0,4162,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857508,121334.00
06/20/2015 23:30,2,0.000,ALERT,211.93,298.47,60.034,1434857404,"201051344000438","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,151096.4,151096.4,3258,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857510,121335.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.47,60.018,1434857404,"201051344001135","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,142412.7,142412.7,3250,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857512,121336.00
06/20/2015 23:30,2,0.000,ALERT,211.93,297.87,59.996,1434857404,"201051344000417","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,146944.1,146944.1,3251,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857513,121337.00
06/20/2015 23:30,2,0.000,ALERT,211.25,298.77,59.996,1434857404,"201051344000594","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,146902.4,146902.4,3248,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857515,121338.00
06/20/2015 23:30,2,0.000,ALERT,213.06,299.07,60.034,1434857404,"274151322000083","174011321042388",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,430893.9,430893.9,4564,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857517,121339.00
06/20/2015 23:30,2,0.000,ALERT,211.93,298.47,60.002,1434857404,"201051344000585","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,145806.1,145806.1,3253,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857519,121340.00
06/20/2015 23:30,2,0.000,ALERT,212.38,298.77,59.991,1434857404,"274151322000054","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,426149.3,426149.3,4152,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434857521,121341.00
06/20/2015 23:30,2,0.000,ALERT,211.70,297.87,59.996,1434857404,"201051344001203","174011321042388",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,147086.4,147086.4,3256,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857522,121342.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.17,60.002,1434857404,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,144584.6,144584.6,3250,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857524,121343.00
06/20/2015 23:30,2,0.000,ALERT,213.74,297.57,59.991,1434857404,"274151322000068","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,335354.1,335354.1,4228,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857526,121344.00
06/20/2015 23:30,2,0.000,ALERT,213.29,298.17,59.981,1434857404,"274151322000076","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,454149.4,454149.4,4559,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857528,121345.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.77,59.991,1434857404,"201051344000890","174011321042388",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,148692.7,148692.7,3254,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857530,121346.00
06/20/2015 23:30,2,0.000,ALERT,211.25,298.17,59.986,1434857404,"201051344000900","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,148922.5,148922.5,3259,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857531,121347.00
06/20/2015 23:30,2,0.000,ALERT,211.93,297.57,59.991,1434857404,"201051344000633","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,138667.9,138667.9,3261,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857533,121348.00
06/20/2015 23:30,2,0.000,ALERT,211.48,298.47,59.996,1434857404,"201051344000983","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,145828.5,145828.5,3259,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857535,121349.00
06/20/2015 23:30,2,0.000,ALERT,211.48,297.57,59.986,1434857404,"201051344000917","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,149191.7,149191.7,3264,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857537,121350.00
06/20/2015 23:30,2,0.000,ALERT,211.93,297.87,59.986,1434857404,"201051344000648","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,145146.6,145146.6,3253,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857539,121351.00
06/20/2015 23:30,2,0.000,ALERT,211.70,298.77,59.991,1434857404,"201051344001093","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,147280.2,147280.2,3258,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857540,121352.00
06/20/2015 23:30,2,0.000,ALERT,211.93,297.87,59.981,1434857404,"201051344000645","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,145574.4,145574.4,3257,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857542,121353.00
06/20/2015 23:30,2,0.000,ALERT,212.83,298.77,59.986,1434857404,"274151322000085","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,428263.6,428263.6,4556,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857544,121354.00
06/20/2015 23:30,2,0.000,ALERT,211.70,297.87,59.986,1434857404,"201051344000651","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,144983.5,144983.5,3256,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857546,121355.00
06/20/2015 23:30,2,0.000,ALERT,211.93,298.17,59.991,1434857404,"201051344000867","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,137299.1,137299.1,3261,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857548,121356.00
06/20/2015 23:30,2,0.000,ALERT,211.70,298.77,59.986,1434857404,"201051344001230","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,148461.7,148461.7,3264,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857549,121357.00
06/20/2015 23:30,2,0.000,ALERT,212.16,298.77,59.986,1434857404,"201051344000576","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,144913.9,144913.9,3263,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857551,121358.00
06/20/2015 23:30,2,0.000,ALERT,211.70,299.07,60.012,1434857404,"201051344000579","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,151049.9,151049.9,3252,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434857553,121359.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121360.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121361.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121362.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121363.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121364.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121365.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121366.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121367.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121368.00
06/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434857404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434858284,121369.00
06/20/2015 23:45,2,0.000,ALERT,212.16,299.67,60.007,1434858304,"201051344000955","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,150396.7,150396.7,3259,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858379,121370.00
06/20/2015 23:45,2,0.000,ALERT,213.51,300.87,59.996,1434858304,"274151322000095","174011321042388",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,448449.0,448449.0,4177,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858381,121371.00
06/20/2015 23:45,2,0.000,ALERT,212.16,300.27,60.007,1434858304,"201051344000868","174011321042388",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,136633.1,136633.1,3261,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858382,121372.00
06/20/2015 23:45,2,0.000,ALERT,213.06,299.97,60.002,1434858304,"201051344000853","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,142907.3,142907.3,3257,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858384,121373.00
06/20/2015 23:45,2,0.000,ALERT,213.06,300.87,60.007,1434858304,"201051344000582","174011321042388",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,143440.9,143440.9,3256,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858386,121374.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.67,59.965,1434858304,"201051344000469","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,138112.3,138112.3,3257,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858388,121375.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.67,59.996,1434858304,"201051344000988","174011321042388",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,137855.1,137855.1,3254,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858390,121376.00
06/20/2015 23:45,2,0.000,ALERT,212.61,299.67,60.002,1434858304,"201051344001158","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,144058.8,144058.8,3255,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858391,121377.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.37,60.002,1434858304,"201051344001025","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,147210.9,147210.9,3256,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858393,121378.00
06/20/2015 23:45,2,0.000,ALERT,212.61,300.27,60.002,1434858304,"201051344000569","174011321042388",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,150887.6,150887.6,3260,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858395,121379.00
06/20/2015 23:45,2,0.000,ALERT,213.96,299.07,60.023,1434858304,"274151322000094","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,336335.9,336335.9,4622,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858397,121380.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.67,59.959,1434858304,"201051344000458","174011321042388",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,146639.9,146639.9,3258,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858399,121381.00
06/20/2015 23:45,2,0.000,ALERT,213.74,300.27,60.007,1434858304,"274151322000087","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,406611.8,406611.8,4155,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858400,121382.00
06/20/2015 23:45,2,0.000,ALERT,213.51,300.87,59.991,1434858304,"274151322000052","174011321042388",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,434654.2,434654.2,4557,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858402,121383.00
06/20/2015 23:45,2,0.000,ALERT,212.83,300.27,59.996,1434858304,"201051344001145","174011321042388",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,151822.7,151822.7,3267,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858404,121384.00
06/20/2015 23:45,2,0.000,ALERT,212.83,299.97,60.007,1434858304,"201051344000685","174011321042388",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,151011.0,151011.0,3268,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858406,121385.00
06/20/2015 23:45,2,0.000,ALERT,213.74,299.67,59.996,1434858304,"274151322000088","174011321042388",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,416216.0,416216.0,4164,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858408,121386.00
06/20/2015 23:45,2,0.000,ALERT,212.61,299.67,59.996,1434858304,"201051344000438","174011321042388",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,151096.4,151096.4,3260,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858409,121387.00
06/20/2015 23:45,2,0.000,ALERT,212.16,299.97,59.981,1434858304,"201051344001135","174011321042388",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,142412.7,142412.7,3252,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858411,121388.00
06/20/2015 23:45,2,0.000,ALERT,212.83,299.37,59.991,1434858304,"201051344000417","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,146944.1,146944.1,3253,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858413,121389.00
06/20/2015 23:45,2,0.000,ALERT,211.93,299.97,59.996,1434858304,"201051344000594","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,146902.4,146902.4,3250,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858415,121390.00
06/20/2015 23:45,2,0.000,ALERT,213.96,300.57,59.996,1434858304,"274151322000083","174011321042388",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,430893.9,430893.9,4566,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858417,121391.00
06/20/2015 23:45,2,0.000,ALERT,212.61,299.97,59.996,1434858304,"201051344000585","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,145806.1,145806.1,3255,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858418,121392.00
06/20/2015 23:45,2,0.000,ALERT,213.51,299.97,59.996,1434858304,"274151322000054","174011321042388",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,426149.3,426149.3,4154,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858420,121393.00
06/20/2015 23:45,2,0.000,ALERT,212.61,299.37,59.996,1434858304,"201051344001203","174011321042388",0.00,15.30,0,296.06,303.28,0.0,0.0,0.000,147086.4,147086.4,3258,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858422,121394.00
06/20/2015 23:45,2,0.000,ALERT,212.16,299.37,59.991,1434858304,"201051344000646","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,144584.6,144584.6,3252,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858424,121395.00
06/20/2015 23:45,2,0.000,ALERT,214.19,298.77,59.965,1434858304,"274151322000068","174011321042388",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,335354.1,335354.1,4230,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858426,121396.00
06/20/2015 23:45,2,0.000,ALERT,214.19,299.07,59.986,1434858304,"274151322000076","174011321042388",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,454149.4,454149.4,4561,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858428,121397.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.97,59.991,1434858304,"201051344000890","174011321042388",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,148692.7,148692.7,3256,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858430,121398.00
06/20/2015 23:45,2,0.000,ALERT,212.16,299.07,59.959,1434858304,"201051344000900","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,148922.5,148922.5,3261,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858431,121399.00
06/20/2015 23:45,2,0.000,ALERT,212.83,298.47,59.986,1434858304,"201051344000633","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,138667.9,138667.9,3263,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858433,121400.00
06/20/2015 23:45,2,0.000,ALERT,212.16,299.37,59.970,1434858304,"201051344000983","174011321042388",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,145828.5,145828.5,3261,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858435,121401.00
06/20/2015 23:45,2,0.000,ALERT,212.61,298.77,59.991,1434858304,"201051344000917","174011321042388",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,149191.7,149191.7,3266,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858437,121402.00
06/20/2015 23:45,2,0.000,ALERT,212.38,298.47,59.965,1434858304,"201051344000648","174011321042388",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,145146.6,145146.6,3255,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858439,121403.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.67,60.002,1434858304,"201051344001093","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,147280.2,147280.2,3260,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858440,121404.00
06/20/2015 23:45,2,0.000,ALERT,212.61,298.77,59.991,1434858304,"201051344000645","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,145574.4,145574.4,3259,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858442,121405.00
06/20/2015 23:45,2,0.000,ALERT,213.51,299.37,59.981,1434858304,"274151322000085","174011321042388",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,428263.6,428263.6,4558,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858444,121406.00
06/20/2015 23:45,2,0.000,ALERT,212.38,298.77,59.981,1434858304,"201051344000651","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,144983.5,144983.5,3258,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858446,121407.00
06/20/2015 23:45,2,0.000,ALERT,212.61,299.07,60.012,1434858304,"201051344000867","174011321042388",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,137299.1,137299.1,3263,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858448,121408.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.97,59.991,1434858304,"201051344001230","174011321042388",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,148461.7,148461.7,3266,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858449,121409.00
06/20/2015 23:45,2,0.000,ALERT,212.83,299.67,59.991,1434858304,"201051344000576","174011321042388",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,144913.9,144913.9,3265,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434858451,121410.00
06/20/2015 23:45,2,0.000,ALERT,212.38,299.97,59.981,1434858304,"201051344000579","174011321042388",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,151049.9,151049.9,3254,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434858453,121411.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,23545,23545,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121412.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,26379.700000012,26379.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121413.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,23702.099999999,23702.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121414.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,19799.199999986,19799.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121415.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,24366.9,24366.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121416.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,25849.000000012,25849.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121417.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,19887.800000012,19887.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121418.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,23365.600000024,23365.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121419.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,23777.100000012,23777.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121420.00
06/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434858304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,26385.900000012,26385.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434859184,121421.00
